Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,380.0568488,17.9494774008,83.2636275936,0.0,24.9203635341,149.522181205,203.752939087,203.732939087,0.02
 01/01  02:00:00,361.670844151,15.5452756574,72.9044991341,0.0,24.9203635341,149.522181205,191.218132546,189.029335965,2.1887965819
 01/01  03:00:00,391.037768538,19.4315945718,89.9981464375,0.0,24.9203635341,149.522181205,287.49901826,285.31019329,2.18882497007
 01/01  04:00:00,360.049433443,15.5452756574,71.6914527432,0.0,24.9203635341,149.522181205,220.710989785,218.521982383,2.18900740224
 01/01  05:00:00,400.68020276,19.4315945718,88.5103232521,0.0,24.9203635341,149.522181205,330.111166266,327.922181156,2.18898510999
 01/01  06:00:00,394.078052955,15.5452756574,70.2325213955,0.0,24.9203635341,149.522181205,260.453508702,258.262002086,2.1915066164
 01/01  07:00:00,472.5249096,19.4315945718,87.1066136963,0.0,24.9203635341,149.522181205,360.433496525,358.244587745,2.18890878013
 01/01  08:00:00,449.432552508,15.5452756574,69.3737282357,0.0,24.9203635341,149.522181205,272.59767339,270.408683887,2.18898950325
 01/01  09:00:00,446.165695962,19.4315945718,86.7214598486,0.0,24.9203635341,149.522181205,269.372185496,267.183167259,2.18901823759
 01/01  10:00:00,384.760780635,15.5452756574,72.0877568136,0.0,24.9203635341,149.522181205,132.859882271,130.670887286,2.18899498494
 01/01  11:00:00,372.943141998,19.4315945718,93.2484425835,0.0,24.9203635341,149.522181205,135.362472541,133.173448952,2.18902358959
 01/01  12:00:00,344.44161966,15.5452756574,76.7867424425,0.0,24.9203635341,149.522181205,84.3906489769,82.1999861851,2.19066279186
 01/01  13:00:00,386.094823531,19.4315945718,99.6690624504,0.0,24.9203635341,149.522181205,97.7864401257,95.5960751178,2.19036500787
 01/01  14:00:00,361.177641827,15.5452756574,83.8609571925,0.0,24.9203635341,149.522181205,67.2394035646,62.8734297264,4.36597383815
 01/01  15:00:00,394.512606542,18.256838925,99.6231336559,0.0,24.9203635341,149.522181205,56.4100125871,54.2195513373,2.1904612498
 01/01  16:00:00,356.19224165,13.1957643639,79.6626679457,0.0,24.9203635341,149.522181205,33.2131539739,31.0241587569,2.18899521698
 01/01  17:00:00,436.065268569,14.1451941612,84.9431383364,0.0,24.9203635341,149.522181205,37.4816780407,35.2926539199,2.1890241208
 01/01  18:00:00,537.851830791,19.0695425978,118.104033973,0.0,24.9203635341,149.522181205,59.2519434774,57.0629413815,2.18900209596
 01/01  19:00:00,514.379738731,15.9073276314,87.0990390962,0.0,24.9203635341,149.522181205,81.6615637569,79.4725456568,2.18901810004
 01/01  20:00:00,503.028617311,19.0695425978,101.599088297,0.0,24.9203635341,149.522181205,111.233480885,109.044472068,2.18900881739
 01/01  21:00:00,471.995518721,15.9073276314,79.6624112183,0.0,24.9203635341,149.522181205,117.572054931,117.552054931,0.02
 01/01  22:00:00,468.742304534,19.0695425978,96.0044298191,0.0,24.9203635341,149.522181205,142.496698651,138.133968279,4.36273037275
 01/01  23:00:00,407.534219019,15.9073276314,74.2218898313,0.0,24.9203635341,149.522181205,163.12038496,160.931374248,2.1890107119
 01/01  24:00:00,406.158538892,19.0695425978,92.2385477469,0.0,24.9203635341,149.522181205,196.398864788,194.20987614,2.1889886473
 01/02  01:00:00,412.825142344,15.9073276314,73.3598075994,0.0,24.9203635341,199.362908273,202.319473174,200.129641216,2.18983195769
 01/02  02:00:00,443.859145127,19.0695425978,92.2452911729,0.0,24.9203635341,199.362908273,215.471534618,213.281908678,2.18962594042
 01/02  03:00:00,412.715005599,15.9073276314,73.2271234961,0.0,24.9203635341,199.362908273,234.758750123,232.568891961,2.18985816119
 01/02  04:00:00,447.849224324,19.0695425978,92.0443210658,0.0,24.9203635341,199.362908273,220.651553097,218.461714387,2.18983870969
 01/02  05:00:00,426.691899186,15.9073276314,73.1515392748,0.0,24.9203635341,199.362908273,237.101815848,234.911993466,2.18982238249
 01/02  06:00:00,505.771638792,19.0695425978,91.3504081888,0.0,49.8407270682,199.362908273,249.335030652,244.970301523,4.36472912887
 01/02  07:00:00,688.480601029,26.5661081243,191.49513844,0.0,49.8407270682,199.362908273,2756.03906836,2753.84755295,2.19151540522
 01/02  08:00:00,536.16144686,26.5661081243,0.0,0.0,149.522181205,199.362908273,3036.05315227,3027.30885494,8.74429733076
 01/02  09:00:00,1047.97386079,26.5661081243,0.0,0.0,448.566543614,448.566543614,1188.06562748,1174.8796927,13.1859347812
 01/02  10:00:00,1077.47223405,26.5661081243,40.4289484861,0.0,448.566543614,448.566543614,635.555247923,620.153631188,15.4016167349
 01/02  11:00:00,1071.60269992,26.568252255,46.7658000569,0.0,448.566543614,448.566543614,410.001072064,392.395630169,17.605441895
 01/02  12:00:00,1170.36809858,26.6602876576,153.842764639,0.0,448.566543614,448.566543614,355.153891439,335.288607011,19.8652844282
 01/02  13:00:00,1318.27411924,27.0910042476,314.941170469,0.0,448.566543614,398.725816546,389.774939188,367.619108169,22.1558310189
 01/02  14:00:00,1401.80078705,28.1612638559,349.747687703,0.0,448.566543614,448.566543614,263.144439649,241.013519798,22.130919851
 01/02  15:00:00,1418.84006933,28.4188518597,368.047233512,0.0,448.566543614,448.566543614,193.264616522,177.88922742,15.3753891027
 01/02  16:00:00,1431.62531123,28.032971579,381.463960981,0.0,448.566543614,448.566543614,134.288521336,121.112381373,13.1761399633
 01/02  17:00:00,1482.57589935,27.1189486188,383.192841872,0.0,448.566543614,448.566543614,106.568368978,88.9280926936,17.6402762847
 01/02  18:00:00,1368.7317411,26.5661081243,366.341040652,0.0,348.885089477,398.725816546,176.849725547,165.895364473,10.9543610745
 01/02  19:00:00,1151.16984351,26.5661081243,315.938995301,0.0,249.203635341,299.044362409,331.768755577,323.017123196,8.75163238146
 01/02  20:00:00,1014.45681059,26.5661081243,203.613205707,0.0,249.203635341,299.044362409,353.376072615,346.821682927,6.55438968787
 01/02  21:00:00,810.625220102,26.5661081243,148.600641155,0.0,149.522181205,249.203635341,477.989901829,469.251794657,8.73810717196
 01/02  22:00:00,766.957829344,26.5661081243,128.61037973,0.0,149.522181205,249.203635341,505.402069706,503.209732018,2.19233768737
 01/02  23:00:00,349.356790398,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979118924,0.0,2.18979118924
 01/02  24:00:00,299.992031314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958593245,0.0,2.18958593245
 01/03  01:00:00,287.76983493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969542824,0.0,2.18969542824
 01/03  02:00:00,287.76983496,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940689816,0.0,4.35940689816
 01/03  03:00:00,287.76983494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971182961,0.0,2.18971182961
 01/03  04:00:00,287.769834946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982112629,0.0,2.18982112629
 01/03  05:00:00,299.992032713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961909942,0.0,2.18961909942
 01/03  06:00:00,349.358210684,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196783382,0.0,2.19196783382
 01/03  07:00:00,781.23136794,26.5661081243,262.716317718,0.0,49.8407270682,199.362908273,870.40272808,866.039997622,4.36273045753
 01/03  08:00:00,707.858725778,26.5661081243,86.622658763,0.0,149.522181205,199.362908273,693.838662287,687.275011419,6.5636508676
 01/03  09:00:00,1166.17459268,26.5661081243,29.6888917453,0.0,448.566543614,448.566543614,196.334616991,180.951541708,15.3830752831
 01/03  10:00:00,1190.6876218,26.5681483247,102.371547513,0.0,448.566543614,448.566543614,117.11279518,101.711844004,15.4009511758
 01/03  11:00:00,1306.71798665,26.9090350712,255.805166115,0.0,448.566543614,448.566543614,89.5767375077,71.9707789529,17.6059585547
 01/03  12:00:00,1399.85789057,28.4382327425,348.263929406,0.0,448.566543614,448.566543614,81.6956646014,61.8319959105,19.8636686909
 01/03  13:00:00,1389.70038989,29.0698030608,385.51681744,0.0,448.566543614,398.725816546,91.9338644779,69.7761629691,22.1577015088
 01/03  14:00:00,1472.08566194,29.2734599432,415.929802212,0.0,448.566543614,448.566543614,50.8958650771,28.7660076053,22.1298574719
 01/03  15:00:00,1506.75281991,29.9636854613,447.803347555,0.0,448.566543614,448.566543614,22.4932286112,7.11664858823,15.376580023
 01/03  16:00:00,1523.45939766,28.7793501819,464.832602875,0.0,448.566543614,448.566543614,17.1722470589,3.99668555937,13.1755614995
 01/03  17:00:00,1563.53411718,27.464136973,457.51231002,0.0,448.566543614,448.566543614,23.577137691,5.93730211244,17.6398355786
 01/03  18:00:00,1439.74662499,26.6016546164,431.350748115,0.0,348.885089477,398.725816546,32.5157871255,21.5602278669,10.9555592586
 01/03  19:00:00,1246.71853269,26.5661081243,404.893335518,0.0,249.203635341,299.044362409,81.9898739042,73.2384621256,8.75141177855
 01/03  20:00:00,1213.22239792,26.5661081243,396.692352874,0.0,249.203635341,299.044362409,95.5875114541,89.0332796477,6.55423180646
 01/03  21:00:00,1058.80940809,26.5661081243,392.447178372,0.0,149.522181205,249.203635341,139.132112615,130.394161235,8.73795138076
 01/03  22:00:00,1024.10986005,26.5661081243,383.261079999,0.0,149.522181205,249.203635341,171.107391146,168.915097325,2.19229382059
 01/03  23:00:00,349.35679182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974597249,0.0,2.18974597249
 01/03  24:00:00,299.992032723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985437467,0.0,2.18985437467
 01/04  01:00:00,287.769836314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965507095,0.0,2.18965507095
 01/04  02:00:00,287.769836354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976708653,0.0,2.18976708653
 01/04  03:00:00,287.769836338,0.0,0.0,0.0,24.9203635341,199.362908273,4.35955822946,0.0,4.35955822946
 01/04  04:00:00,287.76983631,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897914354,0.0,2.1897914354
 01/04  05:00:00,299.992034145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959170403,0.0,2.18959170403
 01/04  06:00:00,349.358212921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19188647848,0.0,2.19188647848
 01/04  07:00:00,858.638597431,26.5661081243,342.18910446,0.0,49.8407270682,199.362908273,333.917039984,329.554344623,4.36269536097
 01/04  08:00:00,876.3825028,26.5661081243,256.856344651,0.0,149.522181205,199.362908273,318.382229114,311.818560259,6.56366885525
 01/04  09:00:00,1368.64506891,26.5661081243,234.465393861,0.0,448.566543614,448.566543614,94.1618779864,78.779506444,15.3823715424
 01/04  10:00:00,1447.73792857,26.6582849333,347.163090976,0.0,448.566543614,448.566543614,54.1122751944,38.7116238429,15.4006513515
 01/04  11:00:00,1468.19491791,28.1520534449,411.005032113,0.0,448.566543614,448.566543614,40.3904114528,22.7836922136,17.6067192392
 01/04  12:00:00,1523.3852066,29.4375985474,462.387767288,0.0,448.566543614,448.566543614,32.509667946,12.6448367999,19.8648311462
 01/04  13:00:00,1482.50267818,29.2403303893,469.826411653,0.0,448.566543614,398.725816546,32.5268907943,10.3674208849,22.1594699094
 01/04  14:00:00,1539.32571466,28.3578959601,477.895972208,0.0,448.566543614,448.566543614,22.4983023166,0.36648452318,22.1318177934
 01/04  15:00:00,1534.79306867,28.6698041,472.498734004,0.0,448.566543614,448.566543614,15.3759553476,0.0,15.3759553476
 01/04  16:00:00,1530.57360454,29.1496378247,467.730679923,0.0,448.566543614,448.566543614,13.1768474797,0.0,13.1768474797
 01/04  17:00:00,1585.99808367,28.3882724874,475.022518425,0.0,448.566543614,448.566543614,17.6393089813,0.0,17.6393089813
 01/04  18:00:00,1500.93478701,27.0015086189,487.512423584,0.0,348.885089477,398.725816546,10.9560123394,0.0,10.9560123394
 01/04  19:00:00,1313.83366059,26.5661081243,467.838276574,0.0,249.203635341,299.044362409,26.3382878563,17.585884831,8.75240302532
 01/04  20:00:00,1265.31952087,26.5661081243,445.347200948,0.0,249.203635341,299.044362409,41.3410092482,34.7860333644,6.55497588382
 01/04  21:00:00,1101.98280843,26.5661081243,432.362574406,0.0,149.522181205,249.203635341,70.3492130829,61.6112175057,8.73799557713
 01/04  22:00:00,1071.57447891,26.5661081243,427.199759041,0.0,149.522181205,249.203635341,79.8787716938,77.6867054147,2.19206627907
 01/04  23:00:00,349.356793326,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984050271,0.0,2.18984050271
 01/04  24:00:00,299.992034158,0.0,0.0,0.0,24.9203635341,199.362908273,4.35939121461,0.0,4.35939121461
 01/05  01:00:00,287.769837684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971279163,0.0,2.18971279163
 01/05  02:00:00,287.769837674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982750983,0.0,2.18982750983
 01/05  03:00:00,287.769837641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962999099,0.0,2.18962999099
 01/05  04:00:00,287.769837548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974500399,0.0,2.18974500399
 01/05  05:00:00,299.992035394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985981569,0.0,2.18985981569
 01/05  06:00:00,349.358215171,0.0,0.0,0.0,49.8407270682,199.362908273,2.1922223893,0.0,2.1922223893
 01/05  07:00:00,966.310038404,26.5674508412,442.516998905,0.0,49.8407270682,199.362908273,99.3127532452,94.9497567253,4.3629965199
 01/05  08:00:00,1070.04443795,26.5661081243,442.621571198,0.0,149.522181205,199.362908273,111.125684486,102.381315312,8.74436917387
 01/05  09:00:00,1593.80353763,26.5661081243,451.706515075,0.0,448.566543614,448.566543614,44.7557825599,31.5677080625,13.1880744974
 01/05  10:00:00,1577.8589563,26.5661081243,470.276975672,0.0,448.566543614,448.566543614,35.8439537932,20.0986518382,15.7453019549
 01/05  11:00:00,1533.26165792,26.5661081243,473.844146803,0.0,448.566543614,448.566543614,31.4946024615,14.2299657204,17.2646367411
 01/05  12:00:00,1542.11528449,26.5661081243,481.978375547,0.0,448.566543614,448.566543614,27.402582657,7.53384341054,19.8687392464
 01/05  13:00:00,1493.21417066,26.5661081243,482.776681105,0.0,448.566543614,398.725816546,32.0386222143,9.8809492964,22.1576729179
 01/05  14:00:00,1539.27903079,26.5661081243,479.009607001,0.0,448.566543614,448.566543614,24.4398533483,0.0950380075847,24.3448153407
 01/05  15:00:00,1529.60891195,26.6120172676,469.303123805,0.0,448.566543614,448.566543614,13.180603687,0.0,13.180603687
 01/05  16:00:00,1520.21580478,27.1467176682,459.375784164,0.0,448.566543614,448.566543614,13.1799199051,0.0,13.1799199051
 01/05  17:00:00,1566.26442322,27.288062149,456.389059805,0.0,448.566543614,448.566543614,19.8440522792,0.0,19.8440522792
 01/05  18:00:00,1476.21365924,26.6264387545,462.776698761,0.0,348.885089477,398.725816546,10.9555514605,0.0,10.9555514605
 01/05  19:00:00,1319.74666214,26.5661081243,471.556698336,0.0,249.203635341,299.044362409,13.9913989338,5.23926585291,8.75213308087
 01/05  20:00:00,1303.71575672,26.5661081243,479.964718338,0.0,249.203635341,299.044362409,22.8378008351,16.2840277735,6.55377306154
 01/05  21:00:00,1158.72016662,26.5661081243,484.555427344,0.0,149.522181205,249.203635341,46.1818248611,39.622211141,6.55961372011
 01/05  22:00:00,1138.33899417,26.5661081243,489.459041942,0.0,149.522181205,249.203635341,52.3314447843,47.9670952233,4.364349561
 01/05  23:00:00,349.356794484,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967971226,0.0,2.18967971226
 01/05  24:00:00,299.992035352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979477111,0.0,2.18979477111
 01/06  01:00:00,287.769838904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960095953,0.0,2.18960095953
 01/06  02:00:00,287.769838789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971854232,0.0,2.18971854232
 01/06  03:00:00,287.769838822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983594735,0.0,2.18983594735
 01/06  04:00:00,287.769838829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964064947,0.0,2.18964064947
 01/06  05:00:00,299.992036595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975831513,0.0,2.18975831513
 01/06  06:00:00,349.358217894,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470420043,0.0,4.36470420043
 01/06  07:00:00,1011.55809953,27.3678037936,486.047711746,0.0,49.8407270682,199.362908273,45.6865175239,43.4949450941,2.19157242988
 01/06  08:00:00,1124.13929527,26.5661081243,493.082621286,0.0,149.522181205,199.362908273,59.0875753299,50.3420686593,8.74550667056
 01/06  09:00:00,1634.22603267,26.5661081243,489.260964428,0.0,448.566543614,448.566543614,17.3427720741,1.95610794545,15.3866641287
 01/06  10:00:00,1590.94198824,26.5661081243,481.791271869,0.0,448.566543614,448.566543614,15.5889114352,0.187725117592,15.4011863176
 01/06  11:00:00,1535.08407062,26.5661081243,474.821800748,0.0,448.566543614,448.566543614,15.4226895973,0.015908947539,15.4067806498
 01/06  12:00:00,1526.93510732,26.5661081243,466.669056171,0.0,448.566543614,448.566543614,19.8667978473,0.0,19.8667978473
 01/06  13:00:00,1472.20619669,26.5661081243,461.776135634,0.0,448.566543614,398.725816546,24.3756655092,0.0,24.3756655092
 01/06  14:00:00,1520.48794626,26.5813572662,460.203328243,0.0,448.566543614,448.566543614,22.1322277938,0.0,22.1322277938
 01/06  15:00:00,1514.08571781,27.0375425079,453.354390827,0.0,448.566543614,448.566543614,13.1851410014,0.0,13.1851410014
 01/06  16:00:00,1510.08641291,27.5894917043,448.803612508,0.0,448.566543614,448.566543614,15.3691834765,0.0,15.3691834765
 01/06  17:00:00,1557.85090913,28.0683839582,447.195215017,0.0,448.566543614,448.566543614,17.6403997114,0.0,17.6403997114
 01/06  18:00:00,1466.93504901,26.6663937482,453.458125779,0.0,348.885089477,398.725816546,10.955784002,0.0,10.955784002
 01/06  19:00:00,1308.87723035,26.5661081243,460.69120403,0.0,249.203635341,299.044362409,8.75168283829,0.0,8.75168283829
 01/06  20:00:00,1290.28428557,26.5661081243,466.544919844,0.0,249.203635341,299.044362409,7.32701185399,0.773472905613,6.55353894838
 01/06  21:00:00,1147.16287128,26.5661081243,472.927985526,0.0,149.522181205,249.203635341,29.6890525388,23.1299779279,6.55907461093
 01/06  22:00:00,1129.68525556,26.5661081243,479.890958208,0.0,149.522181205,249.203635341,38.28773031,33.9232204515,4.3645098585
 01/06  23:00:00,349.356795793,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898539864,0.0,2.1898539864
 01/06  24:00:00,299.992036657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965797184,0.0,2.18965797184
 01/07  01:00:00,237.929113053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897784387,0.0,2.1897784387
 01/07  02:00:00,237.929113176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989817489,0.0,2.18989817489
 01/07  03:00:00,237.929113136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970498082,0.0,2.18970498082
 01/07  04:00:00,237.929113158,0.0,0.0,0.0,24.9203635341,149.522181205,4.35945683021,0.0,4.35945683021
 01/07  05:00:00,250.151310941,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897520878,0.0,2.1897520878
 01/07  06:00:00,274.597128356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19229403269,0.0,2.19229403269
 01/07  07:00:00,1018.18332602,27.9032053078,492.133578627,0.0,49.8407270682,199.362908273,33.7791144888,29.4160775647,4.36303692406
 01/07  08:00:00,1009.64365555,26.5661081243,477.560126701,0.0,49.8407270682,199.362908273,49.7474296297,45.3782056183,4.36922401139
 01/07  09:00:00,1218.79192056,26.5661081243,471.691417646,0.0,249.203635341,249.203635341,33.3773943765,26.8228966024,6.55449777405
 01/07  10:00:00,1179.69405523,26.5661081243,469.261654404,0.0,249.203635341,249.203635341,29.7578253849,21.0069048175,8.75092056744
 01/07  11:00:00,1131.00132053,26.5661081243,469.45885882,0.0,249.203635341,249.203635341,29.493776578,20.7491400698,8.74463650817
 01/07  12:00:00,1132.31518478,26.5661081243,470.770093845,0.0,249.203635341,249.203635341,30.4990179321,21.7402847,8.7587332321
 01/07  13:00:00,1131.89955507,26.5661081243,470.35560723,0.0,249.203635341,249.203635341,30.8739704226,22.1252850461,8.74868537654
 01/07  14:00:00,1126.36129515,26.5661081243,464.819212327,0.0,249.203635341,249.203635341,29.0134475954,20.2683990103,8.74504858505
 01/07  15:00:00,874.37786432,26.5661081243,462.026987947,0.0,74.7610906023,174.442544739,46.059291847,39.5058507159,6.55344113112
 01/07  16:00:00,877.04766693,26.5661081243,464.689631321,0.0,74.7610906023,174.442544739,54.7987521015,50.4255858113,4.37316629022
 01/07  17:00:00,932.387233619,26.5661081243,471.133729842,0.0,74.7610906023,174.442544739,65.3595936451,58.8088200855,6.55077355959
 01/07  18:00:00,923.845369609,26.5661081243,484.228298497,0.0,24.9203635341,149.522181205,80.526425524,78.3348817275,2.19154379646
 01/07  19:00:00,347.929841531,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298874081,0.0,4.36298874081
 01/07  20:00:00,323.485445457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135699699,0.0,2.19135699699
 01/07  21:00:00,323.485446283,0.0,0.0,0.0,24.9203635341,149.522181205,4.36252741574,0.0,4.36252741574
 01/07  22:00:00,299.041998227,0.0,0.0,0.0,24.9203635341,149.522181205,4.36603285683,0.0,4.36603285683
 01/07  23:00:00,274.595706655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988218646,0.0,2.18988218646
 01/07  24:00:00,250.151310912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968917036,0.0,2.18968917036
 01/08  01:00:00,237.928639914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899900027,0.0,2.18899900027
 01/08  02:00:00,237.928639803,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  03:00:00,237.928639791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904504737,0.0,2.18904504737
 01/08  04:00:00,237.928639916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883373646,0.0,2.18883373646
 01/08  05:00:00,250.150837785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888021183,0.0,2.18888021183
 01/08  06:00:00,274.596656592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271076952,0.0,4.36271076952
 01/08  07:00:00,323.484024476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  08:00:00,330.841086755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898814905,0.0,2.18898814905
 01/08  09:00:00,296.666420225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903455877,0.0,2.18903455877
 01/08  10:00:00,259.999826898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882344909,0.0,2.18882344909
 01/08  11:00:00,211.111035683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887014702,0.0,2.18887014702
 01/08  12:00:00,211.111984053,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058138383,0.0,2.19058138383
 01/08  13:00:00,211.11198454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066859514,0.0,2.19066859514
 01/08  14:00:00,211.113407031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36646542335,0.0,4.36646542335
 01/08  15:00:00,211.111984474,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099003017,0.0,4.36099003017
 01/08  16:00:00,211.111035387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  17:00:00,259.999826616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899628016,0.0,2.18899628016
 01/08  18:00:00,313.753753505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904272552,0.0,2.18904272552
 01/08  19:00:00,347.928420256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883165037,0.0,2.18883165037
 01/08  20:00:00,323.48402466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887836134,0.0,2.18887836134
 01/08  21:00:00,323.484024644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892498929,0.0,2.18892498929
 01/08  22:00:00,299.041051682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134026454,0.0,2.19134026454
 01/08  23:00:00,274.595233386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898865854,0.0,2.18898865854
 01/08  24:00:00,250.150837876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903512417,0.0,2.18903512417
 01/09  01:00:00,287.769842468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978788528,0.0,2.18978788528
 01/09  02:00:00,287.769842561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991248788,0.0,2.18991248788
 01/09  03:00:00,287.76984248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972332705,0.0,2.18972332705
 01/09  04:00:00,287.769842539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984818088,0.0,2.18984818088
 01/09  05:00:00,299.992040398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965903376,0.0,2.18965903376
 01/09  06:00:00,349.35822318,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435958407,0.0,4.36435958407
 01/09  07:00:00,895.813643206,27.8059645932,374.02528998,0.0,49.8407270682,199.362908273,222.09256897,217.729853913,4.36271505734
 01/09  08:00:00,882.73584237,26.5661081243,259.972513673,0.0,149.522181205,199.362908273,213.567426993,207.003522307,6.56390468586
 01/09  09:00:00,1366.80154249,26.5661081243,225.794308047,0.0,448.566543614,448.566543614,58.2440934772,42.8590378583,15.3850556189
 01/09  10:00:00,1337.9740583,26.5661081243,231.126473176,0.0,448.566543614,448.566543614,45.2611882794,29.8586999011,15.4024883783
 01/09  11:00:00,1320.22526333,27.0272583627,260.553536848,0.0,448.566543614,448.566543614,38.033807937,20.4236539837,17.6101539533
 01/09  12:00:00,1344.62591915,28.5374195855,282.443034074,0.0,448.566543614,448.566543614,36.4505566278,16.5833470516,19.8672095762
 01/09  13:00:00,1298.09642322,28.8313060711,285.38503469,0.0,448.566543614,398.725816546,43.8587919956,21.6979878632,22.1608041324
 01/09  14:00:00,1351.63805171,28.8250130161,289.104666679,0.0,448.566543614,448.566543614,31.1963962058,6.84756833202,24.3488278737
 01/09  15:00:00,1354.87718679,28.3472646309,292.865757586,0.0,448.566543614,448.566543614,16.2239634548,3.04297881512,13.1809846396
 01/09  16:00:00,1361.68904501,29.3238664375,299.384489847,0.0,448.566543614,448.566543614,14.5124735986,1.33179739049,13.1806762081
 01/09  17:00:00,1420.04471042,29.6466685565,308.501322335,0.0,448.566543614,448.566543614,20.8997093135,1.05330151418,19.8464077993
 01/09  18:00:00,1318.60942928,26.7731823537,306.576354375,0.0,348.885089477,398.725816546,21.4801440344,10.5241318265,10.9560122078
 01/09  19:00:00,1082.40307161,26.5661081243,235.817920769,0.0,249.203635341,299.044362409,61.2962195946,52.5442976162,8.75192197843
 01/09  20:00:00,1005.45569273,26.5661081243,181.819049091,0.0,249.203635341,299.044362409,78.8170542523,72.2624761693,6.55457808299
 01/09  21:00:00,795.421908854,26.5661081243,123.350182561,0.0,149.522181205,249.203635341,126.479181148,119.920682953,6.55849819447
 01/09  22:00:00,703.549222855,26.5661081243,66.885140282,0.0,149.522181205,249.203635341,150.115888347,145.751444742,4.36444360555
 01/09  23:00:00,349.356799199,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965284133,0.0,2.18965284133
 01/09  24:00:00,299.992040068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977798208,0.0,2.18977798208
 01/10  01:00:00,287.769843497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990594491,0.0,2.18990594491
 01/10  02:00:00,287.76984344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971861003,0.0,2.18971861003
 01/10  03:00:00,287.769843492,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898457106,0.0,2.1898457106
 01/10  04:00:00,287.769843554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965841886,0.0,2.18965841886
 01/10  05:00:00,299.992041352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978574391,0.0,2.18978574391
 01/10  06:00:00,349.358225036,0.0,0.0,0.0,49.8407270682,199.362908273,4.36448026832,0.0,4.36448026832
 01/10  07:00:00,727.579338904,27.5474340602,211.135055062,0.0,49.8407270682,199.362908273,427.057611447,424.866085015,2.19152643212
 01/10  08:00:00,532.316217264,26.5661081243,0.0,0.0,149.522181205,199.362908273,604.834931428,596.089778274,8.74515315418
 01/10  09:00:00,1046.1827587,26.5661081243,0.0,0.0,448.566543614,448.566543614,317.061126008,301.675181046,15.3859449617
 01/10  10:00:00,1173.05283273,26.5712998684,91.7114130318,0.0,448.566543614,448.566543614,102.1425356,86.7387040456,15.4038315541
 01/10  11:00:00,1175.66583701,27.6638327426,126.733298948,0.0,448.566543614,448.566543614,56.0043440424,38.3954170299,17.6089270125
 01/10  12:00:00,1315.8047827,29.2785006195,254.801755101,0.0,448.566543614,448.566543614,49.4248746677,29.8489040132,19.5759706545
 01/10  13:00:00,1296.96378752,30.1285939547,282.942428634,0.0,448.566543614,398.725816546,57.3048459824,34.8491756235,22.4556703589
 01/10  14:00:00,1369.17622643,31.4383859132,304.332497697,0.0,448.566543614,448.566543614,38.4215749216,16.0069841676,22.414590754
 01/10  15:00:00,1385.86089192,32.056264428,322.826820769,0.0,448.566543614,448.566543614,19.1437963865,4.0417056731,15.1020907134
 01/10  16:00:00,1387.57544612,31.8758145802,326.323936631,0.0,448.566543614,448.566543614,15.3878621676,2.2071641408,13.1806980268
 01/10  17:00:00,1441.44591406,31.1268835007,333.108629454,0.0,448.566543614,448.566543614,21.509999972,1.66326723504,19.8467327369
 01/10  18:00:00,1328.70891326,27.3729193293,320.174538176,0.0,348.885089477,398.725816546,22.9874588829,12.0307850426,10.9566738403
 01/10  19:00:00,1121.83589938,26.5661081243,278.958432459,0.0,249.203635341,299.044362409,52.3675342593,43.6154228515,8.75211140781
 01/10  20:00:00,992.193002551,26.5661081243,172.920782839,0.0,249.203635341,299.044362409,83.3845736946,76.8298832356,6.55469045901
 01/10  21:00:00,778.828867538,26.5661081243,107.623920947,0.0,149.522181205,249.203635341,129.072783573,122.514090456,6.5586931168
 01/10  22:00:00,718.385025982,26.5661081243,69.7392612133,0.0,149.522181205,249.203635341,148.186502038,143.82197467,4.3645273688
 01/10  23:00:00,349.356800291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969433823,0.0,2.18969433823
 01/10  24:00:00,299.992041203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982167734,0.0,2.18982167734
 01/11  01:00:00,287.769844566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963712556,0.0,2.18963712556
 01/11  02:00:00,287.769844509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976654948,0.0,2.18976654948
 01/11  03:00:00,287.769844608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989575288,0.0,2.18989575288
 01/11  04:00:00,287.769844598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971031994,0.0,2.18971031994
 01/11  05:00:00,299.992042454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983973128,0.0,2.18983973128
 01/11  06:00:00,349.358226701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36460107865,0.0,4.36460107865
 01/11  07:00:00,715.669417647,27.4327753151,201.192409696,0.0,49.8407270682,199.362908273,433.008057612,430.816468691,2.19158892123
 01/11  08:00:00,532.438635351,26.5661081243,0.0,0.0,149.522181205,199.362908273,695.601422762,686.85594564,8.74547712161
 01/11  09:00:00,1094.25766208,26.5661081243,33.8295934278,0.0,448.566543614,448.566543614,226.876663775,211.491604427,15.3850593479
 01/11  10:00:00,1172.54033513,26.6139735625,76.58775232,0.0,448.566543614,448.566543614,84.348247861,68.9456785184,15.4025693426
 01/11  11:00:00,1217.96637833,27.9928764525,168.35336189,0.0,448.566543614,448.566543614,53.0869227566,35.4767725576,17.610150199
 01/11  12:00:00,1337.49239187,29.7771948223,281.553284468,0.0,448.566543614,448.566543614,44.2396562946,24.3714745772,19.8681817175
 01/11  13:00:00,1343.77949823,30.8775203303,330.195445592,0.0,448.566543614,398.725816546,46.3373707778,24.1747956947,22.1625750831
 01/11  14:00:00,1410.46183733,32.12766109,347.652832868,0.0,448.566543614,448.566543614,33.9193203755,9.56808130761,24.3512390679
 01/11  15:00:00,1396.50031093,32.8333012762,330.443088875,0.0,448.566543614,448.566543614,15.432675201,2.25042026519,13.1822549358
 01/11  16:00:00,1400.26869713,32.9452103672,333.629511539,0.0,448.566543614,448.566543614,13.8910553182,0.708917400951,13.1821379172
 01/11  17:00:00,1441.25171918,32.0946476766,330.938662043,0.0,448.566543614,448.566543614,20.35866218,0.509616662482,19.8490455176
 01/11  18:00:00,1325.4343031,27.8792600568,320.015344399,0.0,348.885089477,398.725816546,12.9208430562,1.96414947139,10.9566935848
 01/11  19:00:00,1144.2962859,26.5720416012,306.495439559,0.0,249.203635341,299.044362409,32.4881856475,23.735655747,8.7525299005
 01/11  20:00:00,1112.93294989,26.5661081243,294.739757756,0.0,249.203635341,299.044362409,52.3406496237,45.7860604776,6.55458914614
 01/11  21:00:00,907.14696771,26.5661081243,232.852029021,0.0,149.522181205,249.203635341,95.6070360857,89.0485413669,6.5584947188
 01/11  22:00:00,829.963092561,26.5661081243,180.377801971,0.0,149.522181205,249.203635341,113.155499593,108.790931336,4.36456825636
 01/11  23:00:00,349.35680144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979943416,0.0,2.18979943416
 01/11  24:00:00,299.992042275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977054435,0.0,2.18977054435
 01/12  01:00:00,287.769845612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990245867,0.0,2.18990245867
 01/12  02:00:00,287.769845603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971868007,0.0,2.18971868007
 01/12  03:00:00,287.769845667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985009544,0.0,2.18985009544
 01/12  04:00:00,287.769845758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966636555,0.0,2.18966636555
 01/12  05:00:00,299.992043581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979798635,0.0,2.18979798635
 01/12  06:00:00,349.358227952,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646759988,0.0,4.3646759988
 01/12  07:00:00,777.476400118,27.6364371188,252.584749519,0.0,49.8407270682,199.362908273,300.635821602,296.272985464,4.36283613805
 01/12  08:00:00,737.574222716,26.5661081243,106.767999004,0.0,149.522181205,199.362908273,261.10536528,254.540784097,6.56458118321
 01/12  09:00:00,1266.9977923,26.5661081243,121.630463495,0.0,448.566543614,448.566543614,73.6330554262,58.2476525227,15.3854029035
 01/12  10:00:00,1353.33542131,26.5711995522,247.045946117,0.0,448.566543614,448.566543614,43.487820089,28.0827051908,15.4051148982
 01/12  11:00:00,1376.36543166,26.571636505,321.133368259,0.0,448.566543614,448.566543614,35.5387540856,17.9301405437,17.6086135418
 01/12  12:00:00,1408.93202733,26.5661081243,355.488397191,0.0,448.566543614,448.566543614,32.0461238445,12.174305561,19.8718182834
 01/12  13:00:00,1367.53560671,26.5661081243,363.174305634,0.0,448.566543614,398.725816546,38.0268990843,13.6493022229,24.3775968614
 01/12  14:00:00,1396.06359026,26.7792677435,341.272227027,0.0,448.566543614,448.566543614,25.7918242358,3.65331927818,22.1385049576
 01/12  15:00:00,1392.21803558,27.9901221992,332.354312216,0.0,448.566543614,448.566543614,15.150298744,1.96530254533,13.1849961987
 01/12  16:00:00,1388.39498841,28.0812809175,326.619012327,0.0,448.566543614,448.566543614,16.9842239863,1.61069944182,15.3735245445
 01/12  17:00:00,1433.08925725,27.9211583857,322.578678974,0.0,448.566543614,448.566543614,20.1138485969,2.47143239555,17.6424162014
 01/12  18:00:00,1336.35996573,26.5661081243,322.975394954,0.0,348.885089477,398.725816546,20.47647314,9.51957829148,10.9568948485
 01/12  19:00:00,1171.29610567,26.5661081243,323.080929581,0.0,249.203635341,299.044362409,43.9115425026,35.1600908266,8.75145167605
 01/12  20:00:00,1145.06263531,26.5661081243,321.287785153,0.0,249.203635341,299.044362409,50.1913526793,43.6370391359,6.55431354342
 01/12  21:00:00,994.276661161,26.5661081243,320.005872326,0.0,149.522181205,249.203635341,73.3910716223,64.651615165,8.73945645736
 01/12  22:00:00,972.96831991,26.5661081243,323.138426889,0.0,149.522181205,249.203635341,76.6115230199,74.4191439983,2.19237902157
 01/12  23:00:00,349.356802643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981859536,0.0,2.18981859536
 01/12  24:00:00,299.992043583,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896339917,0.0,2.1896339917
 01/13  01:00:00,287.769846741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976764615,0.0,2.18976764615
 01/13  02:00:00,287.769846737,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596197373,0.0,4.3596197373
 01/13  03:00:00,287.769846729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985231417,0.0,2.18985231417
 01/13  04:00:00,287.769846707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967027809,0.0,2.18967027809
 01/13  05:00:00,299.992044401,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898039344,0.0,2.1898039344
 01/13  06:00:00,349.35822956,0.0,0.0,0.0,49.8407270682,199.362908273,2.1922108622,0.0,2.1922108622
 01/13  07:00:00,871.954308774,28.1167199058,345.832848774,0.0,49.8407270682,199.362908273,127.91773486,123.554637588,4.36309727207
 01/13  08:00:00,975.934590355,26.5661081243,350.345379988,0.0,149.522181205,199.362908273,135.590771822,126.845714531,8.74505729098
 01/13  09:00:00,1491.53062083,26.5661081243,353.850380992,0.0,448.566543614,448.566543614,37.379741863,24.1870570459,13.1926848171
 01/13  10:00:00,1473.06345518,26.5661081243,369.419728591,0.0,448.566543614,448.566543614,28.7041008055,11.1007598614,17.6033409441
 01/13  11:00:00,1442.47950576,26.7191702877,385.190072955,0.0,448.566543614,448.566543614,18.5997143666,3.19003597348,15.4096783931
 01/13  12:00:00,1472.71469767,26.9807916248,413.433204327,0.0,448.566543614,448.566543614,21.7264204915,1.85698878019,19.8694317113
 01/13  13:00:00,1447.76224694,26.5661081243,438.027042717,0.0,448.566543614,398.725816546,27.0515796937,2.67318057022,24.3783991234
 01/13  14:00:00,1499.22021154,27.1043952159,439.558168204,0.0,448.566543614,448.566543614,23.4202177717,1.28094421337,22.1392735583
 01/13  15:00:00,1501.88495676,27.6371058944,441.06110884,0.0,448.566543614,448.566543614,16.3077712036,0.927292517635,15.3804786859
 01/13  16:00:00,1503.4712798,27.9854063811,442.129925571,0.0,448.566543614,448.566543614,13.9987843026,0.820680803103,13.1781034995
 01/13  17:00:00,1553.35606647,28.268753573,442.825110242,0.0,448.566543614,448.566543614,19.6242710059,0.805905252626,18.8183657532
 01/13  18:00:00,1449.98526017,26.5671274376,437.275719974,0.0,348.885089477,398.725816546,13.8811006785,1.90218136157,11.9789193169
 01/13  19:00:00,1276.12755044,26.5661081243,429.494253669,0.0,249.203635341,299.044362409,27.0375149468,18.2854686553,8.75204629148
 01/13  20:00:00,1238.7380711,26.5661081243,418.065383851,0.0,249.203635341,299.044362409,35.0978621863,28.5441186229,6.55374356347
 01/13  21:00:00,1072.09858918,26.5661081243,401.967797042,0.0,149.522181205,249.203635341,56.8180857408,50.2582664857,6.55981925506
 01/13  22:00:00,1042.62006963,26.5661081243,397.773914914,0.0,149.522181205,249.203635341,62.2307826658,57.8663723713,4.36441029451
 01/13  23:00:00,349.356803608,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970894005,0.0,2.18970894005
 01/13  24:00:00,299.992044441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984259489,0.0,2.18984259489
 01/14  01:00:00,237.92912052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966323618,0.0,2.18966323618
 01/14  02:00:00,237.929120421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979871021,0.0,2.18979871021
 01/14  03:00:00,237.929120502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993393074,0.0,2.18993393074
 01/14  04:00:00,237.92912041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975354013,0.0,2.18975354013
 01/14  05:00:00,250.151318271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988892579,0.0,2.18988892579
 01/14  06:00:00,274.597141105,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645873364,0.0,4.3645873364
 01/14  07:00:00,929.660140883,27.8033175692,405.232483907,0.0,49.8407270682,199.362908273,81.6280135254,79.4366677857,2.1913457397
 01/14  08:00:00,924.829971138,26.5661081243,398.222587139,0.0,49.8407270682,199.362908273,108.143335555,101.599209123,6.54412643242
 01/14  09:00:00,1133.67647926,26.5661081243,392.504684923,0.0,249.203635341,249.203635341,75.1714217876,70.0700346246,5.10138716299
 01/14  10:00:00,1095.8959366,26.5661081243,390.705254402,0.0,249.203635341,249.203635341,76.3111328041,66.1041071978,10.2070256063
 01/14  11:00:00,1051.06084533,26.5661081243,394.391756369,0.0,249.203635341,249.203635341,66.2131860147,59.6483818249,6.56480418978
 01/14  12:00:00,1060.44211892,26.5661081243,403.205418116,0.0,249.203635341,249.203635341,70.0561377262,59.1119275691,10.944210157
 01/14  13:00:00,1070.02293093,26.5661081243,412.665039274,0.0,249.203635341,249.203635341,66.9629822346,58.2140601853,8.74892204927
 01/14  14:00:00,1063.70218885,26.5661081243,406.614137567,0.0,249.203635341,249.203635341,66.4141555766,57.6686809073,8.74547466928
 01/14  15:00:00,811.70438947,26.5661081243,404.134309049,0.0,74.7610906023,174.442544739,98.9248439425,93.7686522159,5.15619172661
 01/14  16:00:00,808.246828886,26.5661081243,401.581523453,0.0,74.7610906023,174.442544739,124.213167804,118.444397131,5.76877067274
 01/14  17:00:00,852.116338233,26.5661081243,397.078160101,0.0,74.7610906023,174.442544739,143.670299445,137.118160793,6.5521386517
 01/14  18:00:00,824.592106587,26.5661081243,391.11847371,0.0,24.9203635341,149.522181205,182.931095308,180.739647975,2.19144733227
 01/14  19:00:00,347.92985208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301101349,0.0,4.36301101349
 01/14  20:00:00,323.485455839,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130356131,0.0,2.19130356131
 01/14  21:00:00,323.485456794,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289264882,0.0,4.36289264882
 01/14  22:00:00,299.042011514,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606035048,0.0,4.36606035048
 01/14  23:00:00,274.595714057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988927913,0.0,2.18988927913
 01/14  24:00:00,250.15131836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970894915,0.0,2.18970894915
 01/15  01:00:00,237.928645598,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890255383,0.0,2.1890255383
 01/15  02:00:00,237.92864551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  03:00:00,237.928645493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908534516,0.0,2.18908534516
 01/15  04:00:00,237.928645582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888581638,0.0,2.18888581638
 01/15  05:00:00,250.150843456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894598919,0.0,2.18894598919
 01/15  06:00:00,274.5966666,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629277694,0.0,4.3629277694
 01/15  07:00:00,323.484030208,0.0,0.0,0.0,24.9203635341,149.522181205,2.09625426368,0.0,2.09625426368
 01/15  08:00:00,330.841092441,0.0,0.0,0.0,24.9203635341,149.522181205,0.112519722851,0.0,0.112519722851
 01/15  09:00:00,296.666425838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889654451,0.0,2.18889654451
 01/15  10:00:00,259.999832498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895684322,0.0,2.18895684322
 01/15  11:00:00,211.111041352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901703858,0.0,2.18901703858
 01/15  12:00:00,211.111992759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075702375,0.0,2.19075702375
 01/15  13:00:00,211.111993123,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107437055,0.0,4.36107437055
 01/15  14:00:00,211.113420115,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285721158,0.0,2.19285721158
 01/15  15:00:00,211.11199307,0.0,0.0,0.0,24.9203635341,149.522181205,4.3614735496,0.0,4.3614735496
 01/15  16:00:00,211.111041113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898475389,0.0,2.18898475389
 01/15  17:00:00,259.999832266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  18:00:00,305.210092355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904491037,0.0,2.18904491037
 01/15  19:00:00,347.928425839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884549274,0.0,2.18884549274
 01/15  20:00:00,323.484030278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890591089,0.0,2.18890591089
 01/15  21:00:00,323.484030318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896621216,0.0,2.18896621216
 01/15  22:00:00,299.041062192,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124757061,0.0,2.19124757061
 01/15  23:00:00,274.595238978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905862043,0.0,2.18905862043
 01/15  24:00:00,250.150843483,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888592542,0.0,2.1888592542
 01/16  01:00:00,237.92864639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892110753,0.0,2.18892110753
 01/16  02:00:00,237.928646424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898268705,0.0,2.18898268705
 01/16  03:00:00,237.928646453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904423765,0.0,2.18904423765
 01/16  04:00:00,237.928646453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884604974,0.0,2.18884604974
 01/16  05:00:00,250.15084413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890795508,0.0,2.18890795508
 01/16  06:00:00,274.596667127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153105253,0.0,2.19153105253
 01/16  07:00:00,323.484030965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900271391,0.0,2.18900271391
 01/16  08:00:00,330.841093293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906439885,0.0,2.18906439885
 01/16  09:00:00,296.66642661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886635093,0.0,2.18886635093
 01/16  10:00:00,259.999833107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892831371,0.0,2.18892831371
 01/16  11:00:00,211.111041797,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889901673,0.0,2.1889901673
 01/16  12:00:00,211.111993688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069835482,0.0,2.19069835482
 01/16  13:00:00,211.111993527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080185696,0.0,2.19080185696
 01/16  14:00:00,211.113421603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36642211816,0.0,4.36642211816
 01/16  15:00:00,211.11199348,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063077854,0.0,2.19063077854
 01/16  16:00:00,211.111041935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890570224,0.0,2.18890570224
 01/16  17:00:00,259.999833181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896762041,0.0,2.18896762041
 01/16  18:00:00,349.547273408,1.08615592203,6.20115413509,0.0,24.9203635341,149.522181205,5.25903022261,3.06994779163,2.18908243098
 01/16  19:00:00,389.500280993,1.08615592203,3.50801022751,0.0,24.9203635341,149.522181205,7.10471729745,4.91562607046,2.189091227
 01/16  20:00:00,391.727806625,1.81025987004,4.82638929601,0.0,24.9203635341,149.522181205,12.2511799018,10.0621560858,2.189023816
 01/16  21:00:00,363.469709956,1.44820789603,3.65412587531,0.0,24.9203635341,149.522181205,11.21954578,9.03050314341,2.18904263658
 01/16  22:00:00,340.630553024,1.81025987004,4.01218230893,0.0,24.9203635341,149.522181205,15.4753835982,13.2837765622,2.19160703607
 01/16  23:00:00,307.639722853,1.44820789603,3.11819412808,0.0,24.9203635341,149.522181205,13.0933973558,10.9043474499,2.1890499059
 01/16  24:00:00,290.600135536,1.81025987004,3.36393709424,0.0,24.9203635341,149.522181205,17.1652094681,14.976183462,2.18902600607
 01/17  01:00:00,320.042570672,1.44820789603,2.67530221782,0.0,24.9203635341,199.362908273,13.6266743466,11.4369917855,2.18968256106
 01/17  02:00:00,326.296353509,1.81025987004,2.85763587942,0.0,24.9203635341,199.362908273,18.2074937353,16.0175898668,2.18990386846
 01/17  03:00:00,317.77519511,1.44820789603,2.1413639766,0.0,24.9203635341,199.362908273,15.4056872932,13.2158275789,2.18985971431
 01/17  04:00:00,323.92069236,1.81025987004,2.10495090776,0.0,24.9203635341,199.362908273,20.7076190042,18.5178311286,2.18978787563
 01/17  05:00:00,328.410967122,1.44820789603,1.45698729059,0.0,24.9203635341,199.362908273,18.1851373199,15.9952074276,2.18992989235
 01/17  06:00:00,384.194153177,1.81025987004,1.16695247872,0.0,49.8407270682,199.362908273,26.1104080607,21.7454643775,4.36494368325
 01/17  07:00:00,724.791453252,26.5661081243,206.488361015,0.0,49.8407270682,199.362908273,846.746491668,844.554870055,2.19162161231
 01/17  08:00:00,532.421454354,26.5661081243,0.0,0.0,149.522181205,199.362908273,677.081677455,668.335446018,8.74623143678
 01/17  09:00:00,1046.25001423,26.5661081243,0.0,0.0,448.566543614,448.566543614,378.792592842,363.404556889,15.3880359534
 01/17  10:00:00,1125.99533318,26.5661081243,59.5147069876,0.0,448.566543614,448.566543614,199.630151071,184.225550652,15.4046004184
 01/17  11:00:00,1114.40848563,26.5661081243,67.5139501025,0.0,448.566543614,448.566543614,123.17840759,105.565780392,17.6126271987
 01/17  12:00:00,1277.80402276,27.3407230512,218.828918292,0.0,448.566543614,448.566543614,101.32035965,81.4486092429,19.8717504076
 01/17  13:00:00,1308.39961859,28.4384395718,296.022301487,0.0,448.566543614,398.725816546,112.939353212,88.5573397721,24.3820134396
 01/17  14:00:00,1384.16458913,29.5883252484,320.998040689,0.0,448.566543614,448.566543614,68.17990119,46.0391652781,22.1407359119
