Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  15:00:00,1398.4135239,29.8519121715,336.700086789,0.0,448.566543614,448.566543614,32.5510160182,19.3647717162,13.186244302
 01/17  16:00:00,1401.3342974,29.2544346264,341.187897305,0.0,448.566543614,448.566543614,25.528990077,10.1555867213,15.3734033557
 01/17  17:00:00,1443.3385668,28.4201242135,334.97315973,0.0,448.566543614,448.566543614,28.1212164049,10.4756814872,17.6455349177
 01/17  18:00:00,1323.30317354,26.8978776158,319.868195617,0.0,348.885089477,398.725816546,33.3559305273,22.3987455193,10.957185008
 01/17  19:00:00,1149.70979381,26.5661081243,301.726147371,0.0,249.203635341,299.044362409,77.0103004923,68.2573179996,8.75298249267
 01/17  20:00:00,1074.22088706,26.5661081243,254.517425412,0.0,249.203635341,299.044362409,105.294403171,98.7389293454,6.55547382557
 01/17  21:00:00,843.63222668,26.5661081243,182.245110062,0.0,149.522181205,249.203635341,161.262966157,152.523814504,8.73915165212
 01/17  22:00:00,766.472591027,26.5661081243,129.954345231,0.0,149.522181205,249.203635341,174.207243849,172.014945743,2.19229810641
 01/17  23:00:00,349.356807227,0.0,0.0,0.0,49.8407270682,199.362908273,4.35962838312,0.0,4.35962838312
 01/17  24:00:00,299.992048029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986617171,0.0,2.18986617171
 01/18  01:00:00,287.769850933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969244405,0.0,2.18969244405
 01/18  02:00:00,287.76985081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983467252,0.0,2.18983467252
 01/18  03:00:00,287.769850854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965979497,0.0,2.18965979497
 01/18  04:00:00,287.769850723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980217085,0.0,2.18980217085
 01/18  05:00:00,299.9920486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994423304,0.0,2.18994423304
 01/18  06:00:00,349.358236702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36458932915,0.0,4.36458932915
 01/18  07:00:00,732.472363825,26.5661081243,217.948235011,0.0,49.8407270682,199.362908273,485.737329163,483.545789477,2.19153968607
 01/18  08:00:00,532.3923707,26.5661081243,0.0,0.0,149.522181205,199.362908273,644.008037372,635.261829644,8.74620772807
 01/18  09:00:00,1095.49413022,26.5661081243,35.1691772653,0.0,448.566543614,448.566543614,246.471819974,231.083565215,15.3882547594
 01/18  10:00:00,1179.30353808,26.5661081243,84.0231012701,0.0,448.566543614,448.566543614,97.685104764,82.2809939077,15.4041108563
 01/18  11:00:00,1184.96775089,26.680319697,137.47066816,0.0,448.566543614,448.566543614,61.2558581793,43.6455865595,17.6102716198
 01/18  12:00:00,1291.62971022,28.2610016045,241.686056572,0.0,448.566543614,448.566543614,48.9118829849,29.0420584263,19.8698245586
 01/18  13:00:00,1278.84035712,29.4316073575,276.830216574,0.0,448.566543614,398.725816546,58.3211328577,36.1547735178,22.1663593399
 01/18  14:00:00,1337.38063205,30.8716738303,283.627318994,0.0,448.566543614,448.566543614,38.6415715027,14.2879737766,24.3535977261
 01/18  15:00:00,1336.50285157,30.843614594,282.324722308,0.0,448.566543614,448.566543614,16.38532488,3.20015669269,13.1851681873
 01/18  16:00:00,1341.06053913,30.0172131721,287.445553931,0.0,448.566543614,448.566543614,16.6658140417,1.29003623564,15.375777806
 01/18  17:00:00,1387.86335119,28.8178168807,286.557240732,0.0,448.566543614,448.566543614,18.8335252353,1.18918667178,17.6443385635
 01/18  18:00:00,1275.91938781,27.1798816207,280.929676111,0.0,348.885089477,398.725816546,22.980223449,12.0237816284,10.9564418206
 01/18  19:00:00,1112.61311661,26.5661081243,275.478524415,0.0,249.203635341,299.044362409,45.108983189,36.3565746027,8.75240858633
 01/18  20:00:00,1082.90732394,26.5661081243,270.618583902,0.0,249.203635341,299.044362409,61.3427739144,54.7877268894,6.55504702498
 01/18  21:00:00,931.236680742,26.5661081243,268.596772601,0.0,149.522181205,249.203635341,97.3996637764,88.6600429166,8.73962085976
 01/18  22:00:00,914.461011468,26.5661081243,276.453088454,0.0,149.522181205,249.203635341,102.131488363,99.9393269264,2.19216143661
 01/18  23:00:00,349.356807964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995597462,0.0,2.18995597462
 01/18  24:00:00,299.992048743,0.0,0.0,0.0,24.9203635341,199.362908273,4.35963834988,0.0,4.35963834988
 01/19  01:00:00,287.769851634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987648348,0.0,2.18987648348
 01/19  02:00:00,287.769851589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970281159,0.0,2.18970281159
 01/19  03:00:00,287.769851484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984651923,0.0,2.18984651923
 01/19  04:00:00,287.769851521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967287911,0.0,2.18967287911
 01/19  05:00:00,299.992049211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981670728,0.0,2.18981670728
 01/19  06:00:00,349.358237823,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643419517,0.0,4.3643419517
 01/19  07:00:00,852.85167475,27.1394054575,327.475008847,0.0,49.8407270682,199.362908273,137.800219464,135.608801697,2.19141776693
 01/19  08:00:00,972.639376964,26.5661081243,342.868098502,0.0,149.522181205,199.362908273,150.652606368,141.906841597,8.74576477062
 01/19  09:00:00,1468.54378253,26.5661081243,328.269436148,0.0,448.566543614,448.566543614,69.2115935744,53.8219145534,15.389679021
 01/19  10:00:00,1371.1115084,26.5661081243,268.321509341,0.0,448.566543614,448.566543614,64.3402788447,48.936719443,15.4035594018
 01/19  11:00:00,1287.8575442,26.5661081243,232.718875885,0.0,448.566543614,448.566543614,61.0618969668,45.6490398412,15.4128571257
 01/19  12:00:00,1267.21644789,26.5661081243,210.256648085,0.0,448.566543614,448.566543614,62.999863268,42.4447640708,20.5550991972
 01/19  13:00:00,1234.38302973,26.5661081243,225.14899571,0.0,448.566543614,398.725816546,66.5087114742,42.8069233839,23.7017880903
 01/19  14:00:00,1327.47394729,26.5661081243,267.183331931,0.0,448.566543614,448.566543614,50.453754752,26.1005323739,24.3532223782
 01/19  15:00:00,1331.8502581,26.5661081243,271.575628522,0.0,448.566543614,448.566543614,31.324552796,18.1396033241,13.1849494719
 01/19  16:00:00,1334.53965252,26.5661081243,274.272132867,0.0,448.566543614,448.566543614,25.3029330482,9.92694520711,15.3759878411
 01/19  17:00:00,1386.34995951,26.5661081243,277.188364394,0.0,448.566543614,448.566543614,27.6469248863,10.0000667877,17.6468580986
 01/19  18:00:00,1244.38515335,26.5661081243,241.480702687,0.0,348.885089477,398.725816546,34.3540194303,23.3976369175,10.9563825128
 01/19  19:00:00,1008.60318412,26.5661081243,172.472233338,0.0,249.203635341,299.044362409,75.8553161277,67.1029425636,8.7523735641
 01/19  20:00:00,935.662046866,26.5661081243,124.566310539,0.0,249.203635341,299.044362409,104.630195438,98.0751714487,6.55502398911
 01/19  21:00:00,745.236823176,26.5661081243,84.1109591445,0.0,149.522181205,249.203635341,156.227103705,147.487486921,8.73961678337
 01/19  22:00:00,678.665081933,26.5661081243,42.6412329228,0.0,149.522181205,249.203635341,189.373368718,187.181211237,2.19215748071
 01/19  23:00:00,349.356808656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995154623,0.0,2.18995154623
 01/19  24:00:00,299.99204944,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596332665,0.0,4.3596332665
 01/20  01:00:00,287.769852286,0.0,0.0,0.0,24.9203635341,199.362908273,2.189875847,0.0,2.189875847
 01/20  02:00:00,287.769852244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970330605,0.0,2.18970330605
 01/20  03:00:00,287.769852134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984838209,0.0,2.18984838209
 01/20  04:00:00,287.769852171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967587148,0.0,2.18967587148
 01/20  05:00:00,299.992049861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982105909,0.0,2.18982105909
 01/20  06:00:00,349.358238861,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643583634,0.0,4.3643583634
 01/20  07:00:00,705.637440264,26.8766439611,195.313581661,0.0,49.8407270682,199.362908273,479.298652555,477.107225256,2.19142729902
 01/20  08:00:00,532.512403726,26.5661081243,0.0,0.0,149.522181205,199.362908273,790.000230102,781.254380994,8.74584910786
 01/20  09:00:00,1046.21528414,26.5661081243,0.0,0.0,448.566543614,448.566543614,323.018439999,307.629037388,15.3894026104
 01/20  10:00:00,1159.18876665,26.5661081243,80.4002032202,0.0,448.566543614,448.566543614,102.450865989,87.0469469343,15.4039190551
 01/20  11:00:00,1108.28493177,27.0419893842,64.7878878311,0.0,448.566543614,448.566543614,68.1993182544,51.0613604628,17.1379577915
 01/20  12:00:00,1195.68310593,28.6116655488,145.900136658,0.0,448.566543614,448.566543614,54.781206574,34.4348106758,20.3463958982
 01/20  13:00:00,1231.50016977,29.5463438378,230.145175692,0.0,448.566543614,398.725816546,66.2909056306,44.1238244916,22.1670811389
 01/20  14:00:00,1309.53013639,30.5861860008,256.965115184,0.0,448.566543614,448.566543614,49.7965942671,25.4419059569,24.3546883102
 01/20  15:00:00,1319.10526633,30.7344056934,265.956049823,0.0,448.566543614,448.566543614,20.896872988,7.71113135665,13.1857416313
 01/20  16:00:00,1326.14586631,30.3131172188,273.000731017,0.0,448.566543614,448.566543614,19.5139184513,4.13892565303,15.3749927983
 01/20  17:00:00,1379.36301314,29.2688096306,278.111196646,0.0,448.566543614,448.566543614,22.5475091902,4.90195344015,17.64555575
 01/20  18:00:00,1270.08058949,27.2477232326,275.431545673,0.0,348.885089477,398.725816546,27.0600138518,16.1028564619,10.9571573899
 01/20  19:00:00,1063.45747571,26.5661081243,226.902507784,0.0,249.203635341,299.044362409,59.9204007431,51.1674011087,8.75299963441
 01/20  20:00:00,958.998140746,26.5661081243,147.641559897,0.0,249.203635341,299.044362409,89.395251767,82.8397561131,6.55549565393
 01/20  21:00:00,739.696193421,26.5661081243,78.5490287628,0.0,149.522181205,249.203635341,137.058758552,128.319501439,8.73925711326
 01/20  22:00:00,664.858807522,26.5661081243,31.1304030286,0.0,149.522181205,249.203635341,157.253295254,155.06097943,2.19231582356
 01/20  23:00:00,349.356809322,0.0,0.0,0.0,49.8407270682,199.362908273,4.35966334284,0.0,4.35966334284
 01/20  24:00:00,299.992050132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988978866,0.0,2.18988978866
 01/21  01:00:00,237.929125798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971925558,0.0,2.18971925558
 01/21  02:00:00,237.929125699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986553602,0.0,2.18986553602
 01/21  03:00:00,237.929125707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969406685,0.0,2.18969406685
 01/21  04:00:00,237.929125613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984046364,0.0,2.18984046364
 01/21  05:00:00,250.151323495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966901231,0.0,2.18966901231
 01/21  06:00:00,274.597149267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469788025,0.0,4.36469788025
 01/21  07:00:00,710.963293497,26.6544328153,198.336470568,0.0,49.8407270682,199.362908273,440.843854839,438.652256993,2.19159784561
 01/21  08:00:00,424.006309713,26.5661081243,0.0,0.0,49.8407270682,199.362908273,445.154094945,440.784720299,4.36937464575
 01/21  09:00:00,805.241872181,26.5661081243,86.7516469007,0.0,249.203635341,249.203635341,212.948394306,206.39298802,6.55540628605
 01/21  10:00:00,773.413561381,26.5661081243,76.6494229782,0.0,249.203635341,249.203635341,142.384865374,131.448268393,10.9365969808
 01/21  11:00:00,807.939200292,26.6611286202,159.161223768,0.0,249.203635341,249.203635341,117.063504062,110.498673681,6.56483038068
 01/21  12:00:00,933.548852862,27.8038543708,276.881379199,0.0,249.203635341,249.203635341,114.096346843,103.151762641,10.9445842021
 01/21  13:00:00,973.099101549,28.7988983268,309.258288794,0.0,249.203635341,249.203635341,105.581911269,96.8313452436,8.7505660253
 01/21  14:00:00,989.61684554,29.3929374609,325.209454228,0.0,249.203635341,249.203635341,87.4955454654,78.7494904743,8.74605499116
 01/21  15:00:00,748.240235273,28.4507695207,334.878860861,0.0,74.7610906023,174.442544739,102.212406665,95.6589311801,6.55347548511
 01/21  16:00:00,750.374020645,26.8727627524,339.342741581,0.0,74.7610906023,174.442544739,99.0998781956,94.7265971979,4.37328099773
 01/21  17:00:00,806.312039825,26.5661081243,347.757384116,0.0,74.7610906023,174.442544739,97.7566343877,91.2054703518,6.55116403589
 01/21  18:00:00,779.881162765,26.5661081243,352.700363345,0.0,24.9203635341,149.522181205,133.758974802,131.567333407,2.191641395
 01/21  19:00:00,347.929859123,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632580413,0.0,4.3632580413
 01/21  20:00:00,323.485463202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152753471,0.0,2.19152753471
 01/21  21:00:00,323.485463695,0.0,0.0,0.0,24.9203635341,149.522181205,4.36294129369,0.0,4.36294129369
 01/21  22:00:00,299.042021295,0.0,0.0,0.0,24.9203635341,149.522181205,4.36660400503,0.0,4.36660400503
 01/21  23:00:00,274.59571908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983706259,0.0,2.18983706259
 01/21  24:00:00,250.15132353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966565264,0.0,2.18966565264
 01/22  01:00:00,237.928649565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904326169,0.0,2.18904326169
 01/22  02:00:00,237.928649549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898349961,0.0,2.18898349961
 01/22  03:00:00,237.928649375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892123201,0.0,2.18892123201
 01/22  04:00:00,237.928649352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  05:00:00,250.150847201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899087543,0.0,2.18899087543
 01/22  06:00:00,274.596673511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273611076,0.0,4.36273611076
 01/22  07:00:00,323.48403412,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889086783,0.0,2.1889086783
 01/22  08:00:00,322.297429607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897842045,0.0,2.18897842045
 01/22  09:00:00,296.66642957,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  10:00:00,259.999836186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904803894,0.0,2.18904803894
 01/22  11:00:00,211.111045134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885666492,0.0,2.18885666492
 01/22  12:00:00,211.111998872,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126586264,0.0,4.36126586264
 01/22  13:00:00,211.111998728,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906137897,0.0,2.1906137897
 01/22  14:00:00,211.113428703,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664345043,0.0,4.3664345043
 01/22  15:00:00,211.111998679,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901869596,0.0,2.1901869596
 01/22  16:00:00,211.111045212,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888888449,0.0,2.1888888449
 01/22  17:00:00,259.999836334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895866501,0.0,2.18895866501
 01/22  18:00:00,305.210096329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902834826,0.0,2.18902834826
 01/22  19:00:00,347.928429604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.484033994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909790544,0.0,2.18909790544
 01/22  21:00:00,323.484034084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890662718,0.0,2.18890662718
 01/22  22:00:00,299.041069357,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300012264,0.0,4.36300012264
 01/22  23:00:00,274.595242869,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890854912,0.0,2.1890854912
 01/22  24:00:00,250.150847146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889418269,0.0,2.18889418269
 01/23  01:00:00,287.769853848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984941487,0.0,2.18984941487
 01/23  02:00:00,287.769853884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967976744,0.0,2.18967976744
 01/23  03:00:00,287.769853742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982842487,0.0,2.18982842487
 01/23  04:00:00,287.769853823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997674906,0.0,2.18997674906
 01/23  05:00:00,299.992051491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980723467,0.0,2.18980723467
 01/23  06:00:00,349.358241492,0.0,0.0,0.0,49.8407270682,199.362908273,4.36483927758,0.0,4.36483927758
 01/23  07:00:00,906.667136379,26.6430570169,384.752172592,0.0,49.8407270682,199.362908273,208.109081319,205.917654983,2.19142633604
 01/23  08:00:00,1004.15899885,26.5661081243,388.463200959,0.0,149.522181205,199.362908273,201.208296504,192.462333107,8.7459633967
 01/23  09:00:00,1522.58551303,26.5661081243,383.611899553,0.0,448.566543614,448.566543614,53.6138952993,38.2254524477,15.3884428516
 01/23  10:00:00,1498.19476747,26.5661081243,393.72252429,0.0,448.566543614,448.566543614,41.4908866598,26.0862068954,15.4046797644
 01/23  11:00:00,1456.45419399,26.5661081243,399.928842915,0.0,448.566543614,448.566543614,33.5182014646,15.906859587,17.6113418776
 01/23  12:00:00,1471.94243699,26.5661081243,414.393857989,0.0,448.566543614,448.566543614,32.6103440583,12.7385903097,19.8717537485
 01/23  13:00:00,1435.88870771,26.5661081243,427.860890983,0.0,448.566543614,398.725816546,40.1891014402,17.2153073167,22.9737941235
 01/23  14:00:00,1483.8397532,26.5661081243,426.423908334,0.0,448.566543614,448.566543614,27.1145481358,3.56184374878,23.552704387
 01/23  15:00:00,1488.83301372,26.5661081243,430.473883534,0.0,448.566543614,448.566543614,15.8342053646,2.64685379981,13.1873515648
 01/23  16:00:00,1491.8171563,26.5661081243,433.203584007,0.0,448.566543614,448.566543614,17.861806055,2.48875549805,15.3730505569
 01/23  17:00:00,1536.31348648,26.5661081243,428.857087943,0.0,448.566543614,448.566543614,20.128337441,2.48265369618,17.6456837448
 01/23  18:00:00,1427.38055252,26.5661081243,424.522522134,0.0,348.885089477,398.725816546,18.0465963975,7.08936295338,10.9572334441
 01/23  19:00:00,1259.66233004,26.5661081243,414.592110398,0.0,249.203635341,299.044362409,51.1899345327,40.2540450841,10.9358894486
 01/23  20:00:00,1220.75146186,26.5661081243,401.560564106,0.0,249.203635341,299.044362409,57.5175913989,50.963786322,6.5538050769
 01/23  21:00:00,1058.42062762,26.5661081243,389.672751515,0.0,149.522181205,249.203635341,81.4428518981,74.8827814439,6.56007045413
 01/23  22:00:00,1024.64810519,26.5661081243,381.520800218,0.0,149.522181205,249.203635341,87.5441251698,83.1796095143,4.36451565547
 01/23  23:00:00,349.356810768,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976064938,0.0,2.18976064938
 01/23  24:00:00,299.992051629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990920226,0.0,2.18990920226
 01/24  01:00:00,287.769854253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974099937,0.0,2.18974099937
 01/24  02:00:00,287.769854223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989047002,0.0,2.18989047002
 01/24  03:00:00,287.769854247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972168646,0.0,2.18972168646
 01/24  04:00:00,287.769854227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987125044,0.0,2.18987125044
 01/24  05:00:00,299.992052113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970248318,0.0,2.18970248318
 01/24  06:00:00,349.358242369,0.0,0.0,0.0,49.8407270682,199.362908273,4.36444302502,0.0,4.36444302502
 01/24  07:00:00,862.679615435,27.1371195464,341.656002108,0.0,49.8407270682,199.362908273,180.091261811,177.899731113,2.19153069792
 01/24  08:00:00,857.578958254,26.5661081243,244.563981396,0.0,149.522181205,199.362908273,199.555700481,190.809785008,8.74591547264
 01/24  09:00:00,1304.80659644,26.5661081243,167.107175138,0.0,448.566543614,448.566543614,76.4700279696,61.0824611652,15.3875668044
 01/24  10:00:00,1233.51344092,26.5661081243,130.685130715,0.0,448.566543614,448.566543614,77.5358336169,62.1293219958,15.4065116211
 01/24  11:00:00,1182.17675667,26.5661081243,125.450072398,0.0,448.566543614,448.566543614,61.2870444811,43.6751793787,17.6118651024
 01/24  12:00:00,1225.33917979,27.0140295558,164.813138906,0.0,448.566543614,448.566543614,43.0784334204,23.2022112787,19.8762221417
 01/24  13:00:00,1215.28336202,28.410700051,208.903143306,0.0,448.566543614,398.725816546,65.0578068388,40.6740097672,24.3837970716
 01/24  14:00:00,1308.00474563,29.6566748291,256.212884644,0.0,448.566543614,448.566543614,43.469760699,21.3270740258,22.1426866732
 01/24  15:00:00,1317.37742575,30.0341268298,264.788025514,0.0,448.566543614,448.566543614,21.7977527533,6.41506648376,15.3826862696
 01/24  16:00:00,1318.99230698,29.6061479027,266.5788231,0.0,448.566543614,448.566543614,18.4783530282,5.29775232249,13.1806007058
 01/24  17:00:00,1365.68451714,28.9696890579,264.890862647,0.0,448.566543614,448.566543614,27.0057163335,7.15372417247,19.851992161
 01/24  18:00:00,1256.52325729,26.9854601032,262.182013311,0.0,348.885089477,398.725816546,29.660849648,18.7031089123,10.9577407357
 01/24  19:00:00,1058.16484589,26.5661081243,221.531220616,0.0,249.203635341,299.044362409,55.2335975488,46.4802965794,8.75330096941
 01/24  20:00:00,970.593541518,26.5661081243,159.058761355,0.0,249.203635341,299.044362409,85.7622727776,79.2066447141,6.55562806346
 01/24  21:00:00,788.460448336,26.5661081243,126.743940628,0.0,149.522181205,249.203635341,131.387155274,124.828281113,6.55887416061
 01/24  22:00:00,744.052979491,26.5661081243,107.17037542,0.0,149.522181205,249.203635341,149.702681557,145.337934873,4.36474668354
 01/24  23:00:00,349.356811086,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988747043,0.0,2.18988747043
 01/24  24:00:00,299.99205195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987691345,0.0,2.18987691345
 01/25  01:00:00,287.76985467,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897091036,0.0,2.1897091036
 01/25  02:00:00,287.769854683,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898595237,0.0,2.1898595237
 01/25  03:00:00,287.769854826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969144373,0.0,2.18969144373
 01/25  04:00:00,287.769854833,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951585635,0.0,4.35951585635
 01/25  05:00:00,299.992052621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982448453,0.0,2.18982448453
 01/25  06:00:00,349.358242325,0.0,0.0,0.0,49.8407270682,199.362908273,2.19244220793,0.0,2.19244220793
 01/25  07:00:00,713.478925635,27.1317325428,201.542096337,0.0,49.8407270682,199.362908273,451.837133119,447.47401566,4.36311745892
 01/25  08:00:00,523.84381649,26.5661081243,0.0,0.0,149.522181205,199.362908273,669.709451859,662.72481543,6.98463642919
 01/25  09:00:00,1046.20376909,26.5661081243,0.0,0.0,448.566543614,448.566543614,328.86268296,313.898139523,14.9645434366
 01/25  10:00:00,1136.79040487,26.5661081243,73.9488319855,0.0,448.566543614,448.566543614,116.865796256,99.260279211,17.6055170449
 01/25  11:00:00,1092.33070664,27.1382811826,59.9682501414,0.0,448.566543614,448.566543614,64.9289602381,49.5164010732,15.4125591649
 01/25  12:00:00,1162.2538643,28.6237535733,113.413539557,0.0,448.566543614,448.566543614,53.1687367248,33.2937326415,19.8750040834
 01/25  13:00:00,1178.93970681,29.5181499248,177.786702523,0.0,448.566543614,398.725816546,65.9582863382,41.5734248467,24.3848614915
 01/25  14:00:00,1281.56295502,30.5475726289,229.192552665,0.0,448.566543614,448.566543614,48.1701591453,23.8149164433,24.355242702
 01/25  15:00:00,1296.71992781,30.7372381996,243.718232612,0.0,448.566543614,448.566543614,19.8523381615,6.66812040594,13.1842177556
 01/25  16:00:00,1306.78940747,30.5390151864,253.566891406,0.0,448.566543614,448.566543614,18.7618219813,3.38439973682,15.3774222445
 01/25  17:00:00,1361.70183919,29.9476480266,260.051988631,0.0,448.566543614,448.566543614,23.106795841,5.45982301329,17.6469728277
 01/25  18:00:00,1244.64540096,27.2129183492,250.288477021,0.0,348.885089477,398.725816546,29.1856992446,18.2277784188,10.9579208257
 01/25  19:00:00,1017.42905614,26.5661081243,181.019138277,0.0,249.203635341,299.044362409,64.1003425077,55.3479210652,8.75242144243
 01/25  20:00:00,909.538414533,26.5661081243,98.4816333827,0.0,249.203635341,299.044362409,97.1477388041,90.5926649045,6.55507389958
 01/25  21:00:00,693.562033945,26.5661081243,36.8160277151,0.0,149.522181205,249.203635341,148.744999813,140.005195526,8.73980428663
 01/25  22:00:00,629.245047098,26.5661081243,19.2073883284,0.0,149.522181205,249.203635341,166.869423229,164.677233008,2.1921902208
 01/25  23:00:00,349.356811887,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998178375,0.0,2.18998178375
 01/25  24:00:00,299.992052654,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971137009,0.0,4.35971137009
 01/26  01:00:00,287.769855227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992336915,0.0,2.18992336915
 01/26  02:00:00,287.769855126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975597931,0.0,2.18975597931
 01/26  03:00:00,287.769855074,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899071253,0.0,2.1899071253
 01/26  04:00:00,287.769855042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973975256,0.0,2.18973975256
 01/26  05:00:00,299.992052808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989096357,0.0,2.18989096357
 01/26  06:00:00,349.358243533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36453325469,0.0,4.36453325469
 01/26  07:00:00,706.369644048,27.1397970938,196.204103631,0.0,49.8407270682,199.362908273,455.570728598,453.379208004,2.19152059359
 01/26  08:00:00,523.953161878,26.5661081243,0.0,0.0,149.522181205,199.362908273,746.30053968,737.554106466,8.7464332131
 01/26  09:00:00,1094.60586467,26.5661081243,34.1526071606,0.0,448.566543614,448.566543614,267.696429031,252.306914471,15.3895145595
 01/26  10:00:00,1177.15941149,26.5661081243,81.4066450745,0.0,448.566543614,448.566543614,86.6428087119,71.236891003,15.4059177088
 01/26  11:00:00,1189.22067576,27.2743249149,140.635926128,0.0,448.566543614,448.566543614,58.5931870525,40.9802624052,17.6129246473
 01/26  12:00:00,1300.95368566,28.6308731685,250.253321539,0.0,448.566543614,448.566543614,45.9174422714,26.0436228076,19.8738194638
 01/26  13:00:00,1277.36801775,28.4605251623,276.257251943,0.0,448.566543614,398.725816546,49.8043191321,25.42087268,24.3834464521
 01/26  14:00:00,1346.59259081,29.139112353,294.511599975,0.0,448.566543614,448.566543614,33.0706695058,10.9280975782,22.1425719276
 01/26  15:00:00,1379.23793594,29.352996099,317.912571234,0.0,448.566543614,448.566543614,18.6925684757,3.3081028085,15.3844656672
 01/26  16:00:00,1396.81307908,29.3506110843,333.768075886,0.0,448.566543614,448.566543614,14.2585363014,1.07983949055,13.1786968108
 01/26  17:00:00,1448.22782297,29.0558868013,336.660155865,0.0,448.566543614,448.566543614,20.7504391847,0.8984774438,19.8519617409
 01/26  18:00:00,1329.20548785,26.9424744342,335.460147274,0.0,348.885089477,398.725816546,17.2352669001,6.27701450677,10.9582523933
 01/26  19:00:00,1186.2181271,26.5661081243,343.898895283,0.0,249.203635341,299.044362409,39.638837897,30.8854461377,8.7533917593
 01/26  20:00:00,1157.18992871,26.5661081243,339.376130139,0.0,249.203635341,299.044362409,48.1004760711,41.545706041,6.55477003008
 01/26  21:00:00,1007.04796364,26.5661081243,338.343957135,0.0,149.522181205,249.203635341,76.5159815725,69.9559206842,6.56006088828
 01/26  22:00:00,983.163437035,26.5661081243,338.938211477,0.0,149.522181205,249.203635341,87.6094474437,83.244773349,4.36467409473
 01/26  23:00:00,349.356811836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976527641,0.0,2.18976527641
 01/26  24:00:00,299.992052759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991644631,0.0,2.18991644631
 01/27  01:00:00,287.769855298,0.0,0.0,0.0,24.9203635341,199.362908273,2.189749928,0.0,2.189749928
 01/27  02:00:00,287.769855326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990174792,0.0,2.18990174792
 01/27  03:00:00,287.769855387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973492229,0.0,2.18973492229
 01/27  04:00:00,287.769855424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988681639,0.0,2.18988681639
 01/27  05:00:00,299.992053336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972000453,0.0,2.18972000453
 01/27  06:00:00,349.358243741,0.0,0.0,0.0,49.8407270682,199.362908273,4.36463954741,0.0,4.36463954741
 01/27  07:00:00,851.652177104,27.6825914497,330.081541901,0.0,49.8407270682,199.362908273,158.026229901,153.663157897,4.36307200447
 01/27  08:00:00,846.708421704,26.5661081243,232.032548839,0.0,149.522181205,199.362908273,171.20351217,164.638379993,6.56513217736
 01/27  09:00:00,1308.50423853,26.5661081243,169.851175453,0.0,448.566543614,448.566543614,54.0187320588,38.6303688613,15.3883631976
 01/27  10:00:00,1281.17697973,26.5661081243,178.43489648,0.0,448.566543614,448.566543614,41.3864436622,23.780540425,17.6059032372
 01/27  11:00:00,1232.95682154,26.9283430526,178.129146279,0.0,448.566543614,448.566543614,33.0058047203,17.5947765474,15.4110281728
 01/27  12:00:00,1279.70719513,27.8707443232,223.184732466,0.0,448.566543614,448.566543614,32.7599038336,12.8866891547,19.8732146788
 01/27  13:00:00,1256.14187477,28.2912922882,248.572581927,0.0,448.566543614,398.725816546,41.6578750409,17.2716150486,24.3862599923
 01/27  14:00:00,1329.94671169,29.0788467263,270.937513262,0.0,448.566543614,448.566543614,27.7510606683,5.6093146058,22.1417460625
 01/27  15:00:00,1341.88685551,29.6092538339,282.388236306,0.0,448.566543614,448.566543614,17.075593425,1.69516987664,15.3804235484
 01/27  16:00:00,1345.02477151,29.7076123751,285.315550517,0.0,448.566543614,448.566543614,14.0872925718,0.903244118612,13.1840484531
 01/27  17:00:00,1393.91613019,29.2714318082,285.611821669,0.0,448.566543614,448.566543614,20.9633771575,1.11135101273,19.8520261448
 01/27  18:00:00,1213.08097839,26.6875314442,219.651293852,0.0,348.885089477,398.725816546,23.3149039901,12.3576495449,10.9572544452
 01/27  19:00:00,1024.97332701,26.5661081243,178.186384651,0.0,249.203635341,299.044362409,55.0099194268,46.2561435985,8.75377582831
 01/27  20:00:00,999.069441988,26.5661081243,175.314858921,0.0,249.203635341,299.044362409,70.4622172293,63.9075262333,6.55469099595
 01/27  21:00:00,865.558758835,26.5661081243,191.25792018,0.0,149.522181205,249.203635341,107.811162794,99.0718388299,8.73932396384
 01/27  22:00:00,816.716765625,26.5661081243,170.971009449,0.0,149.522181205,249.203635341,117.202365255,115.009806619,2.19255863597
 01/27  23:00:00,349.35681245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998608996,0.0,2.18998608996
 01/27  24:00:00,299.99205333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981853966,0.0,2.18981853966
 01/28  01:00:00,237.929128728,0.0,0.0,0.0,24.9203635341,149.522181205,4.35977531202,0.0,4.35977531202
 01/28  02:00:00,237.929128744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995680075,0.0,2.18995680075
 01/28  03:00:00,237.929128603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979050686,0.0,2.18979050686
 01/28  04:00:00,237.929128607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994286706,0.0,2.18994286706
 01/28  05:00:00,250.151326334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977658023,0.0,2.18977658023
 01/28  06:00:00,274.597153816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480121988,0.0,4.36480121988
 01/28  07:00:00,768.592778629,27.0855855607,251.876351711,0.0,49.8407270682,199.362908273,307.638269422,305.44685874,2.19141068243
 01/28  08:00:00,643.188876864,26.5661081243,133.127178777,0.0,49.8407270682,199.362908273,291.117019905,286.747317206,4.36970269936
 01/28  09:00:00,813.654135217,26.5661081243,79.9693364009,0.0,249.203635341,249.203635341,168.736406979,162.181426127,6.55498085135
 01/28  10:00:00,835.61149528,26.5661081243,137.961327694,0.0,249.203635341,249.203635341,115.82074183,107.067249265,8.75349256558
 01/28  11:00:00,848.673554897,26.5661081243,199.520577192,0.0,249.203635341,249.203635341,95.5697832537,86.8230683441,8.74671490964
 01/28  12:00:00,906.853375467,26.5661081243,257.267308981,0.0,249.203635341,249.203635341,90.8225892035,79.8782039729,10.9443852307
 01/28  13:00:00,932.933238928,26.8622384995,282.653849428,0.0,249.203635341,249.203635341,81.7774658008,73.026979567,8.75048623383
 01/28  14:00:00,942.187678978,27.370052485,291.119965548,0.0,249.203635341,249.203635341,69.4220170105,60.6759536046,8.74606340587
 01/28  15:00:00,699.893313062,27.0148435216,298.194436258,0.0,74.7610906023,174.442544739,93.8633460027,87.3098391598,6.55350684295
 01/28  16:00:00,707.387312517,26.7909637393,305.851199211,0.0,74.7610906023,174.442544739,78.4453190548,74.0719957264,4.37332332837
 01/28  17:00:00,758.83296473,26.5661081243,308.737258836,0.0,74.7610906023,174.442544739,85.5754932104,79.0242146838,6.55127852663
 01/28  18:00:00,717.603349272,26.5661081243,305.938931124,0.0,24.9203635341,149.522181205,126.83744496,124.645773055,2.19167190475
 01/28  19:00:00,347.9298632,0.0,0.0,0.0,24.9203635341,149.522181205,4.36325029346,0.0,4.36325029346
 01/28  20:00:00,323.485467339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157523509,0.0,2.19157523509
 01/28  21:00:00,323.485467741,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630537612,0.0,4.3630537612
 01/28  22:00:00,299.042026706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675343599,0.0,4.36675343599
 01/28  23:00:00,274.595721967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990757355,0.0,2.18990757355
 01/28  24:00:00,250.151326346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974128276,0.0,2.18974128276
 01/29  01:00:00,237.928651698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912104877,0.0,2.18912104877
 01/29  02:00:00,237.928651588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893405992,0.0,2.18893405992
 01/29  03:00:00,237.928651489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900882634,0.0,2.18900882634
 01/29  04:00:00,237.92865145,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  05:00:00,250.150849261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908346487,0.0,2.18908346487
 01/29  06:00:00,274.596676936,0.0,0.0,0.0,24.9203635341,149.522181205,4.36295239612,0.0,4.36295239612
 01/29  07:00:00,323.484036212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901591536,0.0,2.18901591536
 01/29  08:00:00,322.297431802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909124349,0.0,2.18909124349
 01/29  09:00:00,296.666431653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890367519,0.0,2.18890367519
 01/29  10:00:00,259.999838256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  11:00:00,211.111047094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897856385,0.0,2.18897856385
 01/29  12:00:00,211.112002033,0.0,0.0,0.0,24.9203635341,149.522181205,4.36116040878,0.0,4.36116040878
 01/29  13:00:00,211.112001717,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907565883,0.0,2.1907565883
 01/29  14:00:00,211.113433741,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675330357,0.0,4.36675330357
 01/29  15:00:00,211.112001465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062415522,0.0,2.19062415522
 01/29  16:00:00,211.111047266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904609513,0.0,2.18904609513
 01/29  17:00:00,259.999838513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912070577,0.0,2.18912070577
 01/29  18:00:00,296.66643181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893378673,0.0,2.18893378673
 01/29  19:00:00,347.928431701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900859638,0.0,2.18900859638
 01/29  20:00:00,323.484036069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  21:00:00,323.484036077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908328401,0.0,2.18908328401
 01/29  22:00:00,299.041072544,0.0,0.0,0.0,24.9203635341,149.522181205,4.36295235777,0.0,4.36295235777
 01/29  23:00:00,274.595245005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901581646,0.0,2.18901581646
 01/29  24:00:00,250.150849371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909048499,0.0,2.18909048499
 01/30  01:00:00,287.769856119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973398906,0.0,2.18973398906
 01/30  02:00:00,287.769856041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988735841,0.0,2.18988735841
 01/30  03:00:00,287.769856055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972176216,0.0,2.18972176216
 01/30  04:00:00,287.769855993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987518296,0.0,2.18987518296
 01/30  05:00:00,299.992053857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970959269,0.0,2.18970959269
 01/30  06:00:00,349.358245259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36482141663,0.0,4.36482141663
 01/30  07:00:00,784.258811315,26.665159295,269.337943778,0.0,49.8407270682,199.362908273,462.611075825,460.419409439,2.19166638595
 01/30  08:00:00,703.169387893,26.5661081243,94.5756119479,0.0,149.522181205,199.362908273,397.514963226,388.767867797,8.74709542899
 01/30  09:00:00,1169.10296859,26.5661081243,37.4781497084,0.0,448.566543614,448.566543614,155.558802977,140.169996338,15.3888066391
 01/30  10:00:00,1235.79817261,26.5661081243,137.497961007,0.0,448.566543614,448.566543614,85.4993475306,70.0919183105,15.4074292201
 01/30  11:00:00,1324.84154104,26.6570365513,264.454780542,0.0,448.566543614,448.566543614,59.7519455481,42.1371649377,17.6147806104
 01/30  12:00:00,1363.43640147,27.5759198377,302.137942536,0.0,448.566543614,448.566543614,48.193163911,28.3170324697,19.8761314414
 01/30  13:00:00,1325.36811303,28.1375294289,313.341736573,0.0,448.566543614,398.725816546,55.5963394877,31.2097193469,24.3866201408
 01/30  14:00:00,1373.92650735,28.91424505,311.301904622,0.0,448.566543614,448.566543614,30.884831495,8.73914494935,22.1456865457
 01/30  15:00:00,1358.61208495,29.0720792554,305.911310756,0.0,448.566543614,448.566543614,19.6274374079,4.24489680628,15.3825406017
 01/30  16:00:00,1354.55676428,28.8018726735,301.979470264,0.0,448.566543614,448.566543614,15.0504036077,1.86980046286,13.1806031449
 01/30  17:00:00,1402.21092799,28.0976142464,301.323498976,0.0,448.566543614,448.566543614,21.2569037147,1.40443112806,19.8524725867
 01/30  18:00:00,1283.64602136,26.8992063976,297.092683135,0.0,348.885089477,398.725816546,17.1835263701,6.22588843824,10.9576379318
 01/30  19:00:00,1116.20070783,26.5661081243,278.865167244,0.0,249.203635341,299.044362409,44.6765654589,35.923046118,8.75351934084
 01/30  20:00:00,1073.78801364,26.5661081243,261.657671194,0.0,249.203635341,299.044362409,67.4229294673,60.8671321489,6.55579731842
 01/30  21:00:00,874.044632529,26.5661081243,211.91753424,0.0,149.522181205,249.203635341,116.515576847,109.956493325,6.55908352181
 01/30  22:00:00,790.968425865,26.5661081243,153.90235039,0.0,149.522181205,249.203635341,140.875494291,136.510622338,4.36487195327
 01/30  23:00:00,349.356812911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994955728,0.0,2.18994955728
 01/30  24:00:00,299.992053811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994250032,0.0,2.18994250032
 01/31  01:00:00,287.769856177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977726427,0.0,2.18977726427
 01/31  02:00:00,287.769856278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993082547,0.0,2.18993082547
 01/31  03:00:00,287.769856347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976549841,0.0,2.18976549841
 01/31  04:00:00,287.769856345,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967289358,0.0,4.35967289358
 01/31  05:00:00,299.992054156,0.0,0.0,0.0,24.9203635341,199.362908273,2.189907435,0.0,2.189907435
 01/31  06:00:00,349.35824487,0.0,0.0,0.0,49.8407270682,199.362908273,2.19253359299,0.0,2.19253359299
 01/31  07:00:00,721.4565062,26.9393499098,207.099872803,0.0,49.8407270682,199.362908273,456.647743402,452.284680745,4.36306265721
 01/31  08:00:00,523.749577869,26.5661081243,0.0,0.0,149.522181205,199.362908273,551.601756082,542.855460138,8.74629594344
 01/31  09:00:00,1154.71652661,26.5661081243,66.5344023907,0.0,448.566543614,448.566543614,186.354321327,173.16189683,13.1924244968
 01/31  10:00:00,1162.00499064,26.5661081243,70.6965733225,0.0,448.566543614,448.566543614,82.1361511069,64.5312440714,17.6049070355
 01/31  11:00:00,1184.01435794,26.5661081243,136.263024126,0.0,448.566543614,448.566543614,52.2931964794,36.8812951444,15.4119013351
 01/31  12:00:00,1254.08563755,27.0627321457,205.303928113,0.0,448.566543614,448.566543614,47.7584702871,27.8809831629,19.8774871242
 01/31  13:00:00,1248.33552483,27.6509456076,248.464177671,0.0,448.566543614,398.725816546,56.4083137401,32.0217077422,24.3866059979
 01/31  14:00:00,1310.06996909,28.4782331741,259.216577389,0.0,448.566543614,448.566543614,37.6540655089,13.2977599415,24.3563055674
 01/31  15:00:00,1320.97928036,28.6755049912,269.463637405,0.0,448.566543614,448.566543614,17.5667051336,4.3803738328,13.1863313008
 01/31  16:00:00,1326.82417631,28.4167429377,275.262655691,0.0,448.566543614,448.566543614,17.3934603196,2.01740408215,15.3760562375
 01/31  17:00:00,1376.80024039,27.8915038065,276.74493753,0.0,448.566543614,448.566543614,19.3274025035,1.67969109134,17.6477114122
 01/31  18:00:00,1260.17339856,26.7012396992,274.461669127,0.0,348.885089477,398.725816546,24.9766065787,14.0197657362,10.9568408424
 01/31  19:00:00,1088.08949351,26.5661081243,251.359989807,0.0,249.203635341,299.044362409,60.6146300592,49.6778206835,10.9368093756
 01/31  20:00:00,982.178479509,26.5661081243,170.684207705,0.0,249.203635341,299.044362409,88.7567254529,82.2031020449,6.55362340804
 01/31  21:00:00,759.785184816,26.5661081243,98.4648077126,0.0,149.522181205,249.203635341,137.106355918,130.546405466,6.55995045203
 01/31  22:00:00,704.57616836,26.5661081243,68.092876229,0.0,149.522181205,249.203635341,154.338772261,149.974354834,4.36441742766
 01/31  23:00:00,349.356813249,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897115129,0.0,2.1897115129
 01/31  24:00:00,299.992054015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986528102,0.0,2.18986528102
 02/01  01:00:00,287.769856342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970020904,0.0,2.18970020904
 02/01  02:00:00,287.769856236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985418115,0.0,2.18985418115
 02/01  03:00:00,287.769856321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968898913,0.0,2.18968898913
 02/01  04:00:00,287.769856241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984299876,0.0,2.18984299876
 02/01  05:00:00,299.992054175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967780649,0.0,2.18967780649
 02/01  06:00:00,349.358245687,0.0,0.0,0.0,49.8407270682,199.362908273,4.36441887768,0.0,4.36441887768
 02/01  07:00:00,757.312675939,27.249316357,246.676759074,0.0,49.8407270682,199.362908273,295.735808487,293.544285448,2.19152303942
 02/01  08:00:00,813.598904605,26.5661081243,202.88415505,0.0,149.522181205,199.362908273,264.360091796,255.61406279,8.74602900547
 02/01  09:00:00,1360.60790929,26.5661081243,216.970746286,0.0,448.566543614,448.566543614,93.2325364904,77.8443569678,15.3881795226
 02/01  10:00:00,1349.87011015,26.5661081243,246.398478538,0.0,448.566543614,448.566543614,50.9229402895,35.5162633972,15.4066768924
 02/01  11:00:00,1342.0276118,26.8891706086,288.916075196,0.0,448.566543614,448.566543614,43.6651702064,26.0524628916,17.6127073148
 02/01  12:00:00,1375.25171102,28.1863066868,321.738939499,0.0,448.566543614,448.566543614,38.2190062309,18.3398915833,19.8791146477
 02/01  13:00:00,1340.7152706,28.7397313339,336.405126905,0.0,448.566543614,398.725816546,43.8462468638,19.4593655776,24.3868812862
 02/01  14:00:00,1409.43269215,29.2350362253,353.176419665,0.0,448.566543614,448.566543614,27.3672511302,5.22454765396,22.1427034762
 02/01  15:00:00,1426.45873661,28.9428374861,368.457520732,0.0,448.566543614,448.566543614,17.2758477897,1.89448686483,15.3813609249
 02/01  16:00:00,1432.93601885,28.8467752601,374.035815766,0.0,448.566543614,448.566543614,13.7363556109,0.553660050547,13.1826955603
 02/01  17:00:00,1493.52315187,29.3211023115,384.516547015,0.0,448.566543614,448.566543614,20.2461603873,0.393187370162,19.8529730171
 02/01  18:00:00,1378.47018217,27.2759516517,384.56728695,0.0,348.885089477,398.725816546,12.120329303,1.16251384236,10.9578154606
 02/01  19:00:00,1210.15376496,26.5661081243,366.775696034,0.0,249.203635341,299.044362409,30.0365584589,21.2820743899,8.75448406907
 02/01  20:00:00,1166.8270176,26.5661081243,349.672825466,0.0,249.203635341,299.044362409,49.1596550217,42.6055242994,6.5541307223
 02/01  21:00:00,1006.31643538,26.5661081243,339.698627686,0.0,149.522181205,249.203635341,82.7098322016,73.9702107497,8.73962145187
 02/01  22:00:00,984.707417742,26.5661081243,343.304635873,0.0,149.522181205,249.203635341,90.3271186437,88.1347409241,2.19237771953
 02/01  23:00:00,349.356813347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996417627,0.0,2.18996417627
 02/01  24:00:00,299.992054259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995756876,0.0,2.18995756876
 02/02  01:00:00,287.769856527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979253714,0.0,2.18979253714
 02/02  02:00:00,287.769856511,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597277246,0.0,4.3597277246
 02/02  03:00:00,287.769856518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993521949,0.0,2.18993521949
 02/02  04:00:00,287.769856411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977016117,0.0,2.18977016117
 02/02  05:00:00,299.992054176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992407599,0.0,2.18992407599
 02/02  06:00:00,349.358245333,0.0,0.0,0.0,49.8407270682,199.362908273,2.1923802964,0.0,2.1923802964
 02/02  07:00:00,886.065047782,27.887399943,364.13781539,0.0,49.8407270682,199.362908273,128.621038623,124.2576473,4.36339132312
 02/02  08:00:00,983.871200463,26.5661081243,368.075610166,0.0,149.522181205,199.362908273,136.346433734,127.599889914,8.74654382015
 02/02  09:00:00,1511.76874926,26.5661081243,372.216021862,0.0,448.566543614,448.566543614,55.6916683059,40.3017974057,15.3898709002
 02/02  10:00:00,1495.22117089,26.5661081243,389.751157278,0.0,448.566543614,448.566543614,36.6576474681,21.250850933,15.4067965351
 02/02  11:00:00,1470.44802842,26.5661081243,412.324774008,0.0,448.566543614,448.566543614,24.9788251287,7.36500248449,17.6138226443
 02/02  12:00:00,1490.04828278,26.5661081243,431.005702764,0.0,448.566543614,448.566543614,23.264871819,3.39229496683,19.8725768522
 02/02  13:00:00,1457.81697154,26.5661081243,447.914681788,0.0,448.566543614,398.725816546,27.8501942291,3.4644431519,24.3857510772
 02/02  14:00:00,1522.14271519,26.5876043336,462.298899486,0.0,448.566543614,448.566543614,23.6012897393,1.45628130258,22.1450084367
 02/02  15:00:00,1528.43158166,27.0155744986,467.721738361,0.0,448.566543614,448.566543614,15.8567235501,0.472787907223,15.3839356428
 02/02  16:00:00,1528.12256656,28.0307548785,466.398390423,0.0,448.566543614,448.566543614,13.1783544146,0.0,13.1783544146
 02/02  17:00:00,1573.75646256,28.4408691128,462.739383133,0.0,448.566543614,448.566543614,17.6482676758,0.0,17.6482676758
 02/02  18:00:00,1451.14916434,26.5674674531,454.91378232,0.0,348.885089477,398.725816546,13.2818104849,0.136101405305,13.1457090795
 02/02  19:00:00,1290.40270384,26.5661081243,443.641435998,0.0,249.203635341,299.044362409,15.5396483745,6.7862886324,8.75335974205
 02/02  20:00:00,1245.03358502,26.5661081243,424.212752149,0.0,249.203635341,299.044362409,25.3321214433,18.7773691183,6.55475232509
 02/02  21:00:00,1086.83339559,26.5661081243,416.336376544,0.0,149.522181205,249.203635341,48.8895900252,42.3295132917,6.56007673349
 02/02  22:00:00,1050.11046143,26.5661081243,405.213091419,0.0,149.522181205,249.203635341,58.6171163895,54.2524426775,4.36467371199
 02/02  23:00:00,349.356813147,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976484874,0.0,2.18976484874
 02/02  24:00:00,299.992054061,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899187697,0.0,2.1899187697
 02/03  01:00:00,287.769856276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975370049,0.0,2.18975370049
 02/03  02:00:00,287.769856303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990765424,0.0,2.18990765424
 02/03  03:00:00,287.769856364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974258159,0.0,2.18974258159
 02/03  04:00:00,287.769856407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989656563,0.0,2.18989656563
 02/03  05:00:00,299.992054314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973148868,0.0,2.18973148868
 02/03  06:00:00,349.358245285,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467484747,0.0,4.36467484747
