Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  07:00:00,935.676991641,28.4351611059,410.672521532,0.0,49.8407270682,199.362908273,79.4658363018,75.1027232405,4.36311306137
 02/03  08:00:00,1016.80410065,26.5661081243,399.22147293,0.0,149.522181205,199.362908273,89.6517116279,83.0864642046,6.5652474233
 02/03  09:00:00,1544.67319307,26.5661081243,403.178827814,0.0,448.566543614,448.566543614,41.1186492671,25.7299066218,15.3887426453
 02/03  10:00:00,1532.18289765,26.5661081243,424.902292787,0.0,448.566543614,448.566543614,29.2354404894,11.6288637207,17.6065767687
 02/03  11:00:00,1496.88054057,26.5661081243,437.537644242,0.0,448.566543614,448.566543614,19.5946293712,4.1828952086,15.4117341626
 02/03  12:00:00,1508.95195973,26.6465339255,448.784851776,0.0,448.566543614,448.566543614,21.7308091947,1.85646000338,19.8743491913
 02/03  13:00:00,1475.5893969,26.5661081243,465.20724576,0.0,448.566543614,398.725816546,26.1372042974,1.74917522944,24.3880290679
 02/03  14:00:00,1536.28754966,27.8954434744,474.846816165,0.0,448.566543614,448.566543614,23.8288281596,0.0530721244596,23.7757560351
 02/03  15:00:00,1539.91680651,28.7291949603,477.493712953,0.0,448.566543614,448.566543614,13.7597003814,0.0,13.7597003814
 02/03  16:00:00,1541.90278396,28.5549471874,479.654406453,0.0,448.566543614,448.566543614,15.3783498853,0.0,15.3783498853
 02/03  17:00:00,1587.19182001,28.6067828132,475.997574913,0.0,448.566543614,448.566543614,17.647642493,0.0,17.647642493
 02/03  18:00:00,1466.16207041,26.6241363898,469.814455425,0.0,348.885089477,398.725816546,11.2080390882,0.249752420789,10.9582866674
 02/03  19:00:00,1307.32000779,26.5661081243,459.69971959,0.0,249.203635341,299.044362409,14.4457314889,5.69300001218,8.75273147675
 02/03  20:00:00,1270.43191295,26.5661081243,448.58953889,0.0,249.203635341,299.044362409,24.0978103361,17.5424885658,6.55532177029
 02/03  21:00:00,1109.55896071,26.5661081243,438.12080102,0.0,149.522181205,249.203635341,50.3553126384,41.6161545616,8.73915807682
 02/03  22:00:00,1071.70999717,26.5661081243,425.942117582,0.0,149.522181205,249.203635341,55.4033963259,53.211115717,2.19228060897
 02/03  23:00:00,349.356813585,0.0,0.0,0.0,49.8407270682,199.362908273,4.35965617983,0.0,4.35965617983
 02/03  24:00:00,299.992054353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986695801,0.0,2.18986695801
 02/04  01:00:00,237.929129419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970172657,0.0,2.18970172657
 02/04  02:00:00,237.92912926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985573231,0.0,2.18985573231
 02/04  03:00:00,237.929129302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969056368,0.0,2.18969056368
 02/04  04:00:00,237.929129176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984459116,0.0,2.18984459116
 02/04  05:00:00,250.151327073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967941303,0.0,2.18967941303
 02/04  06:00:00,274.597154989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36476420641,0.0,4.36476420641
 02/04  07:00:00,910.670051403,27.8972705709,387.63817576,0.0,49.8407270682,199.362908273,100.026642424,97.835004095,2.19163832931
 02/04  08:00:00,878.537803061,26.5661081243,362.691122583,0.0,49.8407270682,199.362908273,119.582438177,115.212932863,4.36950531398
 02/04  09:00:00,1102.602772,26.5661081243,362.940160493,0.0,249.203635341,249.203635341,70.279586908,63.7238826328,6.55570427513
 02/04  10:00:00,1080.54628187,26.5661081243,376.082623417,0.0,249.203635341,249.203635341,63.8961883293,52.9600748192,10.9361135101
 02/04  11:00:00,1050.91186288,26.5661081243,394.150437711,0.0,249.203635341,249.203635341,44.9322214029,38.3668604905,6.56536091249
 02/04  12:00:00,1074.13511547,26.5661081243,416.651721591,0.0,249.203635341,249.203635341,37.5246077265,26.5789132251,10.9456945014
 02/04  13:00:00,1091.32366331,26.5661081243,433.109435794,0.0,249.203635341,249.203635341,27.7146683885,18.9654972261,8.74917116238
 02/04  14:00:00,1114.71149535,26.5661081243,455.600696323,0.0,249.203635341,249.203635341,20.4104835021,11.6644670702,8.74601643197
 02/04  15:00:00,874.277988462,26.5661081243,464.481168,0.0,74.7610906023,174.442544739,44.5623297016,38.0080119462,6.55431775545
 02/04  16:00:00,865.246316555,26.5661081243,456.712140963,0.0,74.7610906023,174.442544739,55.3991047808,51.0260128331,4.37309194772
 02/04  17:00:00,899.731135505,26.5661081243,443.20132287,0.0,74.7610906023,174.442544739,70.3338190145,63.7817121149,6.55210689958
 02/04  18:00:00,853.877332728,26.5661081243,435.771229825,0.0,24.9203635341,149.522181205,94.7280803266,90.3650887601,4.36299156647
 02/04  19:00:00,347.929863978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144935624,0.0,2.19144935624
 02/04  20:00:00,323.485468838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36280618634,0.0,4.36280618634
 02/04  21:00:00,323.485468623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135688824,0.0,2.19135688824
 02/04  22:00:00,299.04202782,0.0,0.0,0.0,24.9203635341,149.522181205,4.36622444692,0.0,4.36622444692
 02/04  23:00:00,274.595722585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898708453,0.0,2.1898708453
 02/04  24:00:00,250.151327044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970567647,0.0,2.18970567647
 02/05  01:00:00,237.928651984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888056172,0.0,2.18888056172
 02/05  02:00:00,237.928651929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895618677,0.0,2.18895618677
 02/05  03:00:00,237.928651894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903164531,0.0,2.18903164531
 02/05  04:00:00,237.928651871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910695327,0.0,2.18910695327
 02/05  05:00:00,250.150849533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892057731,0.0,2.18892057731
 02/05  06:00:00,274.596677169,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131759983,0.0,2.19131759983
 02/05  07:00:00,323.48403644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904360777,0.0,2.18904360777
 02/05  08:00:00,322.297432102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911884621,0.0,2.18911884621
 02/05  09:00:00,296.666432015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893245797,0.0,2.18893245797
 02/05  10:00:00,259.999838519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900792491,0.0,2.18900792491
 02/05  11:00:00,211.111047273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  12:00:00,211.112002199,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137150213,0.0,4.36137150213
 02/05  13:00:00,663.47145584,17.4742888629,344.655862717,0.0,24.9203635341,149.522181205,2.19082709085,0.0,2.19082709085
 02/05  14:00:00,580.526893615,15.222831864,277.199646671,0.0,24.9203635341,149.522181205,4.36680844046,0.0,4.36680844046
 02/05  15:00:00,633.992278806,19.8703802524,325.482656839,0.0,24.9203635341,149.522181205,2.1908473679,0.0,2.1908473679
 02/05  16:00:00,517.965609504,13.2639911476,237.979850045,0.0,24.9203635341,149.522181205,2.18908090693,0.0,2.18908090693
 02/05  17:00:00,259.99983876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889363832,0.0,2.18889363832
 02/05  18:00:00,296.666432139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896919564,0.0,2.18896919564
 02/05  19:00:00,347.928432108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904457743,0.0,2.18904457743
 02/05  20:00:00,323.484036502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911984076,0.0,2.18911984076
 02/05  21:00:00,323.484036341,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889334711,0.0,2.1889334711
 02/05  22:00:00,299.041072734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133047512,0.0,2.19133047512
 02/05  23:00:00,274.595245243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905644239,0.0,2.18905644239
 02/05  24:00:00,250.150849695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886995037,0.0,2.18886995037
 02/06  01:00:00,287.769855991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971864239,0.0,2.18971864239
 02/06  02:00:00,287.769855942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987212056,0.0,2.18987212056
 02/06  03:00:00,287.769856022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970655885,0.0,2.18970655885
 02/06  04:00:00,287.769855984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986005902,0.0,2.18986005902
 02/06  05:00:00,299.992053907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896944862,0.0,2.1896944862
 02/06  06:00:00,349.358245259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36444957458,0.0,4.36444957458
 02/06  07:00:00,816.853730195,27.0641207648,291.614828698,0.0,49.8407270682,199.362908273,324.660560182,322.46902236,2.19153782251
 02/06  08:00:00,607.966867469,26.5661081243,53.214285461,0.0,149.522181205,199.362908273,342.173511306,333.42743889,8.74607241556
 02/06  09:00:00,1114.90623442,26.5661081243,14.4734631184,0.0,448.566543614,448.566543614,129.236048198,113.847840017,15.3882081811
 02/06  10:00:00,1123.48871195,26.5661081243,42.4297801121,0.0,448.566543614,448.566543614,67.4618461716,52.0544502281,15.4073959435
 02/06  11:00:00,1138.24922457,26.8244565939,90.3838707274,0.0,448.566543614,448.566543614,47.7099763317,30.0973120914,17.6126642403
 02/06  12:00:00,1234.68651877,28.2706975218,184.700603591,0.0,448.566543614,448.566543614,43.3765388137,23.4975254958,19.8790133179
 02/06  13:00:00,1262.67845793,29.2448779502,260.846704016,0.0,448.566543614,398.725816546,47.7638894084,23.377215125,24.3866742835
 02/06  14:00:00,1335.15649527,29.9947291446,282.183659488,0.0,448.566543614,448.566543614,27.2542330535,5.1117600013,22.1424730522
 02/06  15:00:00,1345.15267242,29.5810771469,292.133666486,0.0,448.566543614,448.566543614,16.5984698528,1.21577213218,15.3826977207
 02/06  16:00:00,1353.04308833,29.7926877602,299.401504499,0.0,448.566543614,448.566543614,13.4525362724,0.270002082932,13.1825341895
 02/06  17:00:00,1406.47524167,28.9440789227,304.69234854,0.0,448.566543614,448.566543614,20.0152335921,0.162553384859,19.8526802073
 02/06  18:00:00,1291.30248993,26.8040727014,304.821225994,0.0,348.885089477,398.725816546,12.624202063,1.66654362121,10.9576584418
 02/06  19:00:00,1142.02141932,26.5661081243,304.078677583,0.0,249.203635341,299.044362409,37.1486048122,28.3944618436,8.75414296853
 02/06  20:00:00,1110.77997533,26.5661081243,288.871702691,0.0,249.203635341,299.044362409,54.5026097978,47.9485743233,6.55403547447
 02/06  21:00:00,927.565222007,26.5661081243,264.898328606,0.0,149.522181205,249.203635341,96.040356069,87.3008708552,8.73948521376
 02/06  22:00:00,849.516402613,26.5661081243,211.825540786,0.0,149.522181205,249.203635341,113.429628876,111.237283841,2.19234503535
 02/06  23:00:00,349.356813086,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993192313,0.0,2.18993192313
 02/06  24:00:00,299.992053983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992485729,0.0,2.18992485729
 02/07  01:00:00,287.769856057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975895708,0.0,2.18975895708
 02/07  02:00:00,287.769856047,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965810585,0.0,4.35965810585
 02/07  03:00:00,287.769856047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989915826,0.0,2.18989915826
 02/07  04:00:00,287.769855992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973329349,0.0,2.18973329349
 02/07  05:00:00,299.9920537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988634057,0.0,2.18988634057
 02/07  06:00:00,349.358244524,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234020878,0.0,2.19234020878
 02/07  07:00:00,792.594781932,27.6668687924,275.712296398,0.0,49.8407270682,199.362908273,227.325813309,222.962503865,4.36330944476
 02/07  08:00:00,825.742300253,26.5661081243,215.227910218,0.0,149.522181205,199.362908273,222.102722531,213.356378498,8.74634403292
 02/07  09:00:00,1339.07777954,26.5661081243,197.532576725,0.0,448.566543614,448.566543614,93.346386019,77.9561041273,15.3902818918
 02/07  10:00:00,1319.06468218,26.5661081243,210.58488228,0.0,448.566543614,448.566543614,70.3204875262,54.9141963557,15.4062911705
 02/07  11:00:00,1328.84029445,26.5661081243,270.656343021,0.0,448.566543614,448.566543614,54.0230577092,38.6092020389,15.4138556703
 02/07  12:00:00,1361.81826874,26.5661081243,303.786586374,0.0,448.566543614,448.566543614,41.315194985,19.2338884432,22.0813065418
 02/07  13:00:00,1328.5363448,26.5661081243,320.27082341,0.0,448.566543614,398.725816546,46.4495223174,24.2794616785,22.1700606389
 02/07  14:00:00,1395.16245016,26.6579197464,336.94662081,0.0,448.566543614,448.566543614,27.7395980982,3.38106595546,24.3585321427
 02/07  15:00:00,1413.92518392,27.5802456093,355.869572905,0.0,448.566543614,448.566543614,14.3124483563,1.12453184179,13.1879165146
 02/07  16:00:00,1433.47146182,27.7243951742,376.626716979,0.0,448.566543614,448.566543614,15.7183027398,0.344429067103,15.3738736726
 02/07  17:00:00,1495.69959765,28.287330951,390.380281917,0.0,448.566543614,448.566543614,17.8146381338,0.167519051279,17.6471190826
 02/07  18:00:00,1385.2645189,26.5750720705,392.692465022,0.0,348.885089477,398.725816546,14.1594068938,1.01452190344,13.1448849904
 02/07  19:00:00,1219.97873925,26.5661081243,384.162066715,0.0,249.203635341,299.044362409,26.4221818654,17.6693823459,8.7527995195
 02/07  20:00:00,1186.04640141,26.5661081243,367.807655836,0.0,249.203635341,299.044362409,42.8719575962,36.3176219107,6.55433568545
 02/07  21:00:00,1026.54311362,26.5661081243,359.048395927,0.0,149.522181205,249.203635341,68.907036043,62.3473873533,6.55964868973
 02/07  22:00:00,1004.60991188,26.5661081243,362.791142613,0.0,149.522181205,249.203635341,74.973882302,70.6089962286,4.36488607338
 02/07  23:00:00,349.356812735,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994471963,0.0,2.18994471963
 02/07  24:00:00,299.992053579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977885377,0.0,2.18977885377
 02/08  01:00:00,287.769855579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993110602,0.0,2.18993110602
 02/08  02:00:00,287.769855574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976487543,0.0,2.18976487543
 02/08  03:00:00,287.76985562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991737429,0.0,2.18991737429
 02/08  04:00:00,287.769855664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975111954,0.0,2.18975111954
 02/08  05:00:00,299.992053523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990363659,0.0,2.18990363659
 02/08  06:00:00,349.358244392,0.0,0.0,0.0,49.8407270682,199.362908273,4.36486312011,0.0,4.36486312011
 02/08  07:00:00,936.720895152,28.2261909868,411.485062531,0.0,49.8407270682,199.362908273,77.5472366984,75.3557079192,2.19152877925
 02/08  08:00:00,1010.58081384,26.5661081243,401.51030644,0.0,149.522181205,199.362908273,99.9971708341,91.2503008141,8.74687001995
 02/08  09:00:00,1506.69551167,26.5661081243,367.522218315,0.0,448.566543614,448.566543614,51.1140081208,35.7265562538,15.3874518671
 02/08  10:00:00,1450.17400557,26.5661081243,347.045975968,0.0,448.566543614,448.566543614,35.9714879466,20.5650314788,15.4064564678
 02/08  11:00:00,1387.09639631,26.5951842106,333.001714014,0.0,448.566543614,448.566543614,21.3208139614,3.70795267202,17.6128612894
 02/08  12:00:00,1387.38597795,27.8717926795,332.35659771,0.0,448.566543614,448.566543614,21.7153033857,1.84358660979,19.8717167759
 02/08  13:00:00,1336.7832086,27.8492632593,332.041564992,0.0,448.566543614,398.725816546,27.1446442537,2.75956790994,24.3850763438
 02/08  14:00:00,1384.89817498,27.6779553335,329.366504306,0.0,448.566543614,448.566543614,23.6365679987,1.49261872433,22.1439492744
 02/08  15:00:00,1381.88786497,29.5007343988,323.660894171,0.0,448.566543614,448.566543614,15.5841884933,0.20246037278,15.3817281205
 02/08  16:00:00,1378.90853387,29.6961180821,319.420732407,0.0,448.566543614,448.566543614,13.1834353573,0.0,13.1834353573
 02/08  17:00:00,1426.01947701,29.506818311,316.776836942,0.0,448.566543614,448.566543614,19.9327961527,0.0815432615819,19.8512528911
 02/08  18:00:00,1303.27140544,26.6685982499,309.040313281,0.0,348.885089477,398.725816546,14.028823573,3.07049048438,10.9583330886
 02/08  19:00:00,1127.23226328,26.5661081243,288.65755631,0.0,249.203635341,299.044362409,41.4997560944,32.7463326231,8.75342347126
 02/08  20:00:00,1071.25155307,26.5661081243,247.485291114,0.0,249.203635341,299.044362409,62.4880240432,55.9335981242,6.55442591895
 02/08  21:00:00,869.241852078,26.5661081243,198.963790824,0.0,149.522181205,249.203635341,97.6857384308,88.9457463935,8.73999203723
 02/08  22:00:00,793.853943553,26.5661081243,156.311109737,0.0,149.522181205,249.203635341,118.13617347,115.943701638,2.19247183211
 02/08  23:00:00,349.3568127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989945979,0.0,2.18989945979
 02/08  24:00:00,299.992053623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973224039,0.0,2.18973224039
 02/09  01:00:00,287.769855535,0.0,0.0,0.0,24.9203635341,199.362908273,4.35960177756,0.0,4.35960177756
 02/09  02:00:00,287.769855528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986957922,0.0,2.18986957922
 02/09  03:00:00,287.769855517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970282634,0.0,2.18970282634
 02/09  04:00:00,287.769855377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985488756,0.0,2.18985488756
 02/09  05:00:00,299.992053226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968811197,0.0,2.18968811197
 02/09  06:00:00,349.358243832,0.0,0.0,0.0,49.8407270682,199.362908273,4.36462116037,0.0,4.36462116037
 02/09  07:00:00,754.722868174,27.8567270984,237.671371819,0.0,49.8407270682,199.362908273,316.749444333,314.558124024,2.19132030931
 02/09  08:00:00,706.237830152,26.5661081243,105.244346849,0.0,149.522181205,199.362908273,295.862515791,287.116865905,8.7456498852
 02/09  09:00:00,1181.98106042,26.5661081243,49.6138243871,0.0,448.566543614,448.566543614,110.833299356,95.443025741,15.3902736152
 02/09  10:00:00,1172.9757947,26.5661081243,76.6421386083,0.0,448.566543614,448.566543614,66.1149395986,50.7102921696,15.404647429
 02/09  11:00:00,1156.91279017,26.5661081243,109.081950334,0.0,448.566543614,448.566543614,57.1382522493,39.5244438864,17.6138083629
 02/09  12:00:00,1180.85841979,26.5661081243,132.815054144,0.0,448.566543614,448.566543614,59.4974989251,39.6251770896,19.8723218355
 02/09  13:00:00,1147.96859253,26.5661081243,149.589356106,0.0,448.566543614,398.725816546,71.6872788897,47.3021926141,24.3850862756
 02/09  14:00:00,1234.36689798,26.5754386235,185.882555419,0.0,448.566543614,448.566543614,47.04277398,24.8985724178,22.1442015622
 02/09  15:00:00,1297.83969749,26.887644207,248.50871535,0.0,448.566543614,448.566543614,30.0183770456,16.0732313988,13.9451456468
 02/09  16:00:00,1326.3096205,27.2490125296,276.470770395,0.0,448.566543614,448.566543614,29.7020002301,15.085599901,14.616400329
 02/09  17:00:00,1378.0543419,27.5250230702,278.95384493,0.0,448.566543614,448.566543614,36.8388022183,19.1914702646,17.6473319537
 02/09  18:00:00,1265.30368403,26.5661081243,280.072388936,0.0,348.885089477,398.725816546,54.7645449494,41.6194963108,13.1450486386
 02/09  19:00:00,1077.65872554,26.5661081243,249.485863954,0.0,249.203635341,299.044362409,86.0972918102,77.3443955801,8.75289623007
 02/09  20:00:00,1015.94143692,26.5661081243,204.145202976,0.0,249.203635341,299.044362409,98.1731193519,91.6187125468,6.55440680505
 02/09  21:00:00,822.862382267,26.5661081243,160.965792417,0.0,149.522181205,249.203635341,150.000347192,143.44064036,6.55970683199
 02/09  22:00:00,771.576640906,26.5661081243,134.437681081,0.0,149.522181205,249.203635341,170.988875091,166.623946649,4.36492844252
 02/09  23:00:00,349.356812234,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996581687,0.0,2.18996581687
 02/09  24:00:00,299.992053044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979907424,0.0,2.18979907424
 02/10  01:00:00,287.769854985,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899499369,0.0,2.1899499369
 02/10  02:00:00,287.769854952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978268392,0.0,2.18978268392
 02/10  03:00:00,287.769855028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993388221,0.0,2.18993388221
 02/10  04:00:00,287.769855048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976659598,0.0,2.18976659598
 02/10  05:00:00,299.992052932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991781081,0.0,2.18991781081
 02/10  06:00:00,349.358243419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488425109,0.0,4.36488425109
 02/10  07:00:00,779.613978381,27.4155969737,262.879797776,0.0,49.8407270682,199.362908273,334.744847124,330.729576914,4.01527021026
 02/10  08:00:00,774.396810246,26.5661081243,172.917463058,0.0,149.522181205,199.362908273,299.352969018,292.439152255,6.91381676225
 02/10  09:00:00,1268.73816463,26.5661081243,131.697946637,0.0,448.566543614,448.566543614,137.086491184,121.699113572,15.387377611
 02/10  10:00:00,1254.25547196,26.5661081243,145.749993035,0.0,448.566543614,448.566543614,97.7697381115,82.3634336534,15.406304458
 02/10  11:00:00,1222.34736825,26.5661081243,164.722369338,0.0,448.566543614,448.566543614,84.4596999147,66.845962687,17.6137372277
 02/10  12:00:00,1226.86456683,26.5661081243,170.925683951,0.0,448.566543614,448.566543614,80.2979682667,60.4262297127,19.871738554
 02/10  13:00:00,1175.84163903,26.5661081243,170.926283253,0.0,448.566543614,398.725816546,96.0960948524,71.7117939305,24.3843009219
 02/10  14:00:00,1265.90004329,26.5661081243,211.064804177,0.0,448.566543614,448.566543614,70.610191757,48.4670499726,22.1431417844
 02/10  15:00:00,1274.25845242,26.5661081243,219.727330145,0.0,448.566543614,448.566543614,54.4146396421,39.0334561338,15.3811835083
 02/10  16:00:00,1272.99759272,26.5661081243,218.151402277,0.0,448.566543614,448.566543614,33.555380354,20.3724755294,13.1829048247
 02/10  17:00:00,1345.45841581,26.5841575671,240.690206793,0.0,448.566543614,448.566543614,50.6417371598,30.7888031735,19.8529339862
 02/10  18:00:00,1230.05504547,26.5661081243,236.333778717,0.0,348.885089477,398.725816546,66.6859133259,55.7280915511,10.9578217748
 02/10  19:00:00,1068.0203398,26.5661081243,228.541242612,0.0,249.203635341,299.044362409,102.092002876,93.338378021,8.75362485452
 02/10  20:00:00,1029.01168667,26.5661081243,205.193327853,0.0,249.203635341,299.044362409,121.529631772,114.975516491,6.55411528036
 02/10  21:00:00,813.458591513,26.5661081243,151.647961841,0.0,149.522181205,249.203635341,181.313589846,172.574036895,8.7395529514
 02/10  22:00:00,782.217067727,26.5661081243,145.196029323,0.0,149.522181205,249.203635341,200.84656364,198.654197808,2.19236583117
 02/10  23:00:00,349.356812087,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995357574,0.0,2.18995357574
 02/10  24:00:00,299.992052994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994456401,0.0,2.18994456401
 02/11  01:00:00,237.929127777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977654221,0.0,2.18977654221
 02/11  02:00:00,237.929127766,0.0,0.0,0.0,24.9203635341,149.522181205,4.3596861389,0.0,4.3596861389
 02/11  03:00:00,237.929127769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990959482,0.0,2.18990959482
 02/11  04:00:00,237.929127694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974165239,0.0,2.18974165239
 02/11  05:00:00,250.151325426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989214892,0.0,2.18989214892
 02/11  06:00:00,274.597152001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19234005478,0.0,2.19234005478
 02/11  07:00:00,732.900316294,26.6435715644,217.780389713,0.0,49.8407270682,199.362908273,502.619174892,498.255871062,4.36330383039
 02/11  08:00:00,415.511762304,26.5661081243,0.0,0.0,49.8407270682,199.362908273,560.984535013,556.614605709,4.36992930451
 02/11  09:00:00,647.575880626,26.5661081243,0.0,0.0,249.203635341,249.203635341,475.680408734,469.126111584,6.55429715092
 02/11  10:00:00,610.847386945,26.5661081243,0.0,0.0,249.203635341,249.203635341,386.999387947,378.246861316,8.75252663102
 02/11  11:00:00,686.528055429,26.5661081243,72.4229164518,0.0,249.203635341,249.203635341,214.91737351,206.170514565,8.74685894504
 02/11  12:00:00,651.547278258,26.5661081243,31.9082955137,0.0,249.203635341,249.203635341,176.617400329,165.671583135,10.9458171944
 02/11  13:00:00,663.212194721,26.8181025683,40.791733258,0.0,249.203635341,249.203635341,173.218309287,164.468893485,8.74941580193
 02/11  14:00:00,723.761191476,27.5731164626,83.2832560487,0.0,249.203635341,249.203635341,152.492052843,145.926764955,6.56528788813
 02/11  15:00:00,534.369562673,27.2953090467,134.354867787,0.0,74.7610906023,174.442544739,163.696017382,157.140659237,6.55535814526
 02/11  16:00:00,566.008509569,26.996229023,166.258992717,0.0,74.7610906023,174.442544739,133.941468222,127.391976954,6.54949126818
 02/11  17:00:00,611.329176715,26.5845079387,163.131984229,0.0,74.7610906023,174.442544739,134.332267134,127.779328766,6.55293836784
 02/11  18:00:00,569.813412776,26.5661081243,159.814425712,0.0,24.9203635341,149.522181205,155.912233126,153.720840513,2.19139261264
 02/11  19:00:00,339.386195708,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303209685,0.0,4.36303209685
 02/11  20:00:00,323.485465989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129065539,0.0,2.19129065539
 02/11  21:00:00,323.485466752,0.0,0.0,0.0,24.9203635341,149.522181205,4.3633443565,0.0,4.3633443565
 02/11  22:00:00,299.042024429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36616516978,0.0,4.36616516978
 02/11  23:00:00,274.595721234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993485497,0.0,2.18993485497
 02/11  24:00:00,250.151325501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976689924,0.0,2.18976689924
 02/12  01:00:00,237.928650319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908731518,0.0,2.18908731518
 02/12  02:00:00,237.92865019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889777617,0.0,2.18889777617
 02/12  03:00:00,237.928650167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  04:00:00,275.782974097,1.44820789603,1.51287933391,0.0,24.9203635341,149.522181205,8.313484287,6.12451466599,2.18896962102
 02/12  05:00:00,285.970914895,1.81025987004,2.03696674444,0.0,24.9203635341,149.522181205,12.4968159117,10.3077746679,2.18904124375
 02/12  06:00:00,302.800570497,1.44820789603,1.21862874943,0.0,24.9203635341,149.522181205,14.4123880206,10.0490832858,4.36330473482
 02/12  07:00:00,358.951976201,1.81025987004,1.72361091672,0.0,24.9203635341,149.522181205,15.8642424975,13.6752773332,2.18896516438
 02/12  08:00:00,341.512796359,1.44820789603,0.809509188354,0.0,24.9203635341,149.522181205,13.8805665622,13.8605665622,0.02
 02/12  09:00:00,331.586519844,1.81025987004,1.22428256677,0.0,24.9203635341,149.522181205,12.9295489711,10.7405115246,2.18903744655
 02/12  10:00:00,288.143137995,1.44820789603,1.17517332827,0.0,24.9203635341,149.522181205,7.91839710589,5.72928780884,2.18910929705
 02/12  11:00:00,240.718491016,1.44820789603,1.86724331721,0.0,24.9203635341,149.522181205,6.1012646838,3.91234589342,2.18891879037
 02/12  12:00:00,220.192781342,0.362051974009,0.6144570992,0.0,24.9203635341,149.522181205,2.88770214635,0.696881166536,2.19082097982
 02/12  13:00:00,211.112000126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148059513,0.0,4.36148059513
 02/12  14:00:00,211.113430451,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606223288,0.0,4.36606223288
 02/12  15:00:00,211.11199994,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065612022,0.0,2.19065612022
 02/12  16:00:00,211.111045949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896480073,0.0,2.18896480073
 02/12  17:00:00,259.999837075,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890364041,0.0,2.1890364041
 02/12  18:00:00,296.666430418,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  19:00:00,339.384763737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910787337,0.0,2.18910787337
 02/12  20:00:00,323.484034875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891824601,0.0,2.18891824601
 02/12  21:00:00,323.484034943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898993736,0.0,2.18898993736
 02/12  22:00:00,299.04107044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36308745565,0.0,4.36308745565
 02/12  23:00:00,274.595243665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891351575,0.0,2.18891351575
 02/12  24:00:00,250.15084802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/13  01:00:00,287.769853996,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952525438,0.0,4.35952525438
 02/13  02:00:00,287.769853971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982677314,0.0,2.18982677314
 02/13  03:00:00,320.954437275,1.08615592203,2.57076325383,0.0,24.9203635341,199.362908273,6.27734459079,4.08736937608,2.18997521471
 02/13  04:00:00,321.389079768,1.08615592203,2.58739872838,0.0,24.9203635341,199.362908273,6.66496856507,4.47516279432,2.18980577075
 02/13  05:00:00,340.663259835,1.08615592203,2.60962958022,0.0,24.9203635341,199.362908273,6.95885915709,4.76890492767,2.18995422942
 02/13  06:00:00,388.093658618,1.08615592203,2.64776648973,0.0,49.8407270682,199.362908273,9.28516465089,4.92025402527,4.36491062562
 02/13  07:00:00,736.245712718,26.5661081243,222.281045552,0.0,49.8407270682,199.362908273,601.664923349,599.473235576,2.19168777256
 02/13  08:00:00,732.953317207,26.5661081243,132.858701103,0.0,149.522181205,199.362908273,453.118190201,444.371789113,8.74640108844
 02/13  09:00:00,1197.75426669,26.5661081243,66.5019885239,0.0,448.566543614,448.566543614,263.90836609,248.519269595,15.3890964953
 02/13  10:00:00,1157.07836298,26.5661081243,62.2394115995,0.0,448.566543614,448.566543614,223.15205107,207.746351695,15.4056993749
 02/13  11:00:00,1104.03152126,26.5661081243,57.9525330109,0.0,448.566543614,448.566543614,190.370179623,174.957161907,15.4130177164
 02/13  12:00:00,1137.60055019,26.5661081243,85.4279727275,0.0,448.566543614,448.566543614,164.978684366,144.811346679,20.1673376871
 02/13  13:00:00,1111.16407344,26.5661081243,103.560995764,0.0,448.566543614,398.725816546,186.957204544,162.862795694,24.0944088503
 02/13  14:00:00,1197.25418238,26.5661081243,140.874697012,0.0,448.566543614,448.566543614,127.504688094,103.149187916,24.3555001781
 02/13  15:00:00,1239.10662847,26.5661081243,184.657618775,0.0,448.566543614,448.566543614,100.052157659,86.8660013558,13.1861563035
 02/13  16:00:00,1265.27450307,26.5661081243,212.624821251,0.0,448.566543614,448.566543614,96.4112043597,81.0355849979,15.3756193617
 02/13  17:00:00,1326.09041758,26.5661081243,225.858963926,0.0,448.566543614,448.566543614,95.7777356172,78.1310706724,17.6466649448
 02/13  18:00:00,1215.58175136,26.5661081243,228.991409415,0.0,348.885089477,398.725816546,124.328294166,113.370495229,10.9577989371
 02/13  19:00:00,1068.0053039,26.5661081243,238.199118663,0.0,249.203635341,299.044362409,185.71157048,176.958046185,8.75352429492
 02/13  20:00:00,1054.29790995,26.5661081243,240.414738409,0.0,249.203635341,299.044362409,195.54687655,188.990973525,6.55590302545
 02/13  21:00:00,878.212618392,26.5661081243,213.816416083,0.0,149.522181205,249.203635341,251.773883126,243.034027877,8.73985524968
 02/13  22:00:00,848.107635981,26.5661081243,207.946371118,0.0,149.522181205,249.203635341,257.806939293,253.442322914,4.36461637841
 02/13  23:00:00,349.356810887,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898851124,0.0,2.1898851124
 02/13  24:00:00,299.992051726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971559342,0.0,2.18971559342
 02/14  01:00:00,287.7698533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986266974,0.0,2.18986266974
 02/14  02:00:00,287.769853325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969234125,0.0,2.18969234125
 02/14  03:00:00,287.769853226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984008397,0.0,2.18984008397
 02/14  04:00:00,287.769853316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966970275,0.0,2.18966970275
 02/14  05:00:00,299.992051027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981746334,0.0,2.18981746334
 02/14  06:00:00,349.358240974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451390683,0.0,4.36451390683
 02/14  07:00:00,799.009445729,26.5661081243,278.469064527,0.0,49.8407270682,199.362908273,450.882709632,448.691389994,2.19131963783
 02/14  08:00:00,713.871789214,26.5661081243,108.28408874,0.0,149.522181205,199.362908273,385.593121918,376.847000022,8.7461218957
 02/14  09:00:00,1193.01363593,26.5661081243,53.8191250308,0.0,448.566543614,448.566543614,222.292970802,206.904464342,15.3885064599
 02/14  10:00:00,1174.60518946,26.5661081243,71.209623863,0.0,448.566543614,448.566543614,179.570337621,164.164439349,15.4058982723
 02/14  11:00:00,1143.85120742,26.5661081243,89.7483724531,0.0,448.566543614,448.566543614,151.9412394,134.327597393,17.6136420071
 02/14  12:00:00,1146.22948907,26.5661081243,92.4086977442,0.0,448.566543614,448.566543614,133.583872865,113.709695776,19.8741770889
 02/14  13:00:00,1083.0618306,26.5661081243,78.8487040265,0.0,448.566543614,398.725816546,165.960436886,141.577196896,24.3832399901
 02/14  14:00:00,1126.5030517,26.5661081243,71.572044221,0.0,448.566543614,448.566543614,123.753184105,101.611143868,22.1420402366
 02/14  15:00:00,1143.38340548,26.5661081243,88.568376611,0.0,448.566543614,448.566543614,104.117689705,88.7335670349,15.38412267
 02/14  16:00:00,1166.91126524,26.5661081243,112.661969563,0.0,448.566543614,448.566543614,93.6944404457,80.5161692115,13.1782712342
 02/14  17:00:00,1236.95192039,26.5661081243,134.619370837,0.0,448.566543614,448.566543614,98.6089467741,80.9614527881,17.647493986
 02/14  18:00:00,1125.07417194,26.5661081243,136.283944691,0.0,348.885089477,398.725816546,135.829483821,122.68428225,13.1452015706
 02/14  19:00:00,965.030819454,26.5661081243,133.016223967,0.0,249.203635341,299.044362409,192.940501018,184.187547164,8.75295385383
 02/14  20:00:00,945.934271327,26.5661081243,129.533654621,0.0,249.203635341,299.044362409,204.654884846,198.100443479,6.55444136664
 02/14  21:00:00,793.940697309,26.5661081243,126.703072154,0.0,149.522181205,249.203635341,259.880090309,253.320402344,6.55968796481
 02/14  22:00:00,766.47268884,26.5661081243,123.256853449,0.0,149.522181205,249.203635341,272.860206174,268.495273998,4.36493217592
 02/14  23:00:00,349.35681016,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899678825,0.0,2.1899678825
 02/14  24:00:00,299.992050942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979751571,0.0,2.18979751571
 02/15  01:00:00,287.76985266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994333452,0.0,2.18994333452
 02/15  02:00:00,287.769852623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977209456,0.0,2.18977209456
 02/15  03:00:00,287.769852697,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899184784,0.0,2.1899184784
 02/15  04:00:00,287.769852723,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897471806,0.0,2.1897471806
 02/15  05:00:00,299.992050592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989358412,0.0,2.18989358412
 02/15  06:00:00,349.358239696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36480781135,0.0,4.36480781135
 02/15  07:00:00,789.030096301,26.5661081243,264.292078739,0.0,49.8407270682,199.362908273,445.727641612,443.536146014,2.19149559742
 02/15  08:00:00,737.20189992,26.5661081243,128.953132937,0.0,149.522181205,199.362908273,358.144573876,349.398045182,8.74652869385
 02/15  09:00:00,1240.76474577,26.5661081243,100.057189048,0.0,448.566543614,448.566543614,146.827927952,131.441605077,15.386322875
 02/15  10:00:00,1243.57944756,26.5661081243,138.70268163,0.0,448.566543614,448.566543614,85.3943519681,69.9872473224,15.4071046457
 02/15  11:00:00,1249.0112106,26.5661081243,191.788314156,0.0,448.566543614,448.566543614,61.8278131664,44.2148110711,17.6130020953
 02/15  12:00:00,1316.94372607,26.7783789501,256.914364723,0.0,448.566543614,448.566543614,54.3709368675,34.494166693,19.8767701745
 02/15  13:00:00,1274.77544885,27.2004408713,267.624355453,0.0,448.566543614,398.725816546,70.2383885785,45.8550424943,24.3833460842
 02/15  14:00:00,1328.87087952,28.4860560183,278.211656873,0.0,448.566543614,448.566543614,44.5578675391,22.4161451698,22.1417223693
 02/15  15:00:00,1334.37022338,28.8494777404,282.914100502,0.0,448.566543614,448.566543614,20.8630023236,5.48077035855,15.3822319651
 02/15  16:00:00,1338.46624674,28.5162583456,286.946294347,0.0,448.566543614,448.566543614,14.6590599888,1.47897084475,13.1800891441
 02/15  17:00:00,1384.90025431,27.9444539069,284.795035342,0.0,448.566543614,448.566543614,22.0037911875,2.15294586169,19.8508453258
 02/15  18:00:00,1263.94861971,26.6470445074,278.288561483,0.0,348.885089477,398.725816546,25.5490763025,14.5910309554,10.9580453471
 02/15  19:00:00,1093.13779893,26.5661081243,265.09576332,0.0,249.203635341,299.044362409,57.7420101442,48.9889636036,8.75304654059
 02/15  20:00:00,1007.70963093,26.5661081243,196.412885034,0.0,249.203635341,299.044362409,92.7472935888,86.192053518,6.55524007081
 02/15  21:00:00,783.524562552,26.5661081243,122.432072968,0.0,149.522181205,249.203635341,146.232461744,139.673000916,6.55946082806
 02/15  22:00:00,716.597161713,26.5661081243,80.4323046022,0.0,149.522181205,249.203635341,169.273976075,164.909498497,4.36447757715
 02/15  23:00:00,349.356809536,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991130655,0.0,2.18991130655
 02/15  24:00:00,299.992050442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973994277,0.0,2.18973994277
 02/16  01:00:00,287.769852062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988478751,0.0,2.18988478751
 02/16  02:00:00,287.769852131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971248482,0.0,2.18971248482
 02/16  03:00:00,287.769852154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985776369,0.0,2.18985776369
 02/16  04:00:00,287.769852281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968539541,0.0,2.18968539541
 02/16  05:00:00,299.992050094,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948897462,0.0,4.35948897462
 02/16  06:00:00,349.358238331,0.0,0.0,0.0,49.8407270682,199.362908273,2.19226268776,0.0,2.19226268776
 02/16  07:00:00,701.499007887,26.5661081243,197.095262627,0.0,49.8407270682,199.362908273,552.43443693,548.071412976,4.3630239541
 02/16  08:00:00,515.635940288,26.5661081243,0.0,0.0,149.522181205,199.362908273,1031.93634477,1025.37225309,6.56409168074
 02/16  09:00:00,1046.36145693,26.5661081243,0.0,0.0,448.566543614,448.566543614,452.737763204,437.351313968,15.386449236
 02/16  10:00:00,1168.68340828,26.5661081243,87.8460086311,0.0,448.566543614,448.566543614,104.870771266,87.2658545759,17.6049166897
 02/16  11:00:00,1147.56245557,26.601472968,100.305690832,0.0,448.566543614,448.566543614,61.1081909586,45.6984167591,15.4097741995
 02/16  12:00:00,1228.15911097,27.579085676,179.238715991,0.0,448.566543614,448.566543614,51.6859894474,31.8151423466,19.8708471008
 02/16  13:00:00,1239.20885419,28.5076588042,238.622574753,0.0,448.566543614,398.725816546,58.6682159631,34.2860785296,24.3821374335
 02/16  14:00:00,1305.91715263,29.6914977369,253.731838904,0.0,448.566543614,448.566543614,39.0511324294,16.9105235582,22.1406088712
 02/16  15:00:00,1320.05726145,29.959591826,267.03998178,0.0,448.566543614,448.566543614,18.3980717839,3.01657934727,15.3814924366
 02/16  16:00:00,1324.79073854,29.625145565,271.820042018,0.0,448.566543614,448.566543614,14.3516290016,1.17045797512,13.1811710265
 02/16  17:00:00,1373.00550143,28.7262390123,271.864964064,0.0,448.566543614,448.566543614,20.6351841902,0.785504963828,19.8496792264
 02/16  18:00:00,1256.78240705,27.1856694969,269.994932833,0.0,348.885089477,398.725816546,17.3589031834,6.40129286794,10.9576103154
 02/16  19:00:00,1091.86996343,26.5661081243,263.171972829,0.0,249.203635341,299.044362409,33.5823563385,24.8295321206,8.75282421789
 02/16  20:00:00,1030.86009104,26.5661081243,219.165289069,0.0,249.203635341,299.044362409,61.304405623,54.7486925745,6.55571304847
 02/16  21:00:00,790.250131304,26.5661081243,128.841305375,0.0,149.522181205,249.203635341,109.162218137,102.603311232,6.55890690505
 02/16  22:00:00,709.881692678,26.5661081243,73.9641460266,0.0,149.522181205,249.203635341,129.491829544,125.127044611,4.3647849324
 02/16  23:00:00,349.356808957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990658753,0.0,2.18990658753
 02/16  24:00:00,299.992049837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989197596,0.0,2.18989197596
 02/17  01:00:00,287.769851446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971811802,0.0,2.18971811802
 02/17  02:00:00,287.769851487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986207074,0.0,2.18986207074
 02/17  03:00:00,287.769851612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968861069,0.0,2.18968861069
 02/17  04:00:00,287.769851628,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949161531,0.0,4.35949161531
 02/17  05:00:00,299.992049416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980303838,0.0,2.18980303838
 02/17  06:00:00,349.358237194,0.0,0.0,0.0,49.8407270682,199.362908273,2.19240443658,0.0,2.19240443658
 02/17  07:00:00,702.891551289,26.7387771741,196.568545839,0.0,49.8407270682,199.362908273,409.323598386,404.960294826,4.36330355984
 02/17  08:00:00,515.325424097,26.5661081243,0.0,0.0,149.522181205,199.362908273,605.834589029,599.270107758,6.56448127092
 02/17  09:00:00,1159.08697896,26.5661081243,70.1700384553,0.0,448.566543614,448.566543614,169.326416882,153.939178172,15.3872387101
 02/17  10:00:00,1202.10604496,26.5661081243,105.95153488,0.0,448.566543614,448.566543614,67.8996439658,50.2939417374,17.6057022284
 02/17  11:00:00,1265.33083193,27.0721969465,216.445462473,0.0,448.566543614,448.566543614,43.6290643036,28.2186857592,15.4103785444
 02/17  12:00:00,1311.38013603,28.5788388331,260.32868272,0.0,448.566543614,448.566543614,39.5556959415,19.684229166,19.8714667755
 02/17  13:00:00,1276.0628325,29.6132410677,273.331113387,0.0,448.566543614,398.725816546,45.120207632,20.7375342342,24.3826733978
 02/17  14:00:00,1341.59165546,30.8974098528,287.14156646,0.0,448.566543614,448.566543614,29.0388392037,6.89790838541,22.1409308182
 02/17  15:00:00,1355.70142468,31.0797200833,300.618808369,0.0,448.566543614,448.566543614,16.3110302237,0.931294910509,15.3797353132
 02/17  16:00:00,1359.94023417,30.4639390031,305.271451622,0.0,448.566543614,448.566543614,13.4186427945,0.237298206259,13.1813445883
 02/17  17:00:00,1406.85771928,29.4742314341,304.105707972,0.0,448.566543614,448.566543614,19.9356363396,0.0858815109302,19.8497548287
 02/17  18:00:00,1289.72655163,27.6168340175,301.79096003,0.0,348.885089477,398.725816546,11.5859925251,0.628325655497,10.9576668696
 02/17  19:00:00,1110.03270837,26.5734885276,289.135547168,0.0,249.203635341,299.044362409,21.5588605995,12.8060044726,8.75285612694
 02/17  20:00:00,1087.85495122,26.5661081243,275.337543652,0.0,249.203635341,299.044362409,35.2498776157,28.6941431723,6.55573444341
 02/17  21:00:00,874.168915165,26.5661081243,211.927668434,0.0,149.522181205,249.203635341,82.0450320169,75.4861195592,6.55891245769
 02/17  22:00:00,756.043074444,26.5661081243,119.143088042,0.0,149.522181205,249.203635341,108.172268968,103.807475335,4.36479363336
 02/17  23:00:00,349.356808306,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991094781,0.0,2.18991094781
 02/17  24:00:00,299.99204919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989510233,0.0,2.18989510233
 02/18  01:00:00,237.929123676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972002233,0.0,2.18972002233
 02/18  02:00:00,237.929123724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986252571,0.0,2.18986252571
 02/18  03:00:00,237.929123844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968787122,0.0,2.18968787122
 02/18  04:00:00,237.929123862,0.0,0.0,0.0,24.9203635341,149.522181205,4.35948604046,0.0,4.35948604046
 02/18  05:00:00,250.15132165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979820638,0.0,2.18979820638
 02/18  06:00:00,274.597145475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239599514,0.0,2.19239599514
 02/18  07:00:00,729.031928868,26.7980316401,213.57590062,0.0,49.8407270682,199.362908273,304.26749141,299.904207578,4.36328383136
 02/18  08:00:00,589.54560835,26.5661081243,93.4036306049,0.0,49.8407270682,199.362908273,273.914154825,269.544513306,4.3696415192
 02/18  09:00:00,779.811201312,26.5661081243,57.1063700061,0.0,249.203635341,249.203635341,148.399894476,141.844457929,6.55543654633
 02/18  10:00:00,848.138070469,26.5661081243,150.40691627,0.0,249.203635341,249.203635341,98.8873851547,90.134654155,8.75273099966
 02/18  11:00:00,900.537904752,26.6432623632,250.530760699,0.0,249.203635341,249.203635341,73.3784329369,64.6328322878,8.74560064913
 02/18  12:00:00,950.578445628,27.781605306,298.505514161,0.0,249.203635341,249.203635341,54.0809777312,45.322301274,8.75867645715
 02/18  13:00:00,1022.35868264,28.3226934786,367.228704133,0.0,249.203635341,249.203635341,42.6681548508,33.9189503521,8.74920449869
 02/18  14:00:00,1061.75090829,28.175174335,399.44437735,0.0,249.203635341,249.203635341,30.1102997096,21.3643000927,8.74599961694
 02/18  15:00:00,813.613335185,27.7985200566,404.97487112,0.0,74.7610906023,174.442544739,34.3641378932,27.8104242465,6.55371364667
 02/18  16:00:00,815.822759858,26.961735892,409.122491907,0.0,74.7610906023,174.442544739,31.0624021654,24.5127196711,6.54968249435
 02/18  17:00:00,866.754092476,26.6062079629,411.758931976,0.0,74.7610906023,174.442544739,34.7458061181,30.3718770609,4.37392905718
 02/18  18:00:00,820.80273403,26.5661081243,404.292385056,0.0,24.9203635341,149.522181205,69.3147979418,64.9516790814,4.36311886041
 02/18  19:00:00,330.842522808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149884902,0.0,2.19149884902
 02/18  20:00:00,323.485460976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286882574,0.0,4.36286882574
 02/18  21:00:00,323.485460475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137196714,0.0,2.19137196714
 02/18  22:00:00,299.042017825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36597084334,0.0,4.36597084334
 02/18  23:00:00,274.595717115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965898925,0.0,2.18965898925
 02/18  24:00:00,250.151321478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980146183,0.0,2.18980146183
 02/19  01:00:00,237.928646902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902654805,0.0,2.18902654805
 02/19  02:00:00,237.928647019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909009188,0.0,2.18909009188
 02/19  03:00:00,237.928647022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889362476,0.0,2.18889362476
 02/19  04:00:00,237.928646999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895728912,0.0,2.18895728912
 02/19  05:00:00,250.150844775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902079128,0.0,2.18902079128
 02/19  06:00:00,274.596668326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164920044,0.0,2.19164920044
 02/19  07:00:00,323.48403161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885896361,0.0,2.18885896361
 02/19  08:00:00,305.210093899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905320953,0.0,2.18905320953
 02/19  09:00:00,296.666427251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898671871,0.0,2.18898671871
 02/19  10:00:00,259.999833784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904941324,0.0,2.18904941324
 02/19  11:00:00,211.111042554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885271238,0.0,2.18885271238
 02/19  12:00:00,297.150560781,3.52426694034,67.3730375198,0.0,24.9203635341,149.522181205,2.19045134135,0.0,2.19045134135
 02/19  13:00:00,660.834091528,17.4716161541,344.494047869,0.0,24.9203635341,149.522181205,2.19078316164,0.0,2.19078316164
 02/19  14:00:00,618.852065582,16.7505206924,308.597999539,0.0,24.9203635341,149.522181205,4.36669909225,0.0,4.36669909225
 02/19  15:00:00,691.24599046,19.0654442753,371.901629918,0.0,24.9203635341,149.522181205,2.1907664196,0.0,2.1907664196
 02/19  16:00:00,453.987695057,9.39804517425,193.080901454,0.0,24.9203635341,149.522181205,2.18903964316,0.0,2.18903964316
 02/19  17:00:00,259.999833845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856879321,0.0,2.18856879321
 02/19  18:00:00,296.666427241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890559872,0.0,2.18890559872
 02/19  19:00:00,330.841093893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896907075,0.0,2.18896907075
 02/19  20:00:00,323.484031603,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890324262,0.0,2.1890324262
