Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  21:00:00,323.484031575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909567338,0.0,2.18909567338
 02/19  22:00:00,299.04106381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146298051,0.0,2.19146298051
 02/19  23:00:00,274.595240373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893372057,0.0,2.18893372057
 02/19  24:00:00,250.150844785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899712668,0.0,2.18899712668
 02/20  01:00:00,237.928646353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905855556,0.0,2.18905855556
 02/20  02:00:00,237.9286463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886078364,0.0,2.18886078364
 02/20  03:00:00,237.928646144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892302487,0.0,2.18892302487
 02/20  04:00:00,237.928646114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  05:00:00,250.150843965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898509163,0.0,2.18898509163
 02/20  06:00:00,274.596667871,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267951397,0.0,4.36267951397
 02/20  07:00:00,323.484030897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888048395,0.0,2.18888048395
 02/20  08:00:00,305.210093032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894251739,0.0,2.18894251739
 02/20  09:00:00,296.666426331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  10:00:00,259.999832964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900442337,0.0,2.18900442337
 02/20  11:00:00,211.111041903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890662136,0.0,2.1890662136
 02/20  12:00:00,211.111994005,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069701467,0.0,2.19069701467
 02/20  13:00:00,211.111993994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36133162118,0.0,4.36133162118
 02/20  14:00:00,211.113421361,0.0,0.0,0.0,24.9203635341,149.522181205,4.3662188778,0.0,4.3662188778
 02/20  15:00:00,211.11199384,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907336434,0.0,2.1907336434
 02/20  16:00:00,211.111041986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904288226,0.0,2.18904288226
 02/20  17:00:00,259.999833155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884486019,0.0,2.18884486019
 02/20  18:00:00,296.666426384,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889069269,0.0,2.1889069269
 02/20  19:00:00,330.84109302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  20:00:00,323.4840308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896886972,0.0,2.18896886972
 02/20  21:00:00,323.484030923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903069946,0.0,2.18903069946
 02/20  22:00:00,299.041063494,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310866151,0.0,4.36310866151
 02/20  23:00:00,274.595239628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892568597,0.0,2.18892568597
 02/20  24:00:00,250.150843976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/21  01:00:00,287.769848574,0.0,0.0,0.0,24.9203635341,199.362908273,4.35950874158,0.0,4.35950874158
 02/21  02:00:00,287.769848559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980274765,0.0,2.18980274765
 02/21  03:00:00,287.769848589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994008655,0.0,2.18994008655
 02/21  04:00:00,287.769848428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976139113,0.0,2.18976139113
 02/21  05:00:00,299.992046239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989876729,0.0,2.18989876729
 02/21  06:00:00,349.358232598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231567859,0.0,2.19231567859
 02/21  07:00:00,984.288069652,29.4032559447,456.746799004,0.0,49.8407270682,199.362908273,20.5138094255,16.1505813368,4.36322808868
 02/21  08:00:00,1075.16218723,26.5661081243,470.206064163,0.0,149.522181205,199.362908273,34.6807390226,25.9351097832,8.74562923941
 02/21  09:00:00,1627.53669162,26.5661081243,482.585414763,0.0,448.566543614,448.566543614,14.7959920255,1.60417357185,13.1918184536
 02/21  10:00:00,1589.96419233,26.8673378545,480.51212788,0.0,448.566543614,448.566543614,17.8228813564,0.219953497507,17.6029278589
 02/21  11:00:00,1532.21384213,27.6187292126,470.898888507,0.0,448.566543614,448.566543614,15.4094099571,0.0,15.4094099571
 02/21  12:00:00,1526.75526208,28.340159294,464.715070367,0.0,448.566543614,448.566543614,19.8721851629,0.0,19.8721851629
 02/21  13:00:00,1479.08667611,26.8393055968,468.383306232,0.0,448.566543614,398.725816546,24.3824635386,0.0,24.3824635386
 02/21  14:00:00,1521.89383754,30.1306983015,458.059775198,0.0,448.566543614,448.566543614,22.1393847872,0.0,22.1393847872
 02/21  15:00:00,1514.41759827,32.8490477943,447.874703574,0.0,448.566543614,448.566543614,15.3792206084,0.0,15.3792206084
 02/21  16:00:00,1508.74368619,32.9851554497,442.065161046,0.0,448.566543614,448.566543614,13.1806561937,0.0,13.1806561937
 02/21  17:00:00,1559.11720065,32.6914002891,443.838401437,0.0,448.566543614,448.566543614,19.8481915456,0.0,19.8481915456
 02/21  18:00:00,1458.33816103,28.8587081118,459.756209127,0.0,348.885089477,398.725816546,10.9567298505,0.0,10.9567298505
 02/21  19:00:00,1303.38988042,26.5948344681,472.262420698,0.0,249.203635341,299.044362409,8.75265930534,0.0,8.75265930534
 02/21  20:00:00,1300.36394884,26.5661081243,476.62513285,0.0,249.203635341,299.044362409,6.5551200257,0.0,6.5551200257
 02/21  21:00:00,1154.59100205,26.5661081243,480.372445948,0.0,149.522181205,249.203635341,7.72478185195,1.16554562716,6.55923622479
 02/21  22:00:00,1134.06074048,26.5661081243,484.286692363,0.0,149.522181205,249.203635341,10.5428521936,6.1784876701,4.36436452351
 02/21  23:00:00,349.356805186,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985463263,0.0,2.18985463263
 02/21  24:00:00,299.992046152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967579303,0.0,2.18967579303
 02/22  01:00:00,287.769847432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981108781,0.0,2.18981108781
 02/22  02:00:00,287.769847569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994665744,0.0,2.18994665744
 02/22  03:00:00,287.769847512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976650398,0.0,2.18976650398
 02/22  04:00:00,287.769847622,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899020821,0.0,2.1899020821
 02/22  05:00:00,299.992045461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972184207,0.0,2.18972184207
 02/22  06:00:00,349.358231157,0.0,0.0,0.0,49.8407270682,199.362908273,4.36454856236,0.0,4.36454856236
 02/22  07:00:00,1004.81655528,29.8098392651,476.87530854,0.0,49.8407270682,199.362908273,12.6258869247,8.26295351497,4.36293340973
 02/22  08:00:00,1093.32489191,26.5661081243,487.4777425,0.0,149.522181205,199.362908273,22.1537824831,15.5892760197,6.56450646342
 02/22  09:00:00,1598.76414365,26.8861220907,454.793057092,0.0,448.566543614,448.566543614,15.5934797313,0.208086815006,15.3853929163
 02/22  10:00:00,1514.8075995,28.0426993121,406.549759174,0.0,448.566543614,448.566543614,15.405546187,0.0,15.405546187
 02/22  11:00:00,1441.22526778,29.0116122821,381.250112293,0.0,448.566543614,448.566543614,17.6093725703,0.0,17.6093725703
 02/22  12:00:00,1424.02450396,29.5947714984,364.018871386,0.0,448.566543614,448.566543614,19.8731495711,0.0,19.8731495711
 02/22  13:00:00,1367.09816863,28.6107121848,358.565424604,0.0,448.566543614,398.725816546,24.3798781029,0.0,24.3798781029
 02/22  14:00:00,1431.3651366,34.5894203347,367.84590571,0.0,448.566543614,448.566543614,22.140992495,0.0,22.140992495
 02/22  15:00:00,1441.76067877,36.0241339844,376.738080492,0.0,448.566543614,448.566543614,13.1864343368,0.0,13.1864343368
 02/22  16:00:00,1439.26500458,35.6001212712,375.05169262,0.0,448.566543614,448.566543614,15.3714400778,0.0,15.3714400778
 02/22  17:00:00,1483.52550812,34.3011693433,371.189820626,0.0,448.566543614,448.566543614,17.6449745309,0.0,17.6449745309
 02/22  18:00:00,1348.43239229,30.0857704733,352.223497588,0.0,348.885089477,398.725816546,10.9568901864,0.0,10.9568901864
 02/22  19:00:00,1156.18616577,26.5800093679,326.277841011,0.0,249.203635341,299.044362409,9.01024957491,0.256928124881,8.75332145003
 02/22  20:00:00,1137.80467007,26.5661081243,314.06079121,0.0,249.203635341,299.044362409,12.6590847045,6.10383485436,6.55524985011
 02/22  21:00:00,973.054361563,26.5661081243,298.817077738,0.0,149.522181205,249.203635341,32.5045198651,23.7657539443,8.73876592076
 02/22  22:00:00,899.980948656,26.5661081243,259.283189104,0.0,149.522181205,249.203635341,44.671510182,42.4792978314,2.1922123506
 02/22  23:00:00,349.356804773,0.0,0.0,0.0,49.8407270682,199.362908273,4.35958376077,0.0,4.35958376077
 02/22  24:00:00,299.992045525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977360808,0.0,2.18977360808
 02/23  01:00:00,287.769846778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990590505,0.0,2.18990590505
 02/23  02:00:00,287.769846663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972416975,0.0,2.18972416975
 02/23  03:00:00,287.769846627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985795509,0.0,2.18985795509
 02/23  04:00:00,287.769846627,0.0,0.0,0.0,24.9203635341,199.362908273,2.189676117,0.0,2.189676117
 02/23  05:00:00,299.992044358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980994957,0.0,2.18980994957
 02/23  06:00:00,349.358230046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36427274488,0.0,4.36427274488
 02/23  07:00:00,768.001935865,29.4445766048,248.641689097,0.0,49.8407270682,199.362908273,200.913503079,198.72213009,2.19137298968
 02/23  08:00:00,696.2271348,26.5661081243,103.306815893,0.0,149.522181205,199.362908273,201.485788516,192.740542617,8.74524589825
 02/23  09:00:00,1190.30296735,26.5661081243,57.3681504172,0.0,448.566543614,448.566543614,63.7245109673,48.336741797,15.3877691702
 02/23  10:00:00,1212.80348769,26.9362145361,115.275574098,0.0,448.566543614,448.566543614,60.2047723997,44.8014979561,15.4032744436
 02/23  11:00:00,1235.25410327,27.5342354239,185.633507504,0.0,448.566543614,448.566543614,43.5617674247,28.152015234,15.4097521906
 02/23  12:00:00,1271.93794488,27.9974492267,221.647363604,0.0,448.566543614,448.566543614,35.8266198608,15.9541970205,19.8724228403
 02/23  13:00:00,1250.18339777,26.5661081243,250.737843907,0.0,448.566543614,398.725816546,43.1611583356,18.7802552692,24.3809030665
 02/23  14:00:00,1321.2271114,28.6175389825,269.53391727,0.0,448.566543614,448.566543614,25.8520623083,3.71582937783,22.1362329305
 02/23  15:00:00,1328.37082849,28.9407624276,276.121188614,0.0,448.566543614,448.566543614,18.5137204234,3.13492561026,15.3787948131
 02/23  16:00:00,1334.50689098,29.140551514,281.965670724,0.0,448.566543614,448.566543614,16.1048468013,2.92470506801,13.1801417333
 02/23  17:00:00,1386.64047766,29.2868610058,285.159715944,0.0,448.566543614,448.566543614,23.0667046025,3.21739802738,19.8493065751
 02/23  18:00:00,1264.43771509,27.0649065242,278.31995825,0.0,348.885089477,398.725816546,31.4077275098,20.451642538,10.9560849718
 02/23  19:00:00,1091.44051173,26.5661081243,271.265560805,0.0,249.203635341,299.044362409,63.5154900686,54.7621473545,8.75334271409
 02/23  20:00:00,1063.03865764,26.5661081243,250.559553603,0.0,249.203635341,299.044362409,73.0080447332,66.4533427357,6.55470199748
 02/23  21:00:00,885.55681381,26.5661081243,222.872796303,0.0,149.522181205,249.203635341,99.8466498605,93.2879493527,6.55870050783
 02/23  22:00:00,849.414075092,26.5661081243,211.431258023,0.0,149.522181205,249.203635341,113.165831229,108.801270952,4.36456027637
 02/23  23:00:00,349.356803359,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971017582,0.0,2.18971017582
 02/23  24:00:00,299.992044272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984382758,0.0,2.18984382758
 02/24  01:00:00,287.769845565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965945429,0.0,2.18965945429
 02/24  02:00:00,287.76984553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979144912,0.0,2.18979144912
 02/24  03:00:00,287.769845653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992308449,0.0,2.18992308449
 02/24  04:00:00,287.769845616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973964132,0.0,2.18973964132
 02/24  05:00:00,299.992043502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987131915,0.0,2.18987131915
 02/24  06:00:00,349.358228331,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467838449,0.0,4.36467838449
 02/24  07:00:00,787.559617695,28.4929055304,269.522897626,0.0,49.8407270682,199.362908273,200.971283001,198.77965362,2.19162938138
 02/24  08:00:00,833.856478175,26.5661081243,239.905555811,0.0,149.522181205,199.362908273,202.848856424,194.103142581,8.74571384262
 02/24  09:00:00,1342.12735055,26.5661081243,208.3931291,0.0,448.566543614,448.566543614,83.3688991605,67.9834180421,15.3854811183
 02/24  10:00:00,1327.15202974,26.5661081243,229.595208419,0.0,448.566543614,448.566543614,64.2084828934,48.80517927,15.4033036234
 02/24  11:00:00,1304.77960044,26.5661081243,255.891044744,0.0,448.566543614,448.566543614,53.4530747984,35.8419323516,17.6111424467
 02/24  12:00:00,1318.08512992,26.6548510158,268.878663877,0.0,448.566543614,448.566543614,45.4430677228,25.5735438193,19.8695239035
 02/24  13:00:00,1271.65635264,26.5661081243,272.28676977,0.0,448.566543614,398.725816546,55.6592328879,33.4948233752,22.1644095126
 02/24  14:00:00,1322.18352592,27.096166048,272.574004193,0.0,448.566543614,448.566543614,41.8405496511,17.4902312501,24.3503184011
 02/24  15:00:00,1322.07017107,27.5514634349,271.969442347,0.0,448.566543614,448.566543614,28.6194600977,15.4359942109,13.1834658867
 02/24  16:00:00,1324.18486943,27.8353468183,273.612277461,0.0,448.566543614,448.566543614,29.057993492,13.6823213108,15.3756721811
 02/24  17:00:00,1375.08039822,28.0740122031,275.372095505,0.0,448.566543614,448.566543614,35.295874715,17.6529247538,17.6429499612
 02/24  18:00:00,1259.79111779,26.5661081243,274.438158794,0.0,348.885089477,398.725816546,49.9139904941,38.9583586767,10.9556318175
 02/24  19:00:00,1097.16460224,26.5661081243,277.059026607,0.0,249.203635341,299.044362409,76.8417923217,68.0888709479,8.75292137379
 02/24  20:00:00,1088.61961359,26.5661081243,276.212513251,0.0,249.203635341,299.044362409,83.7066724012,77.1531037223,6.55356867892
 02/24  21:00:00,922.893697932,26.5661081243,260.264469274,0.0,149.522181205,249.203635341,116.046564332,109.487286439,6.55927789236
 02/24  22:00:00,858.320670326,26.5661081243,220.643151777,0.0,149.522181205,249.203635341,139.964012444,135.599420888,4.36459155633
 02/24  23:00:00,349.356802599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989486726,0.0,2.18989486726
 02/24  24:00:00,299.992043457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971045274,0.0,2.18971045274
 02/25  01:00:00,237.929117601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983986933,0.0,2.18983986933
 02/25  02:00:00,237.929117701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965473647,0.0,2.18965473647
 02/25  03:00:00,237.929117705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978460859,0.0,2.18978460859
 02/25  04:00:00,237.929117692,0.0,0.0,0.0,24.9203635341,149.522181205,4.35964307241,0.0,4.35964307241
 02/25  05:00:00,250.151315483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985852227,0.0,2.18985852227
 02/25  06:00:00,274.597135686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242488307,0.0,2.19242488307
 02/25  07:00:00,793.819865833,27.144959772,276.746214151,0.0,49.8407270682,199.362908273,322.31325758,317.950025589,4.36323199093
 02/25  08:00:00,690.203466664,26.5661081243,189.983295515,0.0,49.8407270682,199.362908273,303.937964273,299.568388141,4.36957613169
 02/25  09:00:00,851.936724893,26.5661081243,105.841996132,0.0,249.203635341,249.203635341,236.809624363,230.254464758,6.55515960558
 02/25  10:00:00,812.055872669,26.5661081243,103.477664016,0.0,249.203635341,249.203635341,217.614980474,208.862945221,8.75203525205
 02/25  11:00:00,760.783838065,26.5661081243,101.604120264,0.0,249.203635341,249.203635341,204.522741031,195.777986038,8.7447549932
 02/25  12:00:00,775.237811284,26.5661081243,116.454630185,0.0,249.203635341,249.203635341,184.158151712,175.399218718,8.75893299427
 02/25  13:00:00,809.076684449,26.5661081243,150.479206244,0.0,249.203635341,249.203635341,166.720364617,157.971658704,8.74870591292
 02/25  14:00:00,829.942470974,26.5661081243,171.794064111,0.0,249.203635341,249.203635341,156.572240484,147.826614889,8.74562559447
 02/25  15:00:00,579.578714588,26.5661081243,171.609514438,0.0,74.7610906023,174.442544739,218.803341893,212.248590779,6.55475111378
 02/25  16:00:00,576.16535597,26.5661081243,168.458970988,0.0,74.7610906023,174.442544739,240.643023077,236.2704909,4.37253217741
 02/25  17:00:00,640.522924921,26.5661081243,183.443681392,0.0,74.7610906023,174.442544739,259.361003327,252.808796506,6.55220682087
 02/25  18:00:00,602.685078711,26.5661081243,183.048048588,0.0,24.9203635341,149.522181205,304.207599119,299.844494854,4.36310426448
 02/25  19:00:00,330.84251411,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147156173,0.0,2.19147156173
 02/25  20:00:00,323.485452447,0.0,0.0,0.0,24.9203635341,149.522181205,4.36278236361,0.0,4.36278236361
 02/25  21:00:00,323.48545214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131089854,0.0,2.19131089854
 02/25  22:00:00,299.042006837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601223886,0.0,4.36601223886
 02/25  23:00:00,274.595710908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977680479,0.0,2.18977680479
 02/25  24:00:00,250.151315374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990620565,0.0,2.18990620565
 02/26  01:00:00,237.928641827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901233855,0.0,2.18901233855
 02/26  02:00:00,237.928641842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906349239,0.0,2.18906349239
 02/26  03:00:00,237.928641741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885640901,0.0,2.18885640901
 02/26  04:00:00,237.928641591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890766433,0.0,2.18890766433
 02/26  05:00:00,250.150839354,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  06:00:00,274.596659528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36297638272,0.0,4.36297638272
 02/26  07:00:00,323.484026368,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890287123,0.0,2.1890287123
 02/26  08:00:00,305.210088606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882136752,0.0,2.18882136752
 02/26  09:00:00,296.666421768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887250575,0.0,2.18887250575
 02/26  10:00:00,259.999828341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,211.111037213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892353888,0.0,2.18892353888
 02/26  12:00:00,211.111987245,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609319782,0.0,4.3609319782
 02/26  13:00:00,211.111986945,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060407997,0.0,2.19060407997
 02/26  14:00:00,211.113411239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36629504539,0.0,4.36629504539
 02/26  15:00:00,211.111986989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077103016,0.0,2.19077103016
 02/26  16:00:00,211.111037455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882294589,0.0,2.18882294589
 02/26  17:00:00,259.999828549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887403995,0.0,2.18887403995
 02/26  18:00:00,296.666421821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892503978,0.0,2.18892503978
 02/26  19:00:00,330.841088435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  20:00:00,323.484026217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897594226,0.0,2.18897594226
 02/26  21:00:00,323.484026363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902677477,0.0,2.18902677477
 02/26  22:00:00,299.04105552,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303277523,0.0,4.36303277523
 02/26  23:00:00,274.595235058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888972317,0.0,2.18888972317
 02/26  24:00:00,250.150839406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.769842606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979029393,0.0,2.18979029393
 02/27  02:00:00,287.769842588,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964214804,0.0,4.35964214804
 02/27  03:00:00,287.769842572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985186113,0.0,2.18985186113
 02/27  04:00:00,287.769842532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966292682,0.0,2.18966292682
 02/27  05:00:00,299.992040247,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897881873,0.0,2.1897881873
 02/27  06:00:00,349.358222905,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217545424,0.0,2.19217545424
 02/27  07:00:00,829.716473559,26.5661081243,309.979356964,0.0,49.8407270682,199.362908273,296.492237608,292.12922949,4.36300811816
 02/27  08:00:00,969.013539454,26.5661081243,371.820273468,0.0,149.522181205,199.362908273,251.110425248,242.364739038,8.74568621084
 02/27  09:00:00,1556.61773983,26.5661081243,416.923471448,0.0,448.566543614,448.566543614,83.2481601228,70.0589625348,13.1891975879
 02/27  10:00:00,1574.20365675,26.5661081243,467.305848468,0.0,448.566543614,448.566543614,42.2115440735,24.6106747345,17.600869339
 02/27  11:00:00,1541.03393347,26.5661081243,481.038968998,0.0,448.566543614,448.566543614,23.9921047526,8.58394254633,15.4081622063
 02/27  12:00:00,1530.04090115,27.1260392406,469.212711295,0.0,448.566543614,448.566543614,22.7676492496,2.89583955871,19.8718096909
 02/27  13:00:00,1476.88322471,26.9359166005,466.081422541,0.0,448.566543614,398.725816546,26.8957512907,2.52098887179,24.3747624189
 02/27  14:00:00,1529.2727928,27.1292777846,468.439544814,0.0,448.566543614,448.566543614,23.0320029431,0.893619210355,22.1383837327
 02/27  15:00:00,1526.07487253,27.3620210637,465.019022925,0.0,448.566543614,448.566543614,13.2135710214,0.0285931108734,13.1849779105
 02/27  16:00:00,1521.47200296,27.487445899,460.29122148,0.0,448.566543614,448.566543614,15.3712745331,0.0,15.3712745331
 02/27  17:00:00,1571.7930601,27.4250338279,461.780685203,0.0,448.566543614,448.566543614,17.6413635901,0.0,17.6413635901
 02/27  18:00:00,1463.79211524,26.8802245734,467.188675689,0.0,348.885089477,398.725816546,10.9563087797,0.0,10.9563087797
 02/27  19:00:00,1303.64477517,26.5661081243,472.545845088,0.0,249.203635341,299.044362409,9.04753305128,0.295975812148,8.75155723913
 02/27  20:00:00,1301.54802648,26.5661081243,477.807505875,0.0,249.203635341,299.044362409,8.85037498898,2.2964626433,6.55391234568
 02/27  21:00:00,1156.68546437,26.5661081243,482.525638468,0.0,149.522181205,249.203635341,29.7606015625,21.0217996934,8.73880186909
 02/27  22:00:00,1136.56389079,26.5661081243,487.579052654,0.0,149.522181205,249.203635341,37.3858544398,35.1936244825,2.1922299573
 02/27  23:00:00,349.356799446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983056587,0.0,2.18983056587
 02/27  24:00:00,299.992040297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979763825,0.0,2.18979763825
 02/28  01:00:00,287.769841463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958583915,0.0,2.18958583915
 02/28  02:00:00,287.769841419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972959771,0.0,2.18972959771
 02/28  03:00:00,287.769841431,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951406628,0.0,4.35951406628
 02/28  04:00:00,287.769841415,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897845214,0.0,2.1897845214
 02/28  05:00:00,299.992039265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990714033,0.0,2.18990714033
 02/28  06:00:00,349.358221045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245673509,0.0,2.19245673509
 02/28  07:00:00,1011.9451111,27.6150038126,486.1766954,0.0,49.8407270682,199.362908273,42.9022077061,38.5394363813,4.36277132476
 02/28  08:00:00,1087.41425052,26.5661081243,490.224985995,0.0,149.522181205,199.362908273,52.4316542166,45.8676025546,6.56405166207
 02/28  09:00:00,1623.20100709,26.5661081243,477.583231766,0.0,448.566543614,448.566543614,17.0615264952,1.67830172945,15.3832247658
 02/28  10:00:00,1576.18134746,26.5661081243,467.030599123,0.0,448.566543614,448.566543614,15.6036524824,0.200751554292,15.4029009281
 02/28  11:00:00,1523.65047397,26.5661081243,463.388194014,0.0,448.566543614,448.566543614,17.6079976262,0.0,17.6079976262
 02/28  12:00:00,1520.04814304,26.612195587,459.735982941,0.0,448.566543614,448.566543614,19.8700729693,0.0,19.8700729693
 02/28  13:00:00,1467.63339903,26.6347882385,457.134626504,0.0,448.566543614,398.725816546,23.9706753285,0.0,23.9706753285
 02/28  14:00:00,1515.18703999,27.8012325208,453.6825237,0.0,448.566543614,448.566543614,22.537382074,0.0,22.537382074
 02/28  15:00:00,1508.46437038,30.6424234173,444.128149874,0.0,448.566543614,448.566543614,13.1825737872,0.0,13.1825737872
 02/28  16:00:00,1507.53803908,31.2630105546,442.581696347,0.0,448.566543614,448.566543614,15.3761486534,0.0,15.3761486534
 02/28  17:00:00,1558.82155604,30.7728392432,445.461385474,0.0,448.566543614,448.566543614,17.6413867337,0.0,17.6413867337
 02/28  18:00:00,1453.97142742,27.3711939807,456.877027393,0.0,348.885089477,398.725816546,10.9556062741,0.0,10.9556062741
 02/28  19:00:00,1297.81234581,26.5765585864,466.703192601,0.0,249.203635341,299.044362409,8.75223808594,0.0,8.75223808594
 02/28  20:00:00,1298.57636939,26.5661081243,474.837573746,0.0,249.203635341,299.044362409,6.55523135533,0.0,6.55523135533
 02/28  21:00:00,1151.53210575,26.5661081243,477.313669366,0.0,149.522181205,249.203635341,7.72741586092,1.16923678743,6.55817907349
 02/28  22:00:00,1135.22920088,26.5661081243,485.528491509,0.0,149.522181205,249.203635341,14.7355491121,10.3711663466,4.36438276541
 02/28  23:00:00,349.356798086,0.0,0.0,0.0,49.8407270682,199.362908273,2.189862957,0.0,2.189862957
 02/28  24:00:00,299.992038995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967196191,0.0,2.18967196191
 03/01  01:00:00,287.769839991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979174117,0.0,2.18979174117
 03/01  02:00:00,287.769840124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940470662,0.0,2.18940470662
 03/01  03:00:00,287.769840063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971952111,0.0,2.18971952111
 03/01  04:00:00,287.769840143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983987574,0.0,2.18983987574
 03/01  05:00:00,299.992038014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964693127,0.0,2.18964693127
 03/01  06:00:00,349.358219421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430934402,0.0,4.36430934402
 03/01  07:00:00,861.202493354,28.5248750267,337.979315951,0.0,49.8407270682,199.362908273,172.504191387,168.141540984,4.362650403
 03/01  08:00:00,689.454869484,26.5661081243,99.2867899393,0.0,149.522181205,199.362908273,184.690773791,178.127087096,6.56368669512
 03/01  09:00:00,1220.38312142,26.5661081243,80.2092794817,0.0,448.566543614,448.566543614,44.7653762314,29.3810966603,15.3842795711
 03/01  10:00:00,1256.4080365,26.5661081243,158.667129249,0.0,448.566543614,448.566543614,31.8255909707,16.4243645087,15.401226462
 03/01  11:00:00,1283.53006964,27.4315081446,233.29727481,0.0,448.566543614,448.566543614,26.2559369189,8.64795317147,17.6079837474
 03/01  12:00:00,1306.30185226,29.4337026726,253.620920504,0.0,448.566543614,448.566543614,20.7707381351,3.11048395529,17.6602541798
 03/01  13:00:00,1263.29503623,29.0539030295,260.586394867,0.0,448.566543614,398.725816546,29.7393909814,5.36224560652,24.3771453748
 03/01  14:00:00,1316.04954859,31.8274658985,260.581478471,0.0,448.566543614,448.566543614,23.0542556441,0.920744793279,22.1335108508
 03/01  15:00:00,1310.51375566,32.297961964,254.458854822,0.0,448.566543614,448.566543614,15.3770447021,0.0,15.3770447021
 03/01  16:00:00,1306.14348109,32.2949032108,249.988579726,0.0,448.566543614,448.566543614,13.1781005978,0.0,13.1781005978
 03/01  17:00:00,1349.27598354,31.7868965375,244.783450731,0.0,448.566543614,448.566543614,19.8446666199,0.0,19.8446666199
 03/01  18:00:00,1225.19938119,27.9468853074,237.681600988,0.0,348.885089477,398.725816546,11.0479968466,0.092836948348,10.9551598983
 03/01  19:00:00,1043.43759253,26.5661081243,223.157422071,0.0,249.203635341,299.044362409,20.0356641558,11.2837618835,8.75190227233
 03/01  20:00:00,976.360946412,26.5661081243,164.200488708,0.0,249.203635341,299.044362409,36.1839090811,29.6307640721,6.55314500902
 03/01  21:00:00,779.926744465,26.5661081243,121.937267938,0.0,149.522181205,249.203635341,80.2739490448,73.7149030268,6.55904601804
 03/01  22:00:00,718.50761528,26.5661081243,95.8255683635,0.0,149.522181205,249.203635341,109.920345149,105.555906522,4.36443862681
 03/01  23:00:00,349.356797244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979699752,0.0,2.18979699752
 03/01  24:00:00,299.99203815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960393855,0.0,2.18960393855
 03/02  01:00:00,287.769838913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972057859,0.0,2.18972057859
 03/02  02:00:00,287.769838908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983849767,0.0,2.18983849767
 03/02  03:00:00,287.769838885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964351659,0.0,2.18964351659
 03/02  04:00:00,287.769838816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976148315,0.0,2.18976148315
 03/02  05:00:00,299.992036688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987915638,0.0,2.18987915638
 03/02  06:00:00,349.358217607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36432171531,0.0,4.36432171531
 03/02  07:00:00,697.739337152,28.0071855663,199.571976863,0.0,49.8407270682,199.362908273,466.81205487,464.620673394,2.19138147651
 03/02  08:00:00,498.603482022,26.5661081243,0.0,0.0,149.522181205,199.362908273,1087.51841262,1078.77367084,8.74474178602
 03/02  09:00:00,1092.23738832,26.5661081243,33.3316028987,0.0,448.566543614,448.566543614,302.939977389,289.750061287,13.1899161019
 03/02  10:00:00,1135.96079864,26.5661081243,63.9420249553,0.0,448.566543614,448.566543614,80.0446934801,62.4446534985,17.6000399816
 03/02  11:00:00,1118.17574324,26.5769450685,87.8770152834,0.0,448.566543614,448.566543614,46.064721139,30.6570621032,15.4076590358
 03/02  12:00:00,1185.79162666,27.4975878,140.11184287,0.0,448.566543614,448.566543614,43.6009459696,23.7358743524,19.8650716172
 03/02  13:00:00,1196.72749776,28.1687023373,196.2558891,0.0,448.566543614,398.725816546,49.3185661984,24.9450428337,24.3735233647
 03/02  14:00:00,1275.31521279,29.8867647256,222.877394207,0.0,448.566543614,448.566543614,32.9652555361,10.8290506399,22.1362048961
 03/02  15:00:00,1283.28429681,30.6140606338,229.696115028,0.0,448.566543614,448.566543614,15.9951068633,2.81115862363,13.1839482397
 03/02  16:00:00,1290.44920884,30.5727783546,236.512048084,0.0,448.566543614,448.566543614,16.4975760988,1.12587046362,15.3717056352
 03/02  17:00:00,1344.57984609,30.1683932497,242.054488853,0.0,448.566543614,448.566543614,18.4821592385,0.840805892205,17.6413533463
 03/02  18:00:00,1228.6924135,27.0179792534,242.258654385,0.0,348.885089477,398.725816546,14.5377788297,3.58297603734,10.9548027923
 03/02  19:00:00,1035.50215239,26.5661081243,224.05626273,0.0,249.203635341,299.044362409,30.7839962799,22.0306209048,8.7533753751
 03/02  20:00:00,948.481035017,26.5661081243,136.809680991,0.0,249.203635341,299.044362409,53.9589033193,47.4059388262,6.5529644931
 03/02  21:00:00,746.037346387,26.5661081243,85.6656220352,0.0,149.522181205,249.203635341,96.4679088592,89.9094127825,6.55849607669
 03/02  22:00:00,708.918736261,26.5661081243,75.9166472071,0.0,149.522181205,249.203635341,106.625726617,102.261116485,4.36461013157
 03/02  23:00:00,349.356795743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982048357,0.0,2.18982048357
 03/02  24:00:00,299.992036582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978083968,0.0,2.18978083968
 03/03  01:00:00,287.769837597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989516129,0.0,2.18989516129
 03/03  02:00:00,287.769837535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969813589,0.0,2.18969813589
 03/03  03:00:00,287.769837598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981342007,0.0,2.18981342007
 03/03  04:00:00,287.769837687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961621369,0.0,2.18961621369
 03/03  05:00:00,299.992035479,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897315747,0.0,2.1897315747
 03/03  06:00:00,349.358215143,0.0,0.0,0.0,49.8407270682,199.362908273,4.36444834471,0.0,4.36444834471
 03/03  07:00:00,726.710120807,28.012810694,209.697928108,0.0,49.8407270682,199.362908273,238.419642942,234.056869211,4.36277373123
 03/03  08:00:00,699.914166404,26.5661081243,115.763298262,0.0,149.522181205,199.362908273,224.768378431,218.204635954,6.56374247787
 03/03  09:00:00,1199.96671522,26.5661081243,70.6075764007,0.0,448.566543614,448.566543614,100.514835822,85.1310958237,15.3837399984
 03/03  10:00:00,1206.85721043,26.5661081243,110.158089119,0.0,448.566543614,448.566543614,70.4923733353,55.0918393267,15.4005340086
 03/03  11:00:00,1205.75735188,26.5661081243,157.491336611,0.0,448.566543614,448.566543614,60.2524365037,42.6455827992,17.6068537045
 03/03  12:00:00,1246.19932888,26.5661081243,197.605131884,0.0,448.566543614,448.566543614,54.6058533625,36.9432463349,17.6626070276
 03/03  13:00:00,1221.49315637,26.5661081243,222.6051807,0.0,448.566543614,398.725816546,69.4510616945,45.0771075735,24.373954121
 03/03  14:00:00,1284.07933434,26.5922186965,235.239144879,0.0,448.566543614,448.566543614,46.8709265957,24.7376608084,22.1332657874
 03/03  15:00:00,1295.2142113,26.9412481437,245.763302926,0.0,448.566543614,448.566543614,36.3382763782,20.9595942298,15.3786821484
 03/03  16:00:00,1296.88243284,27.2973567072,247.11085204,0.0,448.566543614,448.566543614,28.8132805175,15.6374052569,13.1758752606
 03/03  17:00:00,1344.04437912,27.5941766694,245.125942011,0.0,448.566543614,448.566543614,36.7684792606,19.1276297469,17.6408495137
 03/03  18:00:00,1210.36986725,26.5661081243,225.492890785,0.0,348.885089477,398.725816546,52.2786590602,41.3240377588,10.9546213014
 03/03  19:00:00,1007.69122076,26.5661081243,196.816842478,0.0,249.203635341,299.044362409,79.6651452784,70.9132340783,8.75191120011
 03/03  20:00:00,990.481707388,26.5661081243,178.78195377,0.0,249.203635341,299.044362409,90.187182697,83.6325611806,6.55462151635
 03/03  21:00:00,807.013879687,26.5661081243,145.195632426,0.0,149.522181205,249.203635341,142.25809932,133.519533329,8.73856599077
 03/03  22:00:00,734.867265262,26.5661081243,98.0933823205,0.0,149.522181205,249.203635341,165.894204082,163.702459183,2.19174489837
 03/03  23:00:00,349.356794581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988489836,0.0,2.18988489836
 03/03  24:00:00,299.992035447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968678788,0.0,2.18968678788
 03/04  01:00:00,237.92910927,0.0,0.0,0.0,24.9203635341,149.522181205,4.35939934657,0.0,4.35939934657
 03/04  02:00:00,237.929109258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971281655,0.0,2.18971281655
 03/04  03:00:00,237.929109258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982530756,0.0,2.18982530756
 03/04  04:00:00,237.929109233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962584067,0.0,2.18962584067
 03/04  05:00:00,250.151306948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973843104,0.0,2.18973843104
 03/04  06:00:00,274.597122298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209525507,0.0,2.19209525507
 03/04  07:00:00,705.722307884,26.7939305586,198.800305646,0.0,49.8407270682,199.362908273,509.982708604,505.61980299,4.36290561429
 03/04  08:00:00,398.71926857,26.5661081243,0.0,0.0,49.8407270682,199.362908273,818.242213938,813.873149849,4.36906408849
 03/04  09:00:00,760.664785502,26.5661081243,70.4889463673,0.0,249.203635341,249.203635341,255.33389624,248.780515543,6.55338069678
 03/04  10:00:00,813.831829999,26.5661081243,116.566479748,0.0,249.203635341,249.203635341,122.135119814,113.383564127,8.75155568737
 03/04  11:00:00,883.929291035,26.5661081243,234.639312414,0.0,249.203635341,249.203635341,97.1611086326,88.4169355324,8.74417310021
 03/04  12:00:00,920.301904323,26.6313806302,270.381201804,0.0,249.203635341,249.203635341,80.3481442332,71.5890688594,8.75907537385
 03/04  13:00:00,929.797302657,27.2710545595,278.8188415,0.0,249.203635341,249.203635341,72.0233827459,63.2744454219,8.74893732405
 03/04  14:00:00,940.249150968,27.7120800972,288.506604145,0.0,249.203635341,249.203635341,59.9557732903,51.2117550362,8.74401825415
 03/04  15:00:00,700.688986253,27.3365013973,298.434061871,0.0,74.7610906023,174.442544739,72.0057141893,65.4522064926,6.55350769676
 03/04  16:00:00,702.151711858,26.8743702097,300.356087352,0.0,74.7610906023,174.442544739,62.1889060729,57.8164835568,4.37242251614
 03/04  17:00:00,748.146885246,26.5661081243,297.679104904,0.0,74.7610906023,174.442544739,66.5663882339,60.0156531258,6.55073510803
 03/04  18:00:00,706.456159277,26.5661081243,294.282634821,0.0,24.9203635341,149.522181205,84.965435316,82.7738946906,2.19154062545
 03/04  19:00:00,322.29883613,0.0,0.0,0.0,24.9203635341,149.522181205,4.36295989252,0.0,4.36295989252
 03/04  20:00:00,323.485440085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133178381,0.0,2.19133178381
 03/04  21:00:00,323.485440936,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245501184,0.0,4.36245501184
 03/04  22:00:00,299.041991284,0.0,0.0,0.0,24.9203635341,149.522181205,4.36591317898,0.0,4.36591317898
 03/04  23:00:00,274.595702778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982618344,0.0,2.18982618344
 03/04  24:00:00,250.151307115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962661079,0.0,2.18962661079
 03/05  01:00:00,237.928634696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892617081,0.0,2.18892617081
 03/05  02:00:00,237.928634607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  03:00:00,237.928634643,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889609349,0.0,2.1889609349
 03/05  04:00:00,237.928634798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899553462,0.0,2.18899553462
 03/05  05:00:00,250.150832713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903000151,0.0,2.18903000151
 03/05  06:00:00,274.596647594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242557327,0.0,4.36242557327
 03/05  07:00:00,323.484019337,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  08:00:00,296.666415008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884581459,0.0,2.18884581459
 03/05  09:00:00,296.666415135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896650239,0.0,2.18896650239
 03/05  10:00:00,259.999821731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891478751,0.0,2.18891478751
 03/05  11:00:00,211.111030548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894913503,0.0,2.18894913503
 03/05  12:00:00,211.111976404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037872873,0.0,2.19037872873
 03/05  13:00:00,211.111976548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045308642,0.0,2.19045308642
 03/05  14:00:00,462.341373755,12.3349342912,187.843646722,0.0,24.9203635341,149.522181205,4.36639348252,0.0,4.36639348252
 03/05  15:00:00,477.22668873,12.3349342912,202.747794174,0.0,24.9203635341,149.522181205,2.19056701163,0.0,2.19056701163
 03/05  16:00:00,288.169067051,3.52426694034,58.9503353009,0.0,24.9203635341,149.522181205,2.18895580441,0.0,2.18895580441
 03/05  17:00:00,259.999821655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899014355,0.0,2.18899014355
 03/05  18:00:00,296.666415148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902444862,0.0,2.18902444862
 03/05  19:00:00,322.297415166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893109155,0.0,2.18893109155
 03/05  20:00:00,323.484019516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883688942,0.0,2.18883688942
 03/05  21:00:00,323.484019423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887132852,0.0,2.18887132852
 03/05  22:00:00,299.041042561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142121542,0.0,2.19142121542
 03/05  23:00:00,274.59522825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890932669,0.0,2.18890932669
 03/05  24:00:00,250.15083267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894364377,0.0,2.18894364377
 03/06  01:00:00,287.769833373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972680194,0.0,2.18972680194
 03/06  02:00:00,287.769833428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983368604,0.0,2.18983368604
 03/06  03:00:00,287.769833405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962959429,0.0,2.18962959429
 03/06  04:00:00,287.76983338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973653656,0.0,2.18973653656
 03/06  05:00:00,299.992031263,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898432128,0.0,2.1898432128
 03/06  06:00:00,349.358209189,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433267356,0.0,4.36433267356
 03/06  07:00:00,782.603551454,26.8125530274,267.261462559,0.0,49.8407270682,199.362908273,297.195130274,295.003937696,2.19119257826
 03/06  08:00:00,611.913804878,26.5661081243,71.3673026417,0.0,149.522181205,199.362908273,276.87316914,268.127857933,8.74531120684
 03/06  09:00:00,1223.18436926,26.5661081243,90.6879906343,0.0,448.566543614,448.566543614,61.5876797684,46.2024395252,15.3852402431
 03/06  10:00:00,1314.0601247,26.5661081243,216.772141128,0.0,448.566543614,448.566543614,37.4983931471,22.0993006848,15.3990924622
 03/06  11:00:00,1310.61342365,26.9629077436,261.099096427,0.0,448.566543614,448.566543614,28.9741118227,13.5678084132,15.4063034095
 03/06  12:00:00,1323.54534735,28.2084479742,272.215669359,0.0,448.566543614,448.566543614,26.6457112762,6.78092785535,19.8647834209
 03/06  13:00:00,1285.74160054,28.9476056955,282.947945364,0.0,448.566543614,398.725816546,31.4691789288,7.09800858434,24.3711703445
 03/06  14:00:00,1348.54999744,29.7755997114,294.661828353,0.0,448.566543614,448.566543614,23.3820807585,1.25178974909,22.1302910094
 03/06  15:00:00,1354.34649742,29.714163724,300.173143115,0.0,448.566543614,448.566543614,13.1803465877,0.0,13.1803465877
 03/06  16:00:00,1351.80236251,28.7121973563,298.457984178,0.0,448.566543614,448.566543614,13.1793456478,0.0,13.1793456478
 03/06  17:00:00,1401.07144232,28.5984032588,298.804536327,0.0,448.566543614,448.566543614,19.8421655754,0.0,19.8421655754
 03/06  18:00:00,1283.29921149,27.0176931571,295.608850371,0.0,348.885089477,398.725816546,10.9551908144,0.0,10.9551908144
 03/06  19:00:00,1100.79124223,26.5661081243,288.074506044,0.0,249.203635341,299.044362409,9.94902879965,1.19774324807,8.75128555158
 03/06  20:00:00,1095.56617831,26.5661081243,282.552836332,0.0,249.203635341,299.044362409,19.5424743155,12.989345674,6.55312864154
 03/06  21:00:00,935.511808076,26.5661081243,272.671604055,0.0,149.522181205,249.203635341,54.0321503249,47.473292375,6.55885794994
 03/06  22:00:00,865.32564074,26.5661081243,227.510252203,0.0,149.522181205,249.203635341,74.5152091881,70.1508435061,4.36436568199
 03/06  23:00:00,349.356790571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976089975,0.0,2.18976089975
 03/06  24:00:00,299.992031487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986741374,0.0,2.18986741374
 03/07  01:00:00,287.769832033,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896586942,0.0,2.1896586942
 03/07  02:00:00,287.769831993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976273475,0.0,2.18976273475
 03/07  03:00:00,287.769832058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984336634,0.0,2.18984336634
 03/07  04:00:00,287.769831927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965992166,0.0,2.18965992166
 03/07  05:00:00,299.992029723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976376941,0.0,2.18976376941
 03/07  06:00:00,349.358206599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401152114,0.0,4.36401152114
 03/07  07:00:00,753.79922681,27.4729992064,237.412034751,0.0,49.8407270682,199.362908273,284.231214831,282.040002057,2.19121277449
 03/07  08:00:00,686.663401805,26.5661081243,102.98973192,0.0,149.522181205,199.362908273,216.141129803,207.396445418,8.74468438501
 03/07  09:00:00,1271.14439253,26.5661081243,140.847159785,0.0,448.566543614,448.566543614,53.8377284594,40.6480799292,13.1896485302
 03/07  10:00:00,1402.31127572,26.5661081243,298.759168246,0.0,448.566543614,448.566543614,33.9852864817,18.325590345,15.6596961368
 03/07  11:00:00,1400.41060644,27.1808202236,339.527759937,0.0,448.566543614,448.566543614,24.6110974243,7.26622011713,17.3448773072
 03/07  12:00:00,1425.39876983,28.5870717279,363.113738056,0.0,448.566543614,448.566543614,22.0869908198,2.22200443607,19.8649863837
 03/07  13:00:00,1400.71557801,29.3740320833,387.476184687,0.0,448.566543614,398.725816546,23.9729453519,1.81790155475,22.1550437972
 03/07  14:00:00,1468.06579772,30.4551901906,403.907188124,0.0,448.566543614,448.566543614,22.4196905946,0.289829577955,22.1298610167
 03/07  15:00:00,1493.15232138,31.0202993307,429.048978723,0.0,448.566543614,448.566543614,15.3746896389,0.0,15.3746896389
 03/07  16:00:00,1501.13018367,29.515714803,440.462203142,0.0,448.566543614,448.566543614,13.1754143503,0.0,13.1754143503
 03/07  17:00:00,1544.22233944,29.4523478688,435.401916803,0.0,448.566543614,448.566543614,17.6390086248,0.0,17.6390086248
 03/07  18:00:00,1410.7025333,27.0851330577,416.566185417,0.0,348.885089477,398.725816546,10.9551072931,0.0,10.9551072931
 03/07  19:00:00,1233.47641002,26.5734643135,414.171854072,0.0,249.203635341,299.044362409,9.06425224656,0.313256343761,8.7509959028
 03/07  20:00:00,1242.13022818,26.5661081243,423.09862553,0.0,249.203635341,299.044362409,8.62892104846,2.07500865056,6.5539123979
 03/07  21:00:00,1093.67328755,26.5661081243,423.151726982,0.0,149.522181205,249.203635341,24.1877364377,15.4493311904,8.73840524729
 03/07  22:00:00,1075.5552393,26.5661081243,429.411153525,0.0,149.522181205,249.203635341,29.2797043249,27.0875318972,2.1921724277
 03/07  23:00:00,349.356788929,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897832643,0.0,2.1897832643
 03/07  24:00:00,299.992029771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973081076,0.0,2.18973081076
 03/08  01:00:00,287.769830533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983110477,0.0,2.18983110477
 03/08  02:00:00,287.769830535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962214026,0.0,2.18962214026
 03/08  03:00:00,287.769830553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972315992,0.0,2.18972315992
 03/08  04:00:00,287.769830561,0.0,0.0,0.0,24.9203635341,199.362908273,4.35943865386,0.0,4.35943865386
 03/08  05:00:00,299.992028334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971561608,0.0,2.18971561608
 03/08  06:00:00,349.358203502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19220968777,0.0,2.19220968777
 03/08  07:00:00,907.337290419,28.6643490767,382.363398566,0.0,49.8407270682,199.362908273,84.3084037291,79.9455746786,4.3628290505
 03/08  08:00:00,916.535223175,26.5661081243,327.277361358,0.0,149.522181205,199.362908273,82.2043657289,75.6405864584,6.56377927051
 03/08  09:00:00,1445.37986506,26.5661081243,303.452434481,0.0,448.566543614,448.566543614,27.3286130032,11.9479854824,15.3806275208
 03/08  10:00:00,1394.59666752,26.5661081243,285.663750925,0.0,448.566543614,448.566543614,20.2899272432,4.89113112236,15.3987961208
 03/08  11:00:00,1339.89885458,27.6084479555,280.302271645,0.0,448.566543614,448.566543614,17.4062801512,2.00111513411,15.4051650171
 03/08  12:00:00,1333.66972876,29.7122110483,280.331544882,0.0,448.566543614,448.566543614,21.2135394857,1.34795903417,19.8655804515
 03/08  13:00:00,1284.70891153,29.1144383418,281.440405252,0.0,448.566543614,398.725816546,25.7219100581,1.35398813138,24.3679219268
 03/08  14:00:00,1340.14225469,32.3516666133,283.415916236,0.0,448.566543614,448.566543614,22.3833713863,0.254810389428,22.1285609968
 03/08  15:00:00,1340.99408745,32.8528472197,283.681871672,0.0,448.566543614,448.566543614,13.1818555496,0.0,13.1818555496
 03/08  16:00:00,1334.3068956,32.6354340531,277.071723442,0.0,448.566543614,448.566543614,15.3723606056,0.0,15.3723606056
 03/08  17:00:00,1382.85293292,32.6542245281,276.643943451,0.0,448.566543614,448.566543614,17.6383486686,0.0,17.6383486686
 03/08  18:00:00,1256.25173501,28.5270769848,267.441985449,0.0,348.885089477,398.725816546,10.9545557552,0.0,10.9545557552
 03/08  19:00:00,1065.52387142,26.5661081243,253.148903844,0.0,249.203635341,299.044362409,11.3571176866,2.60468363155,8.7524340551
