Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  20:00:00,1058.82804071,26.5661081243,245.89420731,0.0,249.203635341,299.044362409,19.1659417815,12.6124310966,6.55351068485
 03/08  21:00:00,855.979681677,26.5661081243,193.300673127,0.0,149.522181205,249.203635341,50.6706276885,44.1114609462,6.55916674229
 03/08  22:00:00,768.132397402,26.5661081243,130.470211643,0.0,149.522181205,249.203635341,74.6174676545,70.2533530586,4.36411459598
 03/08  23:00:00,349.356787515,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956343354,0.0,2.18956343354
 03/08  24:00:00,299.992028275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966428976,0.0,2.18966428976
 03/09  01:00:00,287.769828886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976020133,0.0,2.18976020133
 03/09  02:00:00,287.769828954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954853582,0.0,2.18954853582
 03/09  03:00:00,287.769828837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964652926,0.0,2.18964652926
 03/09  04:00:00,287.769828835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974425121,0.0,2.18974425121
 03/09  05:00:00,299.99202672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984173735,0.0,2.18984173735
 03/09  06:00:00,349.358201616,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413292273,0.0,4.36413292273
 03/09  07:00:00,721.222506307,28.5382346682,211.825662082,0.0,49.8407270682,199.362908273,253.585805545,251.394538385,2.19126715964
 03/09  08:00:00,677.820078218,26.5661081243,99.9516632194,0.0,149.522181205,199.362908273,242.041305001,233.29770526,8.74359974157
 03/09  09:00:00,1178.1911151,26.5661081243,63.3774140872,0.0,448.566543614,448.566543614,94.0480362956,80.8608875913,13.1871487043
 03/09  10:00:00,1163.33389148,26.5661081243,78.4363096872,0.0,448.566543614,448.566543614,76.8204378488,61.4217116351,15.3987262137
 03/09  11:00:00,1149.68214763,26.5661081243,103.65725448,0.0,448.566543614,448.566543614,71.061808247,53.4577976798,17.6040105672
 03/09  12:00:00,1170.02195499,26.7989108319,121.985264747,0.0,448.566543614,448.566543614,59.1910815683,39.328485784,19.8625957844
 03/09  13:00:00,1129.14369628,26.5661081243,131.235365377,0.0,448.566543614,398.725816546,68.7875419169,46.6328998437,22.1546420732
 03/09  14:00:00,1217.84723844,27.2772457055,168.582809533,0.0,448.566543614,448.566543614,46.8269468286,24.7012307195,22.1257161091
 03/09  15:00:00,1253.36945599,27.7203741016,203.452889536,0.0,448.566543614,448.566543614,37.5542264974,22.1765266328,15.3776998645
 03/09  16:00:00,1269.30960001,27.9803818356,218.954063372,0.0,448.566543614,448.566543614,35.8573423338,22.6846470834,13.1726952505
 03/09  17:00:00,1323.99170117,28.2463267128,224.477186636,0.0,448.566543614,448.566543614,30.3311122167,12.6938815504,17.6372306664
 03/09  18:00:00,1196.3171931,26.5661081243,211.286304496,0.0,348.885089477,398.725816546,31.1033243759,20.1493046052,10.9540197707
 03/09  19:00:00,976.209218751,26.5661081243,165.508372508,0.0,249.203635341,299.044362409,67.0859417853,58.334020096,8.7519216893
 03/09  20:00:00,908.027029519,26.5661081243,96.7935858867,0.0,249.203635341,299.044362409,98.9372374432,92.3849042038,6.55233323944
 03/09  21:00:00,752.596225851,26.5661081243,91.0065438573,0.0,149.522181205,249.203635341,148.486131425,141.928521742,6.55760968248
 03/09  22:00:00,735.36934715,26.5661081243,98.2841436535,0.0,149.522181205,249.203635341,161.704460857,157.340365051,4.36409580669
 03/09  23:00:00,349.356785645,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971890865,0.0,2.18971890865
 03/09  24:00:00,299.992026629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981629213,0.0,2.18981629213
 03/10  01:00:00,287.769827195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960048195,0.0,2.18960048195
 03/10  02:00:00,287.769827185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969525223,0.0,2.18969525223
 03/10  03:00:00,287.769827256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978973923,0.0,2.18978973923
 03/10  04:00:00,287.76982729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957533413,0.0,2.18957533413
 03/10  05:00:00,299.992025063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966993797,0.0,2.18966993797
 03/10  06:00:00,349.358199129,0.0,0.0,0.0,49.8407270682,199.362908273,4.3640596413,0.0,4.3640596413
 03/10  07:00:00,700.239057106,27.5035292586,200.969380828,0.0,49.8407270682,199.362908273,469.001001288,466.809719042,2.19128224617
 03/10  08:00:00,498.163712945,26.5661081243,0.0,0.0,149.522181205,199.362908273,602.701635771,593.957480521,8.74415524943
 03/10  09:00:00,1209.20710111,26.5661081243,91.4064470938,0.0,448.566543614,448.566543614,125.727089248,110.343180531,15.3839087177
 03/10  10:00:00,1236.44789155,26.5661081243,139.600559718,0.0,448.566543614,448.566543614,55.8805475479,40.4828957348,15.3976518131
 03/10  11:00:00,1289.83371488,26.5672644832,241.091668245,0.0,448.566543614,448.566543614,42.2665098652,26.8629980674,15.4035117977
 03/10  12:00:00,1315.33172845,27.2088390488,265.505240314,0.0,448.566543614,448.566543614,39.6249554865,19.7598582982,19.8650971883
 03/10  13:00:00,1275.4568178,27.7536449395,274.594472836,0.0,448.566543614,398.725816546,44.0091847185,21.8587473581,22.1504373604
 03/10  14:00:00,1334.02452616,28.6709947782,282.081652602,0.0,448.566543614,448.566543614,28.930007482,6.80234103959,22.1276664424
 03/10  15:00:00,1342.70379581,29.4945594223,289.465624634,0.0,448.566543614,448.566543614,16.5146233574,1.13943332237,15.375190035
 03/10  16:00:00,1347.7608709,29.6520916329,294.087944088,0.0,448.566543614,448.566543614,13.5268484621,0.353056445077,13.173792017
 03/10  17:00:00,1396.85199158,29.6043194648,294.175860198,0.0,448.566543614,448.566543614,17.8974388996,0.259083289491,17.6383556101
 03/10  18:00:00,1280.17775572,26.7888920855,293.164377831,0.0,348.885089477,398.725816546,11.8407689058,0.886508388895,10.9542605169
 03/10  19:00:00,1099.72076251,26.5661081243,287.352505057,0.0,249.203635341,299.044362409,20.8454631685,12.0923953882,8.75306778034
 03/10  20:00:00,1079.48907165,26.5661081243,266.954729397,0.0,249.203635341,299.044362409,34.2018209765,27.6491013894,6.55271958711
 03/10  21:00:00,846.769039555,26.5661081243,184.542568418,0.0,149.522181205,249.203635341,82.564483793,76.0065235284,6.5579602646
 03/10  22:00:00,758.52771311,26.5661081243,121.338522467,0.0,149.522181205,249.203635341,110.378142855,106.013804033,4.3643388222
 03/10  23:00:00,349.356784219,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983947523,0.0,2.18983947523
 03/10  24:00:00,299.992025026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962496347,0.0,2.18962496347
 03/11  01:00:00,237.929098498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971528438,0.0,2.18971528438
 03/11  02:00:00,237.92909858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980654522,0.0,2.18980654522
 03/11  03:00:00,237.929098567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958950053,0.0,2.18958950053
 03/11  04:00:00,237.929098556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968083229,0.0,2.18968083229
 03/11  05:00:00,250.151296423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977193101,0.0,2.18977193101
 03/11  06:00:00,274.597105735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424481444,0.0,4.36424481444
 03/11  07:00:00,730.523903823,27.0948745179,223.09480939,0.0,49.8407270682,199.362908273,355.966245271,353.774874076,2.19137119525
 03/11  08:00:00,596.375960828,26.5661081243,112.232153793,0.0,49.8407270682,199.362908273,268.406256963,261.862581789,6.54367517405
 03/11  09:00:00,872.001111789,26.5661081243,137.757203317,0.0,249.203635341,249.203635341,123.231287687,118.8553274,4.37596028719
 03/11  10:00:00,967.647140234,26.5661081243,268.918680628,0.0,249.203635341,249.203635341,85.4043713474,76.6529154446,8.75145590279
 03/11  11:00:00,952.984976362,26.5661081243,302.364670906,0.0,249.203635341,249.203635341,59.5392266013,50.7942085506,8.74501805069
 03/11  12:00:00,963.296540081,26.5661081243,312.462608479,0.0,249.203635341,249.203635341,57.1966483135,48.4400336211,8.75661469237
 03/11  13:00:00,960.712840407,26.5661081243,309.942739167,0.0,249.203635341,249.203635341,60.0618341092,51.3139184068,8.74791570245
 03/11  14:00:00,956.867660514,26.5661081243,306.247576294,0.0,249.203635341,249.203635341,66.5037891034,57.7598218195,8.74396728388
 03/11  15:00:00,706.043063588,26.5661081243,304.81815377,0.0,74.7610906023,174.442544739,112.815355066,106.261228352,6.55412671336
 03/11  16:00:00,708.413922933,26.5661081243,307.120069535,0.0,74.7610906023,174.442544739,74.5212218085,70.1492099729,4.37201183551
 03/11  17:00:00,762.30734438,26.5661081243,311.839490126,0.0,74.7610906023,174.442544739,66.7295546946,60.1784978849,6.55105680962
 03/11  18:00:00,724.415557502,26.5661081243,312.150437856,0.0,24.9203635341,149.522181205,90.5049236214,86.142503542,4.36242007938
 03/11  19:00:00,322.298821276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149583451,0.0,2.19149583451
 03/11  20:00:00,323.485425496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140476011,0.0,2.19140476011
 03/11  21:00:00,323.485425869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254091762,0.0,4.36254091762
 03/11  22:00:00,299.041972351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36587066993,0.0,4.36587066993
 03/11  23:00:00,274.595692205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981427857,0.0,2.18981427857
 03/11  24:00:00,250.15129648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959702533,0.0,2.18959702533
 03/12  01:00:00,237.928625963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888532476,0.0,2.18888532476
 03/12  02:00:00,237.928625853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928625912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889977685,0.0,2.18889977685
 03/12  04:00:00,250.150823876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891407299,0.0,2.18891407299
 03/12  05:00:00,274.596632361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36258015561,0.0,4.36258015561
 03/12  06:00:00,323.484010562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  07:00:00,339.384739515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892273439,0.0,2.18892273439
 03/12  08:00:00,296.666406343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893741139,0.0,2.18893741139
 03/12  09:00:00,259.99981303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895141174,0.0,2.18895141174
 03/12  10:00:00,211.111021853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896474446,0.0,2.18896474446
 03/12  11:00:00,211.111963255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035474055,0.0,2.19035474055
 03/12  12:00:00,211.111963451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040712311,0.0,2.19040712311
 03/12  13:00:00,211.113375887,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573336756,0.0,4.36573336756
 03/12  14:00:00,423.940280924,10.572800821,158.285060791,0.0,24.9203635341,149.522181205,2.19045524312,0.0,2.19045524312
 03/12  15:00:00,452.080921196,11.5978379202,172.62111888,0.0,24.9203635341,149.522181205,2.18892908499,0.0,2.18892908499
 03/12  16:00:00,460.270577012,9.69173408595,150.382680874,0.0,24.9203635341,149.522181205,2.18898480569,0.0,2.18898480569
 03/12  17:00:00,560.973176324,11.6554260658,181.485370577,0.0,24.9203635341,149.522181205,2.18893597634,0.0,2.18893597634
 03/12  18:00:00,521.237510231,10.9144798541,169.502679161,0.0,24.9203635341,149.522181205,2.18897078621,0.0,2.18897078621
 03/12  19:00:00,446.670901736,7.04853388069,112.535764863,0.0,24.9203635341,149.522181205,2.18890032715,0.0,2.18890032715
 03/12  20:00:00,323.484010602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891362637,0.0,2.18891362637
 03/12  21:00:00,299.041027444,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115521694,0.0,2.19115521694
 03/12  22:00:00,274.595219493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890928988,0.0,2.18890928988
 03/12  23:00:00,250.150823861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892313545,0.0,2.18892313545
 03/12  24:00:00,237.928625952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893697219,0.0,2.18893697219
 03/13  01:00:00,287.769822238,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897964038,0.0,2.1897964038
 03/13  02:00:00,287.769822187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957374826,0.0,2.18957374826
 03/13  03:00:00,287.769822146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965830354,0.0,2.18965830354
 03/13  04:00:00,299.992019981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974263161,0.0,2.18974263161
 03/13  05:00:00,349.358190436,0.0,0.0,0.0,49.8407270682,199.362908273,2.19203248538,0.0,2.19203248538
 03/13  06:00:00,850.263703674,26.8050859351,333.54896565,0.0,49.8407270682,199.362908273,137.868873907,133.506237493,4.36263641357
 03/13  07:00:00,915.914478526,26.5661081243,287.341068324,0.0,149.522181205,199.362908273,164.689959518,158.126840887,6.56311863104
 03/13  08:00:00,1413.18355445,26.5661081243,273.585113609,0.0,448.566543614,448.566543614,41.91735127,26.5369161994,15.3804350706
 03/13  09:00:00,1435.63270369,26.5839896931,330.382014703,0.0,448.566543614,448.566543614,26.0709990204,10.6749784751,15.3960205453
 03/13  10:00:00,1414.86384426,26.9159782594,359.739883576,0.0,448.566543614,448.566543614,17.6731787409,2.27051502688,15.402663714
 03/13  11:00:00,1438.49601168,27.774871773,382.825455789,0.0,448.566543614,448.566543614,20.9567777457,1.0963020642,19.8604756815
 03/13  12:00:00,1416.69576053,28.4850330465,410.016919317,0.0,448.566543614,398.725816546,25.1267094505,0.764675701725,24.3620337487
 03/13  13:00:00,1482.43909105,29.8617857684,423.217415686,0.0,448.566543614,448.566543614,22.1227642035,0.0,22.1227642035
 03/13  14:00:00,1493.61759683,30.6264964855,431.852498813,0.0,448.566543614,448.566543614,13.1760887461,0.0,13.1760887461
 03/13  15:00:00,1504.60104667,30.8272642453,440.948483102,0.0,448.566543614,448.566543614,13.1741932619,0.0,13.1741932619
 03/13  16:00:00,1560.09200468,32.0942841948,445.410551026,0.0,448.566543614,448.566543614,17.6352741743,0.0,17.6352741743
 03/13  17:00:00,1438.94724751,30.453573128,438.770564762,0.0,348.885089477,398.725816546,10.952998499,0.0,10.952998499
 03/13  18:00:00,1226.21051566,28.3197818484,427.532885445,0.0,249.203635341,299.044362409,8.74913979886,0.0,8.74913979886
 03/13  19:00:00,1211.86794579,26.7732218828,413.553095674,0.0,249.203635341,299.044362409,6.55293195878,0.0,6.55293195878
 03/13  20:00:00,1080.13363823,26.5661081243,406.226060092,0.0,149.522181205,249.203635341,6.57168066837,0.0135798805504,6.55810078782
 03/13  21:00:00,1051.56832048,26.5661081243,404.850494262,0.0,149.522181205,249.203635341,4.87871919766,0.514577368143,4.36414182952
 03/13  22:00:00,349.356779083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974101052,0.0,2.18974101052
 03/13  23:00:00,299.992020045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951801454,0.0,2.18951801454
 03/13  24:00:00,287.76982216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960241567,0.0,2.18960241567
 03/14  01:00:00,287.769820366,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896823286,0.0,2.1896823286
 03/14  02:00:00,287.76982043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976330034,0.0,2.18976330034
 03/14  03:00:00,287.769820454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953765934,0.0,2.18953765934
 03/14  04:00:00,299.992018216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961871626,0.0,2.18961871626
 03/14  05:00:00,349.358188263,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387882716,0.0,4.36387882716
 03/14  06:00:00,952.972728541,28.8971089939,426.923899209,0.0,49.8407270682,199.362908273,14.5529288601,12.3617509766,2.19117788351
 03/14  07:00:00,1075.76626091,26.5661081243,438.477643366,0.0,149.522181205,199.362908273,33.4748144609,24.7304660018,8.74434845903
 03/14  08:00:00,1597.07905762,26.5661081243,452.98312541,0.0,448.566543614,448.566543614,13.3892351323,0.202982733445,13.1862523989
 03/14  09:00:00,1576.3997518,26.6275772972,467.187843564,0.0,448.566543614,448.566543614,17.5960272711,0.0,17.5960272711
 03/14  10:00:00,1539.43655058,27.8325647546,477.907977228,0.0,448.566543614,448.566543614,15.4011851319,0.0,15.4011851319
 03/14  11:00:00,1529.39911552,30.4414930442,465.257853453,0.0,448.566543614,448.566543614,17.6533680353,0.0,17.6533680353
 03/14  12:00:00,1480.24847023,29.3128963259,467.071831793,0.0,448.566543614,398.725816546,24.3651111909,0.0,24.3651111909
 03/14  13:00:00,1517.27790638,34.6166901614,448.958155476,0.0,448.566543614,448.566543614,22.1220434643,0.0,22.1220434643
 03/14  14:00:00,1515.54968542,35.7821817433,446.073848884,0.0,448.566543614,448.566543614,13.1793584544,0.0,13.1793584544
 03/14  15:00:00,1520.72072575,34.7169396592,452.31059443,0.0,448.566543614,448.566543614,13.1773689621,0.0,13.1773689621
 03/14  16:00:00,1565.03292419,36.8172995275,445.628475057,0.0,448.566543614,448.566543614,19.8385230787,0.0,19.8385230787
 03/14  17:00:00,1463.70095098,31.6322189728,462.345632641,0.0,348.885089477,398.725816546,8.76637553064,0.0,8.76637553064
 03/14  18:00:00,1274.88487756,27.737604789,476.789432836,0.0,249.203635341,299.044362409,8.75095334541,0.0,8.75095334541
 03/14  19:00:00,1257.75449766,26.843681597,459.6990317,0.0,249.203635341,299.044362409,6.55382521874,0.0,6.55382521874
 03/14  20:00:00,1102.51037754,26.5661081243,430.239068639,0.0,149.522181205,249.203635341,8.73786077212,0.0,8.73786077212
 03/14  21:00:00,1050.94187658,26.5661081243,404.781353178,0.0,149.522181205,249.203635341,2.25192049483,0.0598385933831,2.19208190145
 03/14  22:00:00,349.356777332,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970398908,0.0,2.18970398908
 03/14  23:00:00,299.992018178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963044455,0.0,2.18963044455
 03/14  24:00:00,287.769820423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971108546,0.0,2.18971108546
 03/15  01:00:00,287.769818674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978768577,0.0,2.18978768577
 03/15  02:00:00,287.769818655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955920738,0.0,2.18955920738
 03/15  03:00:00,287.769818657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963671321,0.0,2.18963671321
 03/15  04:00:00,299.992016514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971398779,0.0,2.18971398779
 03/15  05:00:00,349.358184763,0.0,0.0,0.0,49.8407270682,199.362908273,4.36419142019,0.0,4.36419142019
 03/15  06:00:00,876.133828851,29.7834950903,351.848830055,0.0,49.8407270682,199.362908273,42.9635715092,38.6011648475,4.36240666175
 03/15  07:00:00,946.112559368,26.5661081243,313.25674314,0.0,149.522181205,199.362908273,62.1861488225,55.6239300281,6.56221879447
 03/15  08:00:00,1445.89938495,26.877132248,305.250654592,0.0,448.566543614,448.566543614,18.7754152801,3.39417396549,15.3812413146
 03/15  09:00:00,1415.06714625,28.0593578593,308.950129792,0.0,448.566543614,448.566543614,16.2253853349,0.830101144917,15.39528419
 03/15  10:00:00,1376.73742384,28.6814316921,318.458550561,0.0,448.566543614,448.566543614,15.7557054493,0.354883886418,15.4008215628
 03/15  11:00:00,1387.10080006,29.091303024,327.88907339,0.0,448.566543614,448.566543614,19.9491030517,0.0894932238151,19.8596098278
 03/15  12:00:00,1348.66429561,27.3870265666,340.586504385,0.0,448.566543614,398.725816546,22.2005507343,0.0524616892933,22.148089045
 03/15  13:00:00,1411.31426156,29.7520314834,350.855844042,0.0,448.566543614,448.566543614,22.1233960188,0.0,22.1233960188
 03/15  14:00:00,1418.76116935,30.0846694151,358.724194716,0.0,448.566543614,448.566543614,13.1802168615,0.0,13.1802168615
 03/15  15:00:00,1423.24020453,30.2585696725,363.796892603,0.0,448.566543614,448.566543614,13.1780860096,0.0,13.1780860096
 03/15  16:00:00,1465.19879586,30.4537781902,356.900278829,0.0,448.566543614,448.566543614,19.8365851404,0.0,19.8365851404
 03/15  17:00:00,1346.55543735,27.9564133799,353.517971481,0.0,348.885089477,398.725816546,11.02658641,0.0740637431508,10.9525226669
 03/15  18:00:00,1145.23354401,26.5661081243,353.025305522,0.0,249.203635341,299.044362409,9.06873984931,2.50122576205,6.56751408726
 03/15  19:00:00,1138.63313119,26.5661081243,354.070527019,0.0,249.203635341,299.044362409,16.1492389285,9.59522650299,6.55401242548
 03/15  20:00:00,1020.77450918,26.5661081243,351.931920881,0.0,149.522181205,249.203635341,44.5312852888,35.7942116841,8.73707360469
 03/15  21:00:00,992.010908251,26.5661081243,347.585916565,0.0,149.522181205,249.203635341,48.9153984649,46.7232637303,2.19213473462
 03/15  22:00:00,349.356775493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975823145,0.0,2.18975823145
 03/15  23:00:00,299.992016347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968145419,0.0,2.18968145419
 03/15  24:00:00,287.769818632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975839047,0.0,2.18975839047
 03/16  01:00:00,287.769816779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952604423,0.0,2.18952604423
 03/16  02:00:00,287.769816764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960005388,0.0,2.18960005388
 03/16  03:00:00,287.769816803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967380122,0.0,2.18967380122
 03/16  04:00:00,299.992014637,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926288302,0.0,4.35926288302
 03/16  05:00:00,349.358181687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194144763,0.0,2.19194144763
 03/16  06:00:00,872.838226313,29.5183679823,348.112017211,0.0,49.8407270682,199.362908273,116.070483483,111.708037389,4.36244609397
 03/16  07:00:00,970.919049801,26.5661081243,338.262201086,0.0,149.522181205,199.362908273,135.456260171,128.894075181,6.56218498972
 03/16  08:00:00,1472.4762322,26.5661081243,334.694453467,0.0,448.566543614,448.566543614,72.1769730099,56.7961643254,15.3808086845
 03/16  09:00:00,1435.41463815,26.7698089136,334.688899366,0.0,448.566543614,448.566543614,49.7555038465,34.3608515245,15.3946523221
 03/16  10:00:00,1390.50408328,27.3616434108,335.663003421,0.0,448.566543614,448.566543614,38.6572624219,23.2561460446,15.4011163773
 03/16  11:00:00,1397.40508891,27.7960466559,340.90087713,0.0,448.566543614,448.566543614,33.3393924513,13.4813416835,19.8580507678
 03/16  12:00:00,1353.46737412,26.5661081243,347.304581256,0.0,448.566543614,398.725816546,45.9134559577,23.7676858126,22.1457701451
 03/16  13:00:00,1399.14140914,28.1989254494,342.068593168,0.0,448.566543614,448.566543614,33.5303028304,11.4095441774,22.120758653
 03/16  14:00:00,1394.53784434,28.4865173478,337.49303051,0.0,448.566543614,448.566543614,23.5191030779,10.3404393908,13.1786636871
 03/16  15:00:00,1395.93991291,28.6894440504,338.608113099,0.0,448.566543614,448.566543614,22.1955161112,9.01912431024,13.176391801
 03/16  16:00:00,1441.58279067,28.8652750841,335.609804765,0.0,448.566543614,448.566543614,29.6924624622,12.0580324707,17.6344299915
 03/16  17:00:00,1313.52538963,26.7586926987,323.617724711,0.0,348.885089477,398.725816546,37.9495566247,26.9968764282,10.9526801965
 03/16  18:00:00,1105.43995455,26.5661081243,316.563656301,0.0,249.203635341,299.044362409,45.4571529866,36.7071735756,8.74997941098
 03/16  19:00:00,1093.59212972,26.5661081243,311.684510825,0.0,249.203635341,299.044362409,67.4314579937,60.8783727273,6.55308526637
 03/16  20:00:00,952.253330091,26.5661081243,284.90611389,0.0,149.522181205,249.203635341,103.582925191,97.0248618157,6.55806337536
 03/16  21:00:00,875.404076008,26.5661081243,231.800552438,0.0,149.522181205,249.203635341,143.470006224,139.105996754,4.36400946908
 03/16  22:00:00,349.356773693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975670378,0.0,2.18975670378
 03/16  23:00:00,299.992014505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967659994,0.0,2.18967659994
 03/16  24:00:00,287.769816763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974986877,0.0,2.18974986877
 03/17  01:00:00,287.769814847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951386766,0.0,2.18951386766
 03/17  02:00:00,287.769814809,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895841247,0.0,2.1895841247
 03/17  03:00:00,287.769814826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965413033,0.0,2.18965413033
 03/17  04:00:00,299.992012684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972392766,0.0,2.18972392766
 03/17  05:00:00,349.358179074,0.0,0.0,0.0,49.8407270682,199.362908273,4.364025708,0.0,4.364025708
 03/17  06:00:00,804.212858106,28.1127015033,277.767461919,0.0,49.8407270682,199.362908273,277.021358807,274.830119043,2.19123976381
 03/17  07:00:00,795.339148058,26.5661081243,167.767863014,0.0,149.522181205,199.362908273,258.158831219,249.415688597,8.74314262151
 03/17  08:00:00,1291.35674815,26.5661081243,147.295369447,0.0,448.566543614,448.566543614,80.7564677854,67.5712992264,13.185168559
 03/17  09:00:00,1260.11797925,26.5661081243,152.626254742,0.0,448.566543614,448.566543614,83.7122874842,68.3168109141,15.3954765701
 03/17  10:00:00,1212.51563032,26.5661081243,154.398825563,0.0,448.566543614,448.566543614,80.0081411578,62.4075205257,17.6006206322
 03/17  11:00:00,1213.72608286,26.5661081243,155.868195544,0.0,448.566543614,448.566543614,77.5749153517,59.9230499495,17.6518654022
 03/17  12:00:00,1163.78972298,26.5661081243,155.856234779,0.0,448.566543614,398.725816546,96.6913928347,72.3317649511,24.3596278836
 03/17  13:00:00,1215.4898327,26.577164673,157.001218149,0.0,448.566543614,448.566543614,76.2861799614,54.1660358017,22.1201441597
 03/17  14:00:00,1222.76542552,26.8493674322,163.946991971,0.0,448.566543614,448.566543614,63.4218255239,50.2471413453,13.1746841786
 03/17  15:00:00,1231.02982,27.156030538,171.270845641,0.0,448.566543614,448.566543614,62.7013011637,49.5290661353,13.1722350285
 03/17  16:00:00,1287.11371142,27.4076813933,177.258112901,0.0,448.566543614,448.566543614,67.83752622,50.2039456642,17.6335805558
 03/17  17:00:00,1153.95954053,26.5661081243,157.619299456,0.0,348.885089477,398.725816546,79.1797721553,68.2277381868,10.9520339685
 03/17  18:00:00,915.874503568,26.5661081243,123.067619974,0.0,249.203635341,299.044362409,122.052583357,113.303110951,8.74947240567
 03/17  19:00:00,878.132276751,26.5661081243,101.194324845,0.0,249.203635341,299.044362409,146.021382763,139.467898274,6.5534844892
 03/17  20:00:00,760.643449951,26.5661081243,99.169620403,0.0,149.522181205,249.203635341,200.752539859,194.194759485,6.55778037431
 03/17  21:00:00,719.049968556,26.5661081243,82.3947254477,0.0,149.522181205,249.203635341,223.221437307,218.857472889,4.36396441779
 03/17  22:00:00,349.356771767,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949042894,0.0,2.18949042894
 03/17  23:00:00,299.992012589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956024892,0.0,2.18956024892
 03/17  24:00:00,287.769814774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962994467,0.0,2.18962994467
 03/18  01:00:00,237.929085769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969370826,0.0,2.18969370826
 03/18  02:00:00,237.929085838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975976437,0.0,2.18975976437
 03/18  03:00:00,237.929085783,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895218269,0.0,2.1895218269
 03/18  04:00:00,250.151283548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958799095,0.0,2.18958799095
 03/18  05:00:00,274.597085296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391231242,0.0,4.36391231242
 03/18  06:00:00,739.483715177,26.8312662493,223.971866422,0.0,49.8407270682,199.362908273,431.612524005,429.421219245,2.19130475961
 03/18  07:00:00,636.557190146,26.5661081243,118.308859646,0.0,49.8407270682,199.362908273,375.782712111,371.414021161,4.36869095059
 03/18  08:00:00,787.942635738,26.5661081243,54.764695818,0.0,249.203635341,249.203635341,285.894564472,279.341526294,6.55303817791
 03/18  09:00:00,759.963734894,26.5661081243,63.2112541096,0.0,249.203635341,249.203635341,249.013816944,240.265104605,8.7487123387
 03/18  10:00:00,736.490823287,26.5661081243,88.380309179,0.0,249.203635341,249.203635341,227.419031754,220.856383038,6.56264871616
 03/18  11:00:00,754.565932718,26.5661081243,106.374689127,0.0,249.203635341,249.203635341,211.715119334,200.774825543,10.9402937914
 03/18  12:00:00,768.594909522,26.5661081243,120.271858838,0.0,249.203635341,249.203635341,203.68707581,194.940980041,8.74609576865
 03/18  13:00:00,786.879486205,26.5661081243,138.4703912,0.0,249.203635341,249.203635341,190.545608492,183.98362187,6.56198662153
 03/18  14:00:00,551.243438623,26.5661081243,151.970515826,0.0,74.7610906023,174.442544739,248.586899214,242.034675009,6.55222420504
 03/18  15:00:00,569.597717703,26.5661081243,170.442225457,0.0,74.7610906023,174.442544739,232.39505192,228.022961949,4.3720899716
 03/18  16:00:00,634.672777542,26.5661081243,186.586753091,0.0,74.7610906023,174.442544739,189.476497145,182.925563527,6.55093361856
 03/18  17:00:00,617.282226525,26.5661081243,207.237378967,0.0,24.9203635341,149.522181205,216.738597095,212.376209269,4.36238782571
 03/18  18:00:00,296.667803272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102443504,0.0,2.19102443504
 03/18  19:00:00,289.310740894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132404519,0.0,2.19132404519
 03/18  20:00:00,323.485408051,0.0,0.0,0.0,24.9203635341,149.522181205,4.36230899699,0.0,4.36230899699
 03/18  21:00:00,299.041949301,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548709039,0.0,4.36548709039
 03/18  22:00:00,274.595679388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963480557,0.0,2.18963480557
 03/18  23:00:00,250.151283775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970056536,0.0,2.18970056536
 03/18  24:00:00,237.929086003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976621964,0.0,2.18976621964
 03/19  01:00:00,237.928615443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873752107,0.0,2.18873752107
 03/19  02:00:00,237.928615389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928615571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872819935,0.0,2.18872819935
 03/19  04:00:00,250.150813524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871872523,0.0,2.18871872523
 03/19  05:00:00,287.619148871,0.362051974009,0.366479959149,0.0,24.9203635341,149.522181205,4.51872541521,2.32764682771,2.1910785875
 03/19  06:00:00,374.066484762,1.81025987004,2.44258438092,0.0,24.9203635341,149.522181205,14.1362183771,11.9473027192,2.18891565794
 03/19  07:00:00,359.261546832,1.44820789603,1.42491397564,0.0,24.9203635341,149.522181205,13.9304559861,11.7415492087,2.18890677734
 03/19  08:00:00,332.478975946,1.81025987004,2.05513674032,0.0,24.9203635341,149.522181205,11.7909401726,9.60204319988,2.18889697269
 03/19  09:00:00,259.99980264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888672316,0.0,2.18888672316
 03/19  10:00:00,211.111011342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887615749,0.0,2.18887615749
 03/19  11:00:00,211.11194758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032678644,0.0,2.19032678644
 03/19  12:00:00,211.111947516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035338419,0.0,2.19035338419
 03/19  13:00:00,211.113352832,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579603525,0.0,4.36579603525
 03/19  14:00:00,211.111947467,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032424333,0.0,2.19032424333
 03/19  15:00:00,211.111011316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885619414,0.0,2.18885619414
 03/19  16:00:00,259.999802518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884548296,0.0,2.18884548296
 03/19  17:00:00,296.666395872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883541794,0.0,2.18883541794
 03/19  18:00:00,296.666395701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882536156,0.0,2.18882536156
 03/19  19:00:00,289.309333285,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.484000139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885202464,0.0,2.18885202464
 03/19  21:00:00,299.041009893,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623190994,0.0,4.3623190994
 03/19  22:00:00,274.595208837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874959461,0.0,2.18874959461
 03/19  23:00:00,250.150813171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  24:00:00,237.928615545,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887396142,0.0,2.1887396142
 03/20  01:00:00,287.769808842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959746495,0.0,2.18959746495
 03/20  02:00:00,287.769808874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965588779,0.0,2.18965588779
 03/20  03:00:00,287.769808929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971408939,0.0,2.18971408939
 03/20  04:00:00,299.992006756,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894695671,0.0,2.1894695671
 03/20  05:00:00,349.358169442,0.0,0.0,0.0,49.8407270682,199.362908273,4.3640553715,0.0,4.3640553715
 03/20  06:00:00,730.340466931,26.5661081243,215.888251662,0.0,49.8407270682,199.362908273,466.8246768,464.6334343,2.19124249941
 03/20  07:00:00,701.545240182,26.5661081243,84.6960885998,0.0,149.522181205,199.362908273,407.920458085,399.177703499,8.74275458614
 03/20  08:00:00,1184.54733199,26.5661081243,53.0101311324,0.0,448.566543614,448.566543614,144.361775085,131.178169952,13.1836051327
 03/20  09:00:00,1280.17244744,26.5661081243,185.608269683,0.0,448.566543614,448.566543614,76.7972150968,61.4039573785,15.3932577183
 03/20  10:00:00,1375.12023034,26.5661081243,317.132638662,0.0,448.566543614,448.566543614,50.6249127965,33.4342079307,17.1907048658
 03/20  11:00:00,1418.14038851,26.585738961,363.344127693,0.0,448.566543614,448.566543614,34.4643396248,16.4070647104,18.0572749145
 03/20  12:00:00,1384.69589079,27.0833677473,380.434821476,0.0,448.566543614,398.725816546,39.1448743279,17.0047026247,22.1401717032
 03/20  13:00:00,1445.09340141,28.1044485334,389.201051607,0.0,448.566543614,448.566543614,24.6163633027,2.49925629177,22.1171070109
 03/20  14:00:00,1449.91006217,28.3494417225,393.042722181,0.0,448.566543614,448.566543614,14.2073503276,0.923894009719,13.2834563179
 03/20  15:00:00,1448.99837679,27.8323558217,391.920317021,0.0,448.566543614,448.566543614,15.2581757608,0.0,15.2581757608
 03/20  16:00:00,1494.77978725,27.3004641969,388.550670333,0.0,448.566543614,448.566543614,17.6295950773,0.0,17.6295950773
 03/20  17:00:00,1381.55137403,26.6331564306,388.481376718,0.0,348.885089477,398.725816546,8.9096147783,0.14406713517,8.76554764313
 03/20  18:00:00,1181.35851809,26.5661081243,387.769982795,0.0,249.203635341,299.044362409,9.49973872182,0.749784910326,8.74995381149
 03/20  19:00:00,1165.7055593,26.5661081243,380.042619516,0.0,249.203635341,299.044362409,14.3724297526,7.81940200369,6.55302774891
 03/20  20:00:00,1041.87234791,26.5661081243,372.982300614,0.0,149.522181205,249.203635341,41.8883069831,35.3304957256,6.55781125756
 03/20  21:00:00,1014.31645844,26.5661081243,371.237472249,0.0,149.522181205,249.203635341,51.9115261994,47.5476247134,4.36390148595
 03/20  22:00:00,349.356765786,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970148209,0.0,2.18970148209
 03/20  23:00:00,299.992006604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960725163,0.0,2.18960725163
 03/20  24:00:00,287.769808839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966515762,0.0,2.18966515762
 03/21  01:00:00,287.769806798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971799715,0.0,2.18971799715
 03/21  02:00:00,287.769806803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947031486,0.0,2.18947031486
 03/21  03:00:00,287.769806768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952477078,0.0,2.18952477078
 03/21  04:00:00,299.992004571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957903651,0.0,2.18957903651
 03/21  05:00:00,349.358166486,0.0,0.0,0.0,49.8407270682,199.362908273,4.36364480245,0.0,4.36364480245
 03/21  06:00:00,881.609377072,27.2518428602,362.01980689,0.0,49.8407270682,199.362908273,84.2421518308,82.0511182944,2.19103353645
 03/21  07:00:00,970.789398117,26.5661081243,348.244680682,0.0,149.522181205,199.362908273,106.462161635,97.719326077,8.74283555795
 03/21  08:00:00,1483.04490698,26.5661081243,346.39622701,0.0,448.566543614,448.566543614,30.8661885271,17.6844241259,13.1817644013
 03/21  09:00:00,1462.67687804,26.5661081243,359.611737552,0.0,448.566543614,448.566543614,20.5815197392,5.18876880293,15.3927509363
 03/21  10:00:00,1425.70338669,26.5661081243,369.683509368,0.0,448.566543614,448.566543614,16.5496525078,1.15067387837,15.3989786294
 03/21  11:00:00,1430.3929696,26.8827684875,374.111997797,0.0,448.566543614,448.566543614,20.100772148,0.245902048087,19.8548700999
 03/21  12:00:00,1389.43979542,27.7168641194,382.513304656,0.0,448.566543614,398.725816546,22.2237917104,0.0819677279324,22.1418239825
 03/21  13:00:00,1456.44078849,29.0657431345,396.194826447,0.0,448.566543614,448.566543614,22.1180641963,0.0,22.1180641963
 03/21  14:00:00,1466.98617805,29.7967135628,405.153693338,0.0,448.566543614,448.566543614,13.1772375335,0.0,13.1772375335
 03/21  15:00:00,1476.29561651,29.591020968,414.738571077,0.0,448.566543614,448.566543614,13.1742164022,0.0,13.1742164022
 03/21  16:00:00,1525.49320709,29.3124906137,416.130066768,0.0,448.566543614,448.566543614,17.6295059615,0.0,17.6295059615
 03/21  17:00:00,1407.64662239,27.3376802022,414.164777559,0.0,348.885089477,398.725816546,10.9512988385,0.0,10.9512988385
 03/21  18:00:00,1207.42681105,26.6757676067,414.555642195,0.0,249.203635341,299.044362409,8.74989050031,0.0,8.74989050031
 03/21  19:00:00,1198.21812308,26.5661081243,413.865308347,0.0,249.203635341,299.044362409,6.55195891202,0.0,6.55195891202
 03/21  20:00:00,1073.20887398,26.5661081243,403.826851883,0.0,149.522181205,249.203635341,7.51416496183,0.957262172842,6.55690278898
 03/21  21:00:00,1035.45103796,26.5661081243,390.835652757,0.0,149.522181205,249.203635341,17.0532652376,12.6891887215,4.36407651607
 03/21  22:00:00,349.35676352,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954715786,0.0,2.18954715786
 03/21  23:00:00,299.992004456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960109282,0.0,2.18960109282
 03/21  24:00:00,287.769806709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965495223,0.0,2.18965495223
 03/22  01:00:00,287.769804635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970247792,0.0,2.18970247792
 03/22  02:00:00,287.769804659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945134506,0.0,2.18945134506
 03/22  03:00:00,287.769804614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950167991,0.0,2.18950167991
 03/22  04:00:00,299.992002407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955184165,0.0,2.18955184165
 03/22  05:00:00,349.358162704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206136024,0.0,2.19206136024
 03/22  06:00:00,909.18011176,28.6689552654,385.043953772,0.0,49.8407270682,199.362908273,59.6758604585,55.3133208583,4.36253960011
 03/22  07:00:00,1004.7708547,26.5661081243,378.798432336,0.0,149.522181205,199.362908273,67.1276942763,60.5654803984,6.56221387788
 03/22  08:00:00,1529.35526467,26.5661081243,388.122181632,0.0,448.566543614,448.566543614,19.7696070284,4.39688383584,15.3727231925
 03/22  09:00:00,1508.04169151,26.5661081243,401.15270621,0.0,448.566543614,448.566543614,16.7745592928,1.38105317131,15.3935061215
 03/22  10:00:00,1484.33607831,26.6246854026,424.624586942,0.0,448.566543614,448.566543614,16.3901257082,0.992659552827,15.3974661553
 03/22  11:00:00,1508.82388593,27.1159659594,448.007819069,0.0,448.566543614,448.566543614,18.2841551199,0.635604843207,17.6485502767
 03/22  12:00:00,1475.65673024,26.5661081243,465.226389833,0.0,448.566543614,398.725816546,25.2409214308,0.887840124187,24.3530813066
 03/22  13:00:00,1539.07563576,27.709564977,477.66300158,0.0,448.566543614,448.566543614,20.2683098925,0.234011798271,20.0342980942
 03/22  14:00:00,1538.05563791,28.1363377885,476.225521965,0.0,448.566543614,448.566543614,15.5386367045,0.300422703307,15.2382140012
 03/22  15:00:00,1539.7332358,28.4225458622,477.617359843,0.0,448.566543614,448.566543614,13.5002427566,0.332048961367,13.1681937953
 03/22  16:00:00,1578.7086946,28.6625209911,467.458885423,0.0,448.566543614,448.566543614,17.9946217014,0.363676046067,17.6309456553
 03/22  17:00:00,1459.03172708,26.6641579111,462.643901894,0.0,348.885089477,398.725816546,11.8138233775,0.863349099829,10.9504742777
 03/22  18:00:00,1256.91039518,26.5661081243,460.129559767,0.0,249.203635341,299.044362409,20.4145295096,11.6664369625,8.74809254705
 03/22  19:00:00,1246.88516543,26.5661081243,458.280701425,0.0,249.203635341,299.044362409,19.7846212692,15.4090705613,4.37555070784
 03/22  20:00:00,1129.80389164,26.5661081243,457.123731575,0.0,149.522181205,249.203635341,51.827773371,43.0909547964,8.73681857458
 03/22  21:00:00,1114.3122822,26.5661081243,465.593497131,0.0,149.522181205,249.203635341,51.6867109329,49.4948273893,2.19188354356
 03/22  22:00:00,349.356761511,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967137771,0.0,2.18967137771
 03/22  23:00:00,299.992002443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972017159,0.0,2.18972017159
 03/22  24:00:00,287.769804626,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894687034,0.0,2.1894687034
 03/23  01:00:00,287.769802435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951409783,0.0,2.18951409783
 03/23  02:00:00,287.769802456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956032914,0.0,2.18956032914
 03/23  03:00:00,287.769802491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960635479,0.0,2.18960635479
 03/23  04:00:00,299.992000338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965221505,0.0,2.18965221505
 03/23  05:00:00,349.358159444,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374347518,0.0,4.36374347518
 03/23  06:00:00,985.291568271,28.9854013961,458.446900788,0.0,49.8407270682,199.362908273,52.1226931653,49.9316189208,2.19107424446
 03/23  07:00:00,1084.45546572,26.5661081243,455.025764705,0.0,149.522181205,199.362908273,69.6259378138,60.8832254006,8.74271241322
 03/23  08:00:00,1600.8137349,26.5661081243,456.639473619,0.0,448.566543614,448.566543614,17.3938864726,4.21134025319,13.1825462194
 03/23  09:00:00,1583.60267245,26.7146151017,474.337695461,0.0,448.566543614,448.566543614,16.3256057909,0.934374901398,15.3912308895
 03/23  10:00:00,1536.5230271,27.3534078569,475.47347919,0.0,448.566543614,448.566543614,15.7603862534,0.362314178491,15.3980720749
 03/23  11:00:00,1533.25072554,28.6106648675,470.94045731,0.0,448.566543614,448.566543614,19.8515874765,0.0,19.8515874765
 03/23  12:00:00,1490.44768525,28.4547464115,478.129399515,0.0,448.566543614,398.725816546,22.139719907,0.0,22.139719907
 03/23  13:00:00,1533.12308632,32.7821523269,466.923058328,0.0,448.566543614,448.566543614,22.1121071276,0.0,22.1121071276
 03/23  14:00:00,1509.22164771,34.0428091925,442.651156144,0.0,448.566543614,448.566543614,13.1737258098,0.0,13.1737258098
 03/23  15:00:00,1499.41168336,34.8982782785,432.997114946,0.0,448.566543614,448.566543614,13.1703914924,0.0,13.1703914924
 03/23  16:00:00,1553.08744412,36.4757383555,434.372072269,0.0,448.566543614,448.566543614,17.6285156716,0.0,17.6285156716
 03/23  17:00:00,1430.66685473,32.5490018213,428.394847027,0.0,348.885089477,398.725816546,10.950591025,0.0,10.950591025
 03/23  18:00:00,1212.17497578,28.3133209794,413.5038891,0.0,249.203635341,299.044362409,8.74928954565,0.0,8.74928954565
 03/23  19:00:00,1185.61746323,26.7674374871,395.852122239,0.0,249.203635341,299.044362409,6.5515399433,0.0,6.5515399433
 03/23  20:00:00,1050.34855999,26.5661081243,376.131073237,0.0,149.522181205,249.203635341,6.63237883139,0.0758905662307,6.55648826516
 03/23  21:00:00,1008.29441931,26.5661081243,358.675522167,0.0,149.522181205,249.203635341,5.32259169271,3.13088227018,2.19170942253
 03/23  22:00:00,349.356759591,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896588629,0.0,2.1896588629
 03/23  23:00:00,299.992000465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970350944,0.0,2.18970350944
 03/23  24:00:00,287.769802632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944858947,0.0,2.18944858947
 03/24  01:00:00,287.769800367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949037462,0.0,2.18949037462
 03/24  02:00:00,287.769800362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953244615,0.0,2.18953244615
 03/24  03:00:00,287.769800375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957430547,0.0,2.18957430547
 03/24  04:00:00,299.991998203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961599609,0.0,2.18961599609
 03/24  05:00:00,349.358155743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378690586,0.0,4.36378690586
 03/24  06:00:00,845.460790961,29.6185604324,317.661809928,0.0,49.8407270682,199.362908273,76.8009621922,74.6096407847,2.19132140752
 03/24  07:00:00,850.146860883,26.5661081243,222.134428589,0.0,149.522181205,199.362908273,99.6796196535,90.9371124445,8.742507209
 03/24  08:00:00,1403.25506638,26.691479228,259.467736167,0.0,448.566543614,448.566543614,22.0536002802,8.87173029851,13.1818699817
 03/24  09:00:00,1423.82822739,28.036826469,315.732772982,0.0,448.566543614,448.566543614,17.0652414997,1.67317005231,15.3920714474
 03/24  10:00:00,1396.64017846,29.5408966728,335.835945336,0.0,448.566543614,448.566543614,16.2517261976,0.854136185905,15.3975900117
 03/24  11:00:00,1419.65043966,31.2578504194,356.703943357,0.0,448.566543614,448.566543614,20.0396568189,0.18803964517,19.8516171737
 03/24  12:00:00,1387.68579087,29.6613947306,375.641644531,0.0,448.566543614,398.725816546,22.2382007135,0.101987949163,22.1362127644
 03/24  13:00:00,1469.67016853,33.6578329301,403.156573349,0.0,448.566543614,448.566543614,22.1113400577,0.0,22.1113400577
 03/24  14:00:00,1485.28135997,35.181850058,417.466206578,0.0,448.566543614,448.566543614,13.1733094683,0.0,13.1733094683
 03/24  15:00:00,1495.99182932,36.1842653286,426.33951633,0.0,448.566543614,448.566543614,13.169814359,0.0,13.169814359
 03/24  16:00:00,1554.13284714,38.1604661873,433.385403572,0.0,448.566543614,448.566543614,17.6272953537,0.0,17.6272953537
 03/24  17:00:00,1437.70477406,34.0843490163,433.897430721,0.0,348.885089477,398.725816546,10.949875177,0.0,10.949875177
 03/24  18:00:00,1221.83775918,28.8621060563,422.617896876,0.0,249.203635341,299.044362409,8.74867855205,0.0,8.74867855205
 03/24  19:00:00,1195.88648132,26.9853552404,405.90322852,0.0,249.203635341,299.044362409,4.37415838975,0.0,4.37415838975
 03/24  20:00:00,1064.05739062,26.5661081243,390.004924158,0.0,149.522181205,249.203635341,8.73536196871,0.0,8.73536196871
 03/24  21:00:00,1023.64738772,26.5661081243,375.801588687,0.0,149.522181205,249.203635341,2.29347920936,0.101471399428,2.19200780994
 03/24  22:00:00,349.356757262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964848848,0.0,2.18964848848
 03/24  23:00:00,299.991998093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953911186,0.0,2.18953911186
 03/24  24:00:00,287.769800313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958054096,0.0,2.18958054096
 03/25  01:00:00,237.929071011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961719905,0.0,2.18961719905
 03/25  02:00:00,237.929071054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965476147,0.0,2.18965476147
 03/25  03:00:00,237.929071098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969213402,0.0,2.18969213402
 03/25  04:00:00,250.151268876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943037763,0.0,2.18943037763
 03/25  05:00:00,274.597061603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384932559,0.0,4.36384932559
 03/25  06:00:00,900.62252201,29.6201016864,374.793753818,0.0,49.8407270682,199.362908273,27.6448957611,25.4537775102,2.19111825092
 03/25  07:00:00,885.698215689,26.5661081243,368.469181045,0.0,49.8407270682,199.362908273,50.591912171,46.2234033194,4.36850885155
 03/25  08:00:00,1112.10398084,26.5661081243,372.109010005,0.0,249.203635341,249.203635341,40.1127894038,33.5602371148,6.55255228894
 03/25  09:00:00,1085.755815,26.5661081243,380.176195423,0.0,249.203635341,249.203635341,52.0821517307,43.3337498419,8.74840188885
 03/25  10:00:00,1043.75333356,26.5661081243,386.248453001,0.0,249.203635341,249.203635341,31.7505186003,23.008308314,8.7422102863
 03/25  11:00:00,1060.8701417,26.5661081243,402.318860779,0.0,249.203635341,249.203635341,11.4820386002,2.72655280239,8.75548579781
