Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  12:00:00,1097.34382767,26.5661081243,437.138927478,0.0,249.203635341,249.203635341,9.93106229142,1.18634380864,8.74471848278
 03/25  13:00:00,1128.55846564,26.5661081243,467.419503179,0.0,249.203635341,249.203635341,10.1875633215,3.62628439231,6.56127892916
 03/25  14:00:00,889.976947547,26.5661081243,478.098463658,0.0,74.7610906023,174.442544739,18.8079925323,12.2557376961,6.55225483616
 03/25  15:00:00,893.439006259,26.794468372,481.07702595,0.0,74.7610906023,174.442544739,4.86403155065,0.492580329155,4.3714512215
 03/25  16:00:00,943.470388297,26.5792986756,482.33081415,0.0,74.7610906023,174.442544739,7.01979610204,0.470095576626,6.54970052541
 03/25  17:00:00,908.091662763,26.5661081243,485.26975998,0.0,24.9203635341,149.522181205,7.10991524157,4.91862539878,2.19128984279
 03/25  18:00:00,296.667782947,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195850206,0.0,4.36195850206
 03/25  19:00:00,289.310719992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127634886,0.0,2.19127634886
 03/25  20:00:00,323.485387229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213332746,0.0,4.36213332746
 03/25  21:00:00,299.041922517,0.0,0.0,0.0,24.9203635341,149.522181205,2.19278992725,0.0,2.19278992725
 03/25  22:00:00,274.595664437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963244604,0.0,2.18963244604
 03/25  23:00:00,250.151268875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966944624,0.0,2.18966944624
 03/25  24:00:00,237.929071096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940741304,0.0,2.18940741304
 03/26  01:00:00,237.928603523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888121507,0.0,2.18888121507
 03/26  02:00:00,237.92860365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884479532,0.0,2.18884479532
 03/26  03:00:00,237.928603675,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888081788,0.0,2.1888081788
 03/26  04:00:00,250.15080139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877142132,0.0,2.18877142132
 03/26  05:00:00,274.59659226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113115144,0.0,2.19113115144
 03/26  06:00:00,323.483988308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866189415,0.0,2.18866189415
 03/26  07:00:00,322.297383883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887032431,0.0,2.18887032431
 03/26  08:00:00,296.666383675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883316874,0.0,2.18883316874
 03/26  09:00:00,259.999790066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  10:00:00,211.11099895,0.0,0.0,0.0,24.9203635341,149.522181205,2.188796031,0.0,2.188796031
 03/26  11:00:00,211.111929932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047216501,0.0,2.19047216501
 03/26  12:00:00,211.111929908,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609359898,0.0,4.3609359898
 03/26  13:00:00,211.113325021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924921986,0.0,2.1924921986
 03/26  14:00:00,521.41308813,10.572800821,249.78936182,0.0,24.9203635341,149.522181205,4.36078205856,0.0,4.36078205856
 03/26  15:00:00,211.110998902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999790176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881202753,0.0,2.18881202753
 03/26  17:00:00,296.666383802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877481069,0.0,2.18877481069
 03/26  18:00:00,296.666383919,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887376081,0.0,2.1887376081
 03/26  19:00:00,289.309321655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870042364,0.0,2.18870042364
 03/26  20:00:00,323.483988211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866326025,0.0,2.18866326025
 03/26  21:00:00,299.040987955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102118284,0.0,2.19102118284
 03/26  22:00:00,274.595197044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879867169,0.0,2.18879867169
 03/26  23:00:00,250.150801359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876143341,0.0,2.18876143341
 03/26  24:00:00,237.928603352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872421735,0.0,2.18872421735
 03/27  01:00:00,287.76979343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950099221,0.0,2.18950099221
 03/27  02:00:00,287.769793455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952981879,0.0,2.18952981879
 03/27  03:00:00,287.769793481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955849003,0.0,2.18955849003
 03/27  04:00:00,299.991991311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958703868,0.0,2.18958703868
 03/27  05:00:00,349.358144312,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190099257,0.0,2.19190099257
 03/27  06:00:00,999.03812998,30.5813267117,470.330187331,0.0,49.8407270682,199.362908273,7.25110456831,2.88890093353,4.36220363478
 03/27  07:00:00,1112.92128431,26.5661081243,489.734657279,0.0,149.522181205,199.362908273,13.2870500144,6.72523237731,6.56181763711
 03/27  08:00:00,1624.79122059,28.4258103533,477.144186811,0.0,448.566543614,448.566543614,13.2260359551,0.0447156832797,13.1813202718
 03/27  09:00:00,1584.42095863,29.7210584369,472.115778058,0.0,448.566543614,448.566543614,15.3885407262,0.0,15.3885407262
 03/27  10:00:00,1536.57998575,30.0933681033,472.790819433,0.0,448.566543614,448.566543614,15.3953957762,0.0,15.3953957762
 03/27  11:00:00,1533.97622918,30.3257058844,469.951005171,0.0,448.566543614,448.566543614,19.8498361949,0.0,19.8498361949
 03/27  12:00:00,1485.71267357,28.3284857808,473.52075175,0.0,448.566543614,398.725816546,22.1354921568,0.0,22.1354921568
 03/27  13:00:00,1530.94605041,30.6050889112,466.638190216,0.0,448.566543614,448.566543614,19.9005224367,0.0,19.9005224367
 03/27  14:00:00,1521.56531174,30.914084783,456.957748722,0.0,448.566543614,448.566543614,15.3636247227,0.0,15.3636247227
 03/27  15:00:00,1509.13378533,31.5333793482,443.907397811,0.0,448.566543614,448.566543614,13.1646042203,0.0,13.1646042203
 03/27  16:00:00,1554.13636869,31.6504985914,439.898959578,0.0,448.566543614,448.566543614,17.6237318837,0.0,17.6237318837
 03/27  17:00:00,1445.86317249,28.6531466466,447.487066024,0.0,348.885089477,398.725816546,8.76434270578,0.0,8.76434270578
 03/27  18:00:00,1252.66306519,26.5661081243,455.739225485,0.0,249.203635341,299.044362409,8.75465668468,0.00639948851989,8.74825719616
 03/27  19:00:00,1252.0182488,26.5661081243,462.453573734,0.0,249.203635341,299.044362409,7.47842917006,0.926762689206,6.55166648086
 03/27  20:00:00,1141.49423685,26.5661081243,467.26911634,0.0,149.522181205,249.203635341,16.9171931107,10.3610093358,6.55618377487
 03/27  21:00:00,1124.20820115,26.5661081243,474.426881727,0.0,149.522181205,249.203635341,21.1412623809,16.7775745964,4.36368778452
 03/27  22:00:00,349.356750299,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965259496,0.0,2.18965259496
 03/27  23:00:00,299.991991251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938326171,0.0,2.18938326171
 03/27  24:00:00,287.769793434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941178375,0.0,2.18941178375
 03/28  01:00:00,287.769791045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943339019,0.0,2.18943339019
 03/28  02:00:00,287.769791059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945784233,0.0,2.18945784233
 03/28  03:00:00,287.769791075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948213552,0.0,2.18948213552
 03/28  04:00:00,299.991988895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950630491,0.0,2.18950630491
 03/28  05:00:00,349.358140676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165151939,0.0,2.19165151939
 03/28  06:00:00,922.385297967,29.7398873857,395.206061841,0.0,49.8407270682,199.362908273,53.7106029396,49.3482108448,4.36239209487
 03/28  07:00:00,938.86839574,26.5661081243,322.90936745,0.0,149.522181205,199.362908273,99.2759157286,92.7146489305,6.56126679812
 03/28  08:00:00,1446.8209245,26.991225771,304.006639884,0.0,448.566543614,448.566543614,50.1846012116,37.00325867,13.1813425416
 03/28  09:00:00,1405.40014818,28.1266012076,295.709338556,0.0,448.566543614,448.566543614,21.3854418858,5.99643118982,15.3890106959
 03/28  10:00:00,1353.31090557,28.7064948873,290.906203056,0.0,448.566543614,448.566543614,18.6635970659,3.26799271562,15.3956043503
 03/28  11:00:00,1362.43168819,29.215713763,299.515818237,0.0,448.566543614,448.566543614,20.7361968738,0.889187714052,19.8470091597
 03/28  12:00:00,1324.17944358,27.9721577732,312.34317305,0.0,448.566543614,398.725816546,23.081481011,0.946985264256,22.1344957467
 03/28  13:00:00,1392.27253799,31.4573253291,327.112448174,0.0,448.566543614,448.566543614,19.9249312297,0.0256811930372,19.8992500366
 03/28  14:00:00,1406.39907619,32.1889289958,340.516683415,0.0,448.566543614,448.566543614,15.3646807769,0.0,15.3646807769
 03/28  15:00:00,1412.47551097,32.5806752894,346.201842102,0.0,448.566543614,448.566543614,13.1636275189,0.0,13.1636275189
 03/28  16:00:00,1456.6751169,31.992119774,344.809774762,0.0,448.566543614,448.566543614,15.4216435942,0.0,15.4216435942
 03/28  17:00:00,1321.06848335,28.6111836341,330.986440519,0.0,348.885089477,398.725816546,10.9500144599,0.0,10.9500144599
 03/28  18:00:00,1115.50935571,26.5661081243,326.935437818,0.0,249.203635341,299.044362409,8.74856722339,0.0,8.74856722339
 03/28  19:00:00,1107.64285828,26.5661081243,326.578016735,0.0,249.203635341,299.044362409,6.55474208341,0.00283900769332,6.55190307571
 03/28  20:00:00,992.829225688,26.5661081243,327.509047498,0.0,149.522181205,249.203635341,13.0044018288,6.44704411406,6.55735771471
 03/28  21:00:00,965.029375604,26.5661081243,324.522510291,0.0,149.522181205,249.203635341,22.889236691,18.5255431864,4.36369350451
 03/28  22:00:00,349.356748088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942808424,0.0,2.18942808424
 03/28  23:00:00,299.991988969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945206409,0.0,2.18945206409
 03/28  24:00:00,287.76979116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947601257,0.0,2.18947601257
 03/29  01:00:00,287.769788732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949229272,0.0,2.18949229272
 03/29  02:00:00,287.769788744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951211259,0.0,2.18951211259
 03/29  03:00:00,287.769788757,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895317853,0.0,2.1895317853
 03/29  04:00:00,299.991986572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955134424,0.0,2.18955134424
 03/29  05:00:00,349.358136741,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918427488,0.0,2.1918427488
 03/29  06:00:00,828.5064681,29.5807644116,308.657812673,0.0,49.8407270682,199.362908273,92.7936339395,88.4314993016,4.36213463782
 03/29  07:00:00,897.973676691,26.5661081243,286.129454907,0.0,149.522181205,199.362908273,102.99521834,96.4338435806,6.56137475893
 03/29  08:00:00,1415.97641543,26.7282501058,280.943463609,0.0,448.566543614,448.566543614,29.1457515741,15.9660435725,13.1797080016
 03/29  09:00:00,1398.62402134,28.0914826847,297.847548087,0.0,448.566543614,448.566543614,19.6515549546,4.26332841731,15.3882265373
 03/29  10:00:00,1375.97645711,29.367281559,319.002484764,0.0,448.566543614,448.566543614,16.9842958393,1.58971040352,15.3945854358
 03/29  11:00:00,1412.33041983,30.4726491007,348.157738721,0.0,448.566543614,448.566543614,18.7582828679,0.753035690055,18.0052471779
 03/29  12:00:00,1383.60505703,28.9989629943,370.742332867,0.0,448.566543614,398.725816546,24.4888711022,0.511683988581,23.9771871137
 03/29  13:00:00,1456.75523291,33.0385903728,390.013923706,0.0,448.566543614,448.566543614,19.8965370366,0.0,19.8965370366
 03/29  14:00:00,1472.74629765,34.2788520044,404.774005462,0.0,448.566543614,448.566543614,13.1750244155,0.0,13.1750244155
 03/29  15:00:00,1482.85268389,34.8216525874,414.33805347,0.0,448.566543614,448.566543614,13.1706605846,0.0,13.1706605846
 03/29  16:00:00,1543.74515844,36.5411453229,424.617141023,0.0,448.566543614,448.566543614,17.6235722832,0.0,17.6235722832
 03/29  17:00:00,1434.64572727,33.1041778651,431.818615606,0.0,348.885089477,398.725816546,10.9492916765,0.0,10.9492916765
 03/29  18:00:00,1217.83288412,28.5370820764,418.938094366,0.0,249.203635341,299.044362409,8.74799063223,0.0,8.74799063223
 03/29  19:00:00,1195.74514591,26.880461362,405.86682187,0.0,249.203635341,299.044362409,4.37381416223,0.0,4.37381416223
 03/29  20:00:00,1056.49019641,26.5661081243,382.272812534,0.0,149.522181205,249.203635341,8.73522424487,0.0,8.73522424487
 03/29  21:00:00,1011.41661043,26.5661081243,361.647719862,0.0,149.522181205,249.203635341,2.29708325914,0.105305284401,2.19177797474
 03/29  22:00:00,349.356745576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957797809,0.0,2.18957797809
 03/29  23:00:00,299.991986462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959634065,0.0,2.18959634065
 03/29  24:00:00,287.769788703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961555489,0.0,2.18961555489
 03/30  01:00:00,287.769786271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962901334,0.0,2.18962901334
 03/30  02:00:00,287.769786305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914015894,0.0,2.18914015894
 03/30  03:00:00,287.769786295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936400223,0.0,2.18936400223
 03/30  04:00:00,299.99198409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937921526,0.0,2.18937921526
 03/30  05:00:00,349.358133796,0.0,0.0,0.0,49.8407270682,199.362908273,4.36392328508,0.0,4.36392328508
 03/30  06:00:00,858.13260709,29.7554235491,330.219762386,0.0,49.8407270682,199.362908273,46.6996275655,44.508547677,2.19107988851
 03/30  07:00:00,883.132218958,26.5661081243,262.226187919,0.0,149.522181205,199.362908273,64.0793012002,55.3382181476,8.74108305259
 03/30  08:00:00,1423.27944699,27.169445589,278.96552096,0.0,448.566543614,448.566543614,16.5880626649,3.40832683213,13.1797358328
 03/30  09:00:00,1450.84015611,29.4777741519,343.085840966,0.0,448.566543614,448.566543614,16.2203585312,0.831391871064,15.3889666601
 03/30  10:00:00,1443.31373639,30.9056244905,383.305265758,0.0,448.566543614,448.566543614,15.513354732,0.119231614273,15.3941231177
 03/30  11:00:00,1480.10336882,31.7608229228,416.109276649,0.0,448.566543614,448.566543614,17.6413969996,0.0,17.6413969996
 03/30  12:00:00,1444.51308509,29.9147334079,431.274039945,0.0,448.566543614,398.725816546,22.1684117215,0.0386697691713,22.1297419523
 03/30  13:00:00,1516.51083628,33.8220704659,449.189335343,0.0,448.566543614,448.566543614,22.1048691463,0.0,22.1048691463
 03/30  14:00:00,1525.0551904,35.2713543279,456.090409318,0.0,448.566543614,448.566543614,13.1691063911,0.0,13.1691063911
 03/30  15:00:00,1522.76907578,36.7746863239,452.301426778,0.0,448.566543614,448.566543614,13.1636635416,0.0,13.1636635416
 03/30  16:00:00,1568.67578624,38.5800965929,447.516953236,0.0,448.566543614,448.566543614,15.4204708438,0.0,15.4204708438
 03/30  17:00:00,1456.36924412,33.5837040142,453.425092152,0.0,348.885089477,398.725816546,10.9495286196,0.0,10.9495286196
 03/30  18:00:00,1255.04797836,28.1977349737,456.856991296,0.0,249.203635341,299.044362409,8.74808608735,0.0,8.74808608735
 03/30  19:00:00,1234.77386337,26.784664597,453.818711731,0.0,249.203635341,299.044362409,6.55230132836,0.0,6.55230132836
 03/30  20:00:00,1116.22474802,26.5661081243,443.027203855,0.0,149.522181205,249.203635341,6.5568564845,0.0,6.5568564845
 03/30  21:00:00,1085.97987933,26.5661081243,438.145338512,0.0,149.522181205,249.203635341,2.19190203667,0.0,2.19190203667
 03/30  22:00:00,349.356743449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962417519,0.0,2.18962417519
 03/30  23:00:00,299.991984241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957840489,0.0,2.18957840489
 03/30  24:00:00,287.769786428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959306797,0.0,2.18959306797
 03/31  01:00:00,287.769783911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960322024,0.0,2.18960322024
 03/31  02:00:00,287.769783912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961381523,0.0,2.18961381523
 03/31  03:00:00,287.769783908,0.0,0.0,0.0,24.9203635341,199.362908273,4.35896428961,0.0,4.35896428961
 03/31  04:00:00,299.991981695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935058427,0.0,2.18935058427
 03/31  05:00:00,349.358129157,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161840066,0.0,2.19161840066
 03/31  06:00:00,947.491030757,30.1921305216,419.563242236,0.0,49.8407270682,199.362908273,5.44875599849,3.25792631366,2.19082968483
 03/31  07:00:00,1019.97903022,26.5661081243,400.606740499,0.0,149.522181205,199.362908273,22.3311260284,13.5901196358,8.74100639269
 03/31  08:00:00,1553.18016589,27.7966270667,408.714161416,0.0,448.566543614,448.566543614,13.2520595792,0.0741385313403,13.1779210478
 03/31  09:00:00,1559.53431252,29.2716174362,447.793370133,0.0,448.566543614,448.566543614,15.3866082451,0.0,15.3866082451
 03/31  10:00:00,1525.8277941,29.9679307552,462.164140002,0.0,448.566543614,448.566543614,15.3924355357,0.0,15.3924355357
 03/31  11:00:00,1519.60656992,30.6708317054,455.236314364,0.0,448.566543614,448.566543614,17.6413014024,0.0,17.6413014024
 03/31  12:00:00,1475.6825902,28.4622348701,463.357026564,0.0,448.566543614,398.725816546,22.125938975,0.0,22.125938975
 03/31  13:00:00,1529.16385589,31.4172176251,464.043974867,0.0,448.566543614,448.566543614,22.1041666493,0.0,22.1041666493
 03/31  14:00:00,1535.22827439,31.6420749571,469.892793027,0.0,448.566543614,448.566543614,13.1693242076,0.0,13.1693242076
 03/31  15:00:00,1533.80299259,31.6954563728,468.414590329,0.0,448.566543614,448.566543614,13.1646526689,0.0,13.1646526689
 03/31  16:00:00,1581.41426173,31.5916826272,467.235748707,0.0,448.566543614,448.566543614,17.6217805087,0.0,17.6217805087
 03/31  17:00:00,1458.58882397,28.6485589828,460.217354879,0.0,348.885089477,398.725816546,8.76351221588,0.0,8.76351221588
 03/31  18:00:00,1236.98204077,26.5661081243,440.318015461,0.0,249.203635341,299.044362409,9.6077868529,0.860496417001,8.7472904359
 03/31  19:00:00,1214.91199642,26.5661081243,434.970040303,0.0,249.203635341,299.044362409,13.8272413338,7.2755142937,6.55172704006
 03/31  20:00:00,1109.20325076,26.5661081243,436.411951764,0.0,149.522181205,249.203635341,39.1319879745,32.5749424052,6.55704556924
 03/31  21:00:00,1084.26968967,26.5661081243,436.815969444,0.0,149.522181205,249.203635341,44.9582883749,40.5947467694,4.36354160553
 03/31  22:00:00,349.356740746,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935279755,0.0,2.18935279755
 03/31  23:00:00,299.991981638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936303561,0.0,2.18936303561
 03/31  24:00:00,287.769783833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937326184,0.0,2.18937326184
 04/01  01:00:00,237.929054217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937553472,0.0,2.18937553472
 04/01  02:00:00,237.929054227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938152014,0.0,2.18938152014
 04/01  03:00:00,237.929054234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938736985,0.0,2.18938736985
 04/01  04:00:00,250.151252043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939311815,0.0,2.18939311815
 04/01  05:00:00,274.597034401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164928952,0.0,2.19164928952
 04/01  06:00:00,1010.54690029,29.5989122826,482.809936945,0.0,49.8407270682,199.362908273,20.6093511762,18.418306308,2.19104486816
 04/01  07:00:00,1000.66652862,26.5661081243,477.139425626,0.0,49.8407270682,199.362908273,33.2188914309,28.8503584057,4.36853302527
 04/01  08:00:00,1216.02248966,26.5661081243,468.937260549,0.0,249.203635341,249.203635341,13.2527437675,6.700600706,6.55214306155
 04/01  09:00:00,1172.15357458,26.5661081243,461.736031032,0.0,249.203635341,249.203635341,10.209387298,1.46239196174,8.74699533624
 04/01  10:00:00,1124.47028177,26.5661081243,462.942821221,0.0,249.203635341,249.203635341,9.70619920403,0.965814557103,8.74038464693
 04/01  11:00:00,1146.07195862,26.5661081243,484.590741946,0.0,249.203635341,249.203635341,9.37948854416,0.626657105299,8.75283143886
 04/01  12:00:00,1133.93544436,26.5661081243,473.058618092,0.0,249.203635341,249.203635341,7.3315452306,0.768794399802,6.5627508308
 04/01  13:00:00,1120.25001576,26.5661081243,459.773756286,0.0,249.203635341,249.203635341,9.30649101299,0.565296262848,8.74119475014
 04/01  14:00:00,846.875372419,26.5661081243,437.18750094,0.0,74.7610906023,174.442544739,15.1922771301,8.64146691432,6.55081021578
 04/01  15:00:00,816.035312306,26.5661081243,408.154232813,0.0,74.7610906023,174.442544739,15.6156313383,11.2446283359,4.37100300244
 04/01  16:00:00,856.388926874,26.5661081243,400.211828832,0.0,74.7610906023,174.442544739,16.807168581,10.258288354,6.54888022703
 04/01  17:00:00,816.547135285,26.5661081243,398.599546084,0.0,24.9203635341,149.522181205,23.9335552936,21.7424633328,2.19109196087
 04/01  18:00:00,296.667758946,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112327413,0.0,2.19112327413
 04/01  19:00:00,280.767030655,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213313452,0.0,4.36213313452
 04/01  20:00:00,323.485363615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081259296,0.0,2.19081259296
 04/01  21:00:00,299.041892846,0.0,0.0,0.0,24.9203635341,149.522181205,4.3649038037,0.0,4.3649038037
 04/01  22:00:00,274.595647789,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893277545,0.0,2.1893277545
 04/01  23:00:00,250.151252149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933331714,0.0,2.18933331714
 04/01  24:00:00,237.929054321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933886911,0.0,2.18933886911
 04/02  01:00:00,237.928589659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858351574,0.0,2.18858351574
 04/02  02:00:00,237.928589636,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928589891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875841643,0.0,2.18875841643
 04/02  04:00:00,250.150787838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869180414,0.0,2.18869180414
 04/02  05:00:00,274.596568611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105818706,0.0,2.19105818706
 04/02  06:00:00,323.483974591,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887618268,0.0,2.1887618268
 04/02  07:00:00,313.75370364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869489863,0.0,2.18869489863
 04/02  08:00:00,296.666370335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874904307,0.0,2.18874904307
 04/02  09:00:00,346.005603402,3.52426694034,66.6717405144,0.0,24.9203635341,149.522181205,2.18880288396,0.0,2.18880288396
 04/02  10:00:00,606.245508166,15.1221048605,291.707098216,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,511.541912265,12.3349342912,233.968224746,0.0,24.9203635341,149.522181205,4.36058674485,0.0,4.36058674485
 04/02  12:00:00,211.111909044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024015803,0.0,2.19024015803
 04/02  13:00:00,491.291695442,10.572800821,222.42724236,0.0,24.9203635341,149.522181205,4.36481062377,0.0,4.36481062377
 04/02  14:00:00,532.247874105,11.4839449092,253.53135514,0.0,24.9203635341,149.522181205,2.19037483808,0.0,2.19037483808
 04/02  15:00:00,509.134872698,10.596864021,240.316128074,0.0,24.9203635341,149.522181205,2.18871252727,0.0,2.18871252727
 04/02  16:00:00,501.692465835,7.40039938422,196.026531051,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,782.11800587,15.5787699964,387.446882271,0.0,24.9203635341,149.522181205,2.18881437773,0.0,2.18881437773
 04/02  18:00:00,492.104959812,4.71073391274,144.879685673,0.0,24.9203635341,149.522181205,2.18877926212,0.0,2.18877926212
 04/02  19:00:00,280.765641368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863097228,0.0,2.18863097228
 04/02  20:00:00,323.483974566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880482378,0.0,2.18880482378
 04/02  21:00:00,299.0409642,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084109259,0.0,2.19084109259
 04/02  22:00:00,274.595183384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863277266,0.0,2.18863277266
 04/02  23:00:00,250.150787663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880657899,0.0,2.18880657899
 04/02  24:00:00,237.928589551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769776043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952180896,0.0,2.18952180896
 04/03  02:00:00,287.769776079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951819678,0.0,2.18951819678
 04/03  03:00:00,287.769776105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951442329,0.0,2.18951442329
 04/03  04:00:00,299.991973927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951053185,0.0,2.18951053185
 04/03  05:00:00,349.358117035,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375632202,0.0,4.36375632202
 04/03  06:00:00,1017.27470198,30.4251389971,488.724974657,0.0,49.8407270682,199.362908273,2.39550164823,0.204472390291,2.19102925794
 04/03  07:00:00,1096.23125651,26.5661081243,481.583384504,0.0,149.522181205,199.362908273,9.56409196767,0.823295437076,8.74079653059
 04/03  08:00:00,1620.18409003,26.5784873212,474.356403943,0.0,448.566543614,448.566543614,13.1745292636,0.0,13.1745292636
 04/03  09:00:00,1573.14835608,27.5973570416,462.9670002,0.0,448.566543614,448.566543614,15.3862800424,0.0,15.3862800424
 04/03  10:00:00,1513.00214899,29.2142124101,450.092274415,0.0,448.566543614,448.566543614,15.3913230731,0.0,15.3913230731
 04/03  11:00:00,1506.36660783,30.7865303952,441.880725059,0.0,448.566543614,448.566543614,17.6388138222,0.0,17.6388138222
 04/03  12:00:00,1459.6813119,28.7227470619,447.095326941,0.0,448.566543614,398.725816546,22.12645909,0.0,22.12645909
 04/03  13:00:00,1505.40516543,33.2045815001,438.498000525,0.0,448.566543614,448.566543614,19.8918239853,0.0,19.8918239853
 04/03  14:00:00,1503.85011723,35.5216135204,434.635149276,0.0,448.566543614,448.566543614,13.1726291944,0.0,13.1726291944
 04/03  15:00:00,1502.7696044,36.5039732242,432.572738108,0.0,448.566543614,448.566543614,13.16736667,0.0,13.16736667
 04/03  16:00:00,1551.33631818,37.3024303029,431.447123369,0.0,448.566543614,448.566543614,17.6190922654,0.0,17.6190922654
 04/03  17:00:00,1442.41454866,33.25998834,439.431691155,0.0,348.885089477,398.725816546,9.56517617505,0.0,9.56517617505
 04/03  18:00:00,1253.7771211,28.7579967571,454.661470421,0.0,249.203635341,299.044362409,7.9443534028,0.0,7.9443534028
 04/03  19:00:00,1248.77583666,27.2600942356,467.061585418,0.0,249.203635341,299.044362409,6.55082165097,0.0,6.55082165097
 04/03  20:00:00,1149.49332768,26.5661081243,475.27598684,0.0,149.522181205,249.203635341,6.55529313678,0.0,6.55529313678
 04/03  21:00:00,1123.66390688,26.5661081243,473.895113843,0.0,149.522181205,249.203635341,4.3635085737,0.0,4.3635085737
 04/03  22:00:00,349.356733119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955940513,0.0,2.18955940513
 04/03  23:00:00,299.991974004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955513215,0.0,2.18955513215
 04/03  24:00:00,287.769776193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955086181,0.0,2.18955086181
 04/04  01:00:00,287.769773522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953836797,0.0,2.18953836797
 04/04  02:00:00,287.769773523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952975358,0.0,2.18952975358
 04/04  03:00:00,287.769773524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952101372,0.0,2.18952101372
 04/04  04:00:00,299.991971327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951218344,0.0,2.18951218344
 04/04  05:00:00,349.358112341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173274577,0.0,2.19173274577
 04/04  06:00:00,939.248496663,30.6207338214,410.502527429,0.0,49.8407270682,199.362908273,3.27699908405,1.08588063904,2.19111844502
 04/04  07:00:00,952.061911843,26.5661081243,343.782091544,0.0,149.522181205,199.362908273,13.7822456919,5.04149048177,8.74075521009
 04/04  08:00:00,1480.20823452,28.5209720886,336.421228013,0.0,448.566543614,448.566543614,13.176324935,0.0,13.176324935
 04/04  09:00:00,1464.72084762,31.5407211854,353.667409319,0.0,448.566543614,448.566543614,15.385162748,0.0,15.385162748
 04/04  10:00:00,1432.58119794,33.5865531663,367.54985895,0.0,448.566543614,448.566543614,15.389917617,0.0,15.389917617
 04/04  11:00:00,1449.13399745,35.1519266435,381.956403655,0.0,448.566543614,448.566543614,17.6365780149,0.0,17.6365780149
 04/04  12:00:00,1403.34573202,32.0612046383,388.467749547,0.0,448.566543614,398.725816546,22.1199909519,0.0,22.1199909519
 04/04  13:00:00,1493.42547765,37.124814187,424.322407326,0.0,448.566543614,448.566543614,19.8890094152,0.0,19.8890094152
 04/04  14:00:00,1510.80134258,38.173612863,439.282806741,0.0,448.566543614,448.566543614,13.1722069324,0.0,13.1722069324
 04/04  15:00:00,1515.62597222,38.5585333825,443.374563403,0.0,448.566543614,448.566543614,13.1667564586,0.0,13.1667564586
 04/04  16:00:00,1565.01634596,39.7326586698,442.696945056,0.0,448.566543614,448.566543614,17.6177701492,0.0,17.6177701492
 04/04  17:00:00,1451.64177733,35.8338977244,446.085024665,0.0,348.885089477,398.725816546,8.76122340795,0.0,8.76122340795
 04/04  18:00:00,1255.63171844,28.8728056504,456.86126622,0.0,249.203635341,299.044362409,8.74653217639,0.0,8.74653217639
 04/04  19:00:00,1169.33588836,26.8008849794,391.384420055,0.0,249.203635341,299.044362409,6.55030535769,0.0,6.55030535769
 04/04  20:00:00,1013.88713263,26.5661081243,344.308683849,0.0,149.522181205,249.203635341,6.55560606983,0.0,6.55560606983
 04/04  21:00:00,966.262364902,26.5661081243,318.364608183,0.0,149.522181205,249.203635341,4.54901936092,0.185866194863,4.36315316605
 04/04  22:00:00,349.35673026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938230605,0.0,2.18938230605
 04/04  23:00:00,299.991971212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937330399,0.0,2.18937330399
 04/04  24:00:00,287.769773453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936431758,0.0,2.18936431758
 04/05  01:00:00,287.769770784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934702781,0.0,2.18934702781
 04/05  02:00:00,287.769770818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933367171,0.0,2.18933367171
 04/05  03:00:00,287.769770845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932019545,0.0,2.18932019545
 04/05  04:00:00,299.99196867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930663386,0.0,2.18930663386
 04/05  05:00:00,349.358108428,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915143943,0.0,2.1915143943
 04/05  06:00:00,821.45504594,29.8993950679,293.377449328,0.0,49.8407270682,199.362908273,75.1269173686,72.9358250701,2.19109229843
 04/05  07:00:00,799.67345128,26.5661081243,184.999334357,0.0,149.522181205,199.362908273,90.8513628643,82.1116696918,8.73969317244
 04/05  08:00:00,1334.99404956,27.6775385437,188.058727642,0.0,448.566543614,448.566543614,24.8811117544,11.704697733,13.1764140213
 04/05  09:00:00,1386.54617796,29.3489737862,274.611425779,0.0,448.566543614,448.566543614,17.8563942973,2.47182898669,15.3845653106
 04/05  10:00:00,1360.79375384,30.4601952489,296.636875804,0.0,448.566543614,448.566543614,14.63694221,1.44407121776,13.1928709923
 04/05  11:00:00,1377.08105396,30.8275451865,312.553578935,0.0,448.566543614,448.566543614,20.6913478203,0.851562924244,19.8397848961
 04/05  12:00:00,1339.85718654,29.1370892077,326.856341503,0.0,448.566543614,398.725816546,22.9039482107,0.783577199758,22.1203710109
 04/05  13:00:00,1415.19669163,33.0649480078,348.429218938,0.0,448.566543614,448.566543614,19.8891700765,0.0,19.8891700765
 04/05  14:00:00,1439.30385775,33.9991768958,371.611364632,0.0,448.566543614,448.566543614,13.1685143351,0.0,13.1685143351
 04/05  15:00:00,1449.60019252,34.2947263755,381.680320716,0.0,448.566543614,448.566543614,13.1629453791,0.0,13.1629453791
 04/05  16:00:00,1515.70621961,35.4219130692,399.335290527,0.0,448.566543614,448.566543614,15.4169683361,0.0,15.4169683361
 04/05  17:00:00,1432.60533437,32.0443786775,433.248420468,0.0,348.885089477,398.725816546,10.9473292458,0.0,10.9473292458
 04/05  18:00:00,1232.33406838,27.5428949136,435.485786914,0.0,249.203635341,299.044362409,8.74604567052,0.0,8.74604567052
 04/05  19:00:00,1191.77361904,26.6289238252,412.668355418,0.0,249.203635341,299.044362409,6.55111566639,0.0,6.55111566639
 04/05  20:00:00,1048.44767223,26.5661081243,378.118501709,0.0,149.522181205,249.203635341,6.56348543167,0.00859075995544,6.55489467172
 04/05  21:00:00,987.584642374,26.5661081243,343.832737146,0.0,149.522181205,249.203635341,5.71447897227,3.52271197744,2.19176699483
 04/05  22:00:00,349.356727964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943456862,0.0,2.18943456862
 04/05  23:00:00,299.991968821,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895647606,0.0,2.1895647606
 04/05  24:00:00,287.76977097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955072305,0.0,2.18955072305
 04/06  01:00:00,287.769768197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953043996,0.0,2.18953043996
 04/06  02:00:00,287.76976818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951206343,0.0,2.18951206343
 04/06  03:00:00,287.76976817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894935409,0.0,2.1894935409
 04/06  04:00:00,299.991965968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947491484,0.0,2.18947491484
 04/06  05:00:00,349.358104509,0.0,0.0,0.0,49.8407270682,199.362908273,4.36332157713,0.0,4.36332157713
 04/06  06:00:00,834.235558829,29.7431258446,307.154041896,0.0,49.8407270682,199.362908273,103.927734397,101.73698818,2.19074621639
 04/06  07:00:00,785.660569231,26.5661081243,177.182892994,0.0,149.522181205,199.362908273,112.296549311,105.737221566,6.55932774516
 04/06  08:00:00,1337.07698147,27.1090382274,194.729988158,0.0,448.566543614,448.566543614,29.1993672316,13.8290751615,15.3702920701
 04/06  09:00:00,1415.48850295,28.8943565988,307.895573817,0.0,448.566543614,448.566543614,15.5518834536,2.36355394734,13.1883295063
 04/06  10:00:00,1409.85170853,30.164096775,349.809767447,0.0,448.566543614,448.566543614,16.6369655617,1.24813611011,15.3888294516
 04/06  11:00:00,1432.43515567,31.0609427341,370.603116084,0.0,448.566543614,448.566543614,18.0094168922,0.372824214542,17.6365926776
 04/06  12:00:00,1394.93963466,29.2917116674,383.26603647,0.0,448.566543614,398.725816546,22.2966302147,0.175066028668,22.121564186
 04/06  13:00:00,1457.74949995,33.1951877496,390.862841243,0.0,448.566543614,448.566543614,19.8866617149,0.0,19.8866617149
 04/06  14:00:00,1480.6428872,34.2088606951,412.851392498,0.0,448.566543614,448.566543614,13.1726726505,0.0,13.1726726505
 04/06  15:00:00,1510.68783923,34.9387872766,443.222244501,0.0,448.566543614,448.566543614,13.1667899894,0.0,13.1667899894
 04/06  16:00:00,1551.18958996,36.6256739162,431.97722376,0.0,448.566543614,448.566543614,17.6167254074,0.0,17.6167254074
 04/06  17:00:00,1462.16520438,32.678486601,460.137842525,0.0,348.885089477,398.725816546,8.7608114496,0.0,8.7608114496
 04/06  18:00:00,1210.43332726,28.0945837688,413.660208884,0.0,249.203635341,299.044362409,8.74603799755,0.0,8.74603799755
 04/06  19:00:00,1173.43102441,26.7225169526,392.254373742,0.0,249.203635341,299.044362409,6.5507480721,0.0,6.5507480721
 04/06  20:00:00,1047.72195654,26.5661081243,373.504643098,0.0,149.522181205,249.203635341,6.55648698203,0.0,6.55648698203
 04/06  21:00:00,1007.48581426,26.5661081243,358.005293032,0.0,149.522181205,249.203635341,2.25780225415,0.0659444152091,2.19185783895
 04/06  22:00:00,349.356725007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953674093,0.0,2.18953674093
 04/06  23:00:00,299.991965882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951633787,0.0,2.18951633787
 04/06  24:00:00,287.769768087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949735186,0.0,2.18949735186
 04/07  01:00:00,287.769765317,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894734862,0.0,2.1894734862
 04/07  02:00:00,287.769765334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945020677,0.0,2.18945020677
 04/07  03:00:00,287.769765351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942677031,0.0,2.18942677031
 04/07  04:00:00,299.99196317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940322312,0.0,2.18940322312
 04/07  05:00:00,349.358099903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36342071762,0.0,4.36342071762
 04/07  06:00:00,872.642078016,29.8982578463,344.841372537,0.0,49.8407270682,199.362908273,43.6884980256,41.4976564968,2.19084152885
 04/07  07:00:00,941.46237188,26.5661081243,332.25435414,0.0,149.522181205,199.362908273,58.2529830365,49.5136270932,8.73935594328
 04/07  08:00:00,1488.69924375,27.295608218,348.515330224,0.0,448.566543614,448.566543614,14.6939907241,1.52324659967,13.1707441244
 04/07  09:00:00,1486.28026673,28.6071303319,379.342886447,0.0,448.566543614,448.566543614,13.6774822978,0.490004238859,13.187478059
 04/07  10:00:00,1493.3517864,29.4913848739,430.674342969,0.0,448.566543614,448.566543614,15.3868692189,0.0,15.3868692189
 04/07  11:00:00,1520.93627522,31.456869714,455.780151507,0.0,448.566543614,448.566543614,17.6336559533,0.0,17.6336559533
 04/07  12:00:00,1473.03849505,29.7880033488,459.387373254,0.0,448.566543614,398.725816546,22.1173073374,0.0,22.1173073374
 04/07  13:00:00,1516.32932618,34.2324343368,448.394425283,0.0,448.566543614,448.566543614,21.9777858421,0.0,21.9777858421
 04/07  14:00:00,1507.78913855,36.1828027729,437.913045673,0.0,448.566543614,448.566543614,11.0962345984,0.0,11.0962345984
 04/07  15:00:00,1505.76520684,37.0915322426,434.980856288,0.0,448.566543614,448.566543614,13.1673229006,0.0,13.1673229006
 04/07  16:00:00,1556.21727114,38.9971342938,434.633472705,0.0,448.566543614,448.566543614,17.6145416719,0.0,17.6145416719
 04/07  17:00:00,1450.92652253,33.9447188237,447.258990418,0.0,348.885089477,398.725816546,8.76095399002,0.0,8.76095399002
 04/07  18:00:00,1266.11873907,28.1857730371,467.57535719,0.0,249.203635341,299.044362409,8.74613574512,0.0,8.74613574512
 04/07  19:00:00,1261.39951841,26.8073445013,480.138048282,0.0,249.203635341,299.044362409,6.5508021633,0.0,6.5508021633
 04/07  20:00:00,1161.83559785,26.5661081243,487.618293395,0.0,149.522181205,249.203635341,6.55647572085,0.0,6.55647572085
 04/07  21:00:00,1139.54611961,26.5661081243,489.777344148,0.0,149.522181205,249.203635341,4.3632948377,0.0,4.3632948377
 04/07  22:00:00,349.356722187,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/07  23:00:00,299.991963093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951943049,0.0,2.18951943049
 04/07  24:00:00,287.769765301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949543148,0.0,2.18949543148
 04/08  01:00:00,237.929035432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946650288,0.0,2.18946650288
 04/08  02:00:00,237.929035455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943818059,0.0,2.18943818059
 04/08  03:00:00,237.929035478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940970296,0.0,2.18940970296
 04/08  04:00:00,250.151233305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938111674,0.0,2.18938111674
 04/08  05:00:00,274.597004859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334552492,0.0,4.36334552492
 04/08  06:00:00,1012.4831312,30.2761768688,484.082428613,0.0,49.8407270682,199.362908273,2.33661729688,0.145818473936,2.19079882294
 04/08  07:00:00,994.212036507,26.5661081243,479.247836035,0.0,49.8407270682,199.362908273,7.23897770875,2.87157528795,4.3674024208
 04/08  08:00:00,1224.54326296,26.5661081243,477.462439587,0.0,249.203635341,249.203635341,7.36111688948,0.810777555374,6.5503393341
 04/08  09:00:00,1180.08753674,26.5661081243,469.670632226,0.0,249.203635341,249.203635341,9.45270548023,0.70733208302,8.74537339721
 04/08  10:00:00,1125.1315873,26.5661081243,463.604635769,0.0,249.203635341,249.203635341,6.93261584212,0.373209351347,6.55940649077
 04/08  11:00:00,1124.73777277,26.5661081243,463.208958685,0.0,249.203635341,249.203635341,9.1645230304,0.412155392343,8.75236763806
 04/08  12:00:00,1137.99002414,26.5661081243,476.46226337,0.0,249.203635341,249.203635341,9.59380393598,0.851830873438,8.74197306254
 04/08  13:00:00,1151.72056011,26.5661081243,490.192729432,0.0,249.203635341,249.203635341,8.12981073312,1.57022670369,6.55958402943
 04/08  14:00:00,896.79705889,26.5661081243,484.459824191,0.0,74.7610906023,174.442544739,28.3706841599,21.8195841621,6.55109999777
 04/08  15:00:00,897.806485438,26.5661081243,485.466158077,0.0,74.7610906023,174.442544739,31.6587498222,27.2881127892,4.37063703306
 04/08  16:00:00,942.67677478,26.5661081243,481.446033529,0.0,74.7610906023,174.442544739,35.4313805792,28.8830834218,6.54829715742
 04/08  17:00:00,902.818684555,26.5661081243,479.682706057,0.0,24.9203635341,149.522181205,35.0987415276,32.9079425329,2.19079899474
 04/08  18:00:00,296.667732925,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098927877,0.0,2.19098927877
 04/08  19:00:00,280.767004566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176121473,0.0,4.36176121473
 04/08  20:00:00,323.485337226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077355641,0.0,2.19077355641
 04/08  21:00:00,299.041859259,0.0,0.0,0.0,24.9203635341,149.522181205,4.36464517554,0.0,4.36464517554
 04/08  22:00:00,274.5956291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950272614,0.0,2.18950272614
 04/08  23:00:00,250.151233432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947372433,0.0,2.18947372433
 04/08  24:00:00,237.92903559,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894447356,0.0,2.1894447356
 04/09  01:00:00,237.928574424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  02:00:00,237.928574615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862068728,0.0,2.18862068728
 04/09  03:00:00,237.928574944,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885219951,0.0,2.1885219951
 04/09  04:00:00,250.150772753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865970274,0.0,2.18865970274
 04/09  05:00:00,274.596542059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070136775,0.0,2.19070136775
 04/09  06:00:00,323.483959523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865825592,0.0,2.18865825592
 04/09  07:00:00,313.753688502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867782785,0.0,2.18867782785
 04/09  08:00:00,296.66635491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869603463,0.0,2.18869603463
 04/09  09:00:00,557.523772018,10.572800821,237.012214512,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,510.420695466,12.394352263,236.976377452,0.0,24.9203635341,149.522181205,2.18871536553,0.0,2.18871536553
 04/09  11:00:00,622.048501763,15.7191624753,319.365581279,0.0,24.9203635341,149.522181205,2.19027491538,0.0,2.19027491538
 04/09  12:00:00,300.894269474,3.52426694034,70.6363054647,0.0,24.9203635341,149.522181205,4.36023725313,0.0,4.36023725313
 04/09  13:00:00,505.299567792,10.572800821,236.955403001,0.0,24.9203635341,149.522181205,2.19255895871,0.0,2.19255895871
 04/09  14:00:00,582.652295112,10.0416440625,285.077523637,0.0,24.9203635341,149.522181205,2.1902059385,0.0,2.1902059385
 04/09  15:00:00,646.263567424,11.3383986789,338.258373733,0.0,24.9203635341,149.522181205,2.18872002941,0.0,2.18872002941
 04/09  16:00:00,828.899786382,19.1453540165,456.138666358,0.0,24.9203635341,149.522181205,2.18871528568,0.0,2.18871528568
 04/09  17:00:00,804.780048259,17.2669056697,400.001307089,0.0,24.9203635341,149.522181205,2.1887103764,0.0,2.1887103764
 04/09  18:00:00,766.176524534,20.702648599,356.434670475,0.0,24.9203635341,149.522181205,2.18873669531,0.0,2.18873669531
 04/09  19:00:00,598.625425889,12.9747578024,232.317535729,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.483959314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867648269,0.0,2.18867648269
 04/09  21:00:00,299.040938192,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163275227,0.0,4.36163275227
 04/09  22:00:00,274.59516799,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150772681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869064412,0.0,2.18869064412
 04/09  24:00:00,237.928575024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859119423,0.0,2.18859119423
 04/10  01:00:00,287.769757081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940539505,0.0,2.18940539505
 04/10  02:00:00,287.769757059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936683285,0.0,2.18936683285
 04/10  03:00:00,287.769757055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932813424,0.0,2.18932813424
 04/10  04:00:00,299.991954868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928934265,0.0,2.18928934265
 04/10  05:00:00,349.358086073,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157041464,0.0,2.19157041464
 04/10  06:00:00,860.962366414,28.7891840793,335.310947067,0.0,49.8407270682,199.362908273,49.7769243807,45.4149286644,4.36199571626
 04/10  07:00:00,903.623758423,26.5661081243,302.989452596,0.0,149.522181205,199.362908273,53.3216723423,46.761509142,6.56016320032
 04/10  08:00:00,1441.4056066,26.5661081243,298.274453927,0.0,448.566543614,448.566543614,15.5278034607,2.35523683909,13.1725666216
 04/10  09:00:00,1412.43973699,26.8419600364,304.721111712,0.0,448.566543614,448.566543614,16.2769965403,0.894557212633,15.3824393276
 04/10  10:00:00,1374.46429511,27.8915729393,314.102891602,0.0,448.566543614,448.566543614,13.5411320496,0.351319973778,13.1898120759
 04/10  11:00:00,1384.5873839,28.5104620919,322.877049066,0.0,448.566543614,448.566543614,17.6462413748,0.0130118846735,17.6332294901
 04/10  12:00:00,1337.04294992,27.1477444512,326.032171126,0.0,448.566543614,398.725816546,22.1338427155,0.0195178316573,22.1143248839
 04/10  13:00:00,1400.08643236,30.3372787637,336.046778497,0.0,448.566543614,448.566543614,19.8838358118,0.0,19.8838358118
 04/10  14:00:00,1411.93292158,30.7613543704,347.478338233,0.0,448.566543614,448.566543614,13.1709296084,0.0,13.1709296084
 04/10  15:00:00,1410.32171197,30.4830524735,346.145897052,0.0,448.566543614,448.566543614,13.1642657084,0.0,13.1642657084
 04/10  16:00:00,1457.21764509,30.9483722904,343.68267829,0.0,448.566543614,448.566543614,17.6135191335,0.0,17.6135191335
 04/10  17:00:00,1338.67337837,28.0961050934,340.854503705,0.0,348.885089477,398.725816546,8.76099054666,0.0,8.76099054666
 04/10  18:00:00,1129.32803081,26.5661081243,332.404349751,0.0,249.203635341,299.044362409,8.74553084117,0.0,8.74553084117
 04/10  19:00:00,1100.29772379,26.5661081243,319.277494799,0.0,249.203635341,299.044362409,6.57952179765,0.0292767578849,6.55024503976
 04/10  20:00:00,984.110151919,26.5661081243,309.884749873,0.0,149.522181205,249.203635341,17.6427123984,11.088598045,6.55411435342
 04/10  21:00:00,953.920706627,26.5661081243,304.128882938,0.0,149.522181205,249.203635341,33.6658952436,31.4743340322,2.19156121141
 04/10  22:00:00,349.356714033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938445012,0.0,2.18938445012
 04/10  23:00:00,299.991954821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934437824,0.0,2.18934437824
 04/10  24:00:00,287.769757035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930523852,0.0,2.18930523852
 04/11  01:00:00,287.769754144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925955647,0.0,2.18925955647
 04/11  02:00:00,287.769754191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921593551,0.0,2.18921593551
 04/11  03:00:00,287.769754145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945752009,0.0,2.18945752009
 04/11  04:00:00,299.99195191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941347403,0.0,2.18941347403
 04/11  05:00:00,349.358081654,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168146596,0.0,2.19168146596
 04/11  06:00:00,814.837173742,29.4478869043,287.577168077,0.0,49.8407270682,199.362908273,156.178475053,151.816810497,4.36166455648
 04/11  07:00:00,764.858031113,26.5661081243,162.770373755,0.0,149.522181205,199.362908273,161.295363026,154.736017342,6.55934568386
 04/11  08:00:00,1318.64784874,26.5661081243,182.614127541,0.0,448.566543614,448.566543614,42.6244971569,29.4519651512,13.1725320057
 04/11  09:00:00,1386.32636947,27.1553763942,276.576776181,0.0,448.566543614,448.566543614,29.5628368582,14.1827699197,15.3800669385
 04/11  10:00:00,1359.63323722,28.2411600566,297.692676484,0.0,448.566543614,448.566543614,18.5345872152,5.34534004775,13.1892471674
 04/11  11:00:00,1374.79519851,28.575830168,312.518726879,0.0,448.566543614,448.566543614,19.6736094018,2.04165321929,17.6319561825
 04/11  12:00:00,1333.77586344,26.9604410128,322.951003519,0.0,448.566543614,398.725816546,24.0653709998,1.9537763052,22.1115946946
