Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  13:00:00,1398.90030558,30.0923607365,335.104970827,0.0,448.566543614,448.566543614,20.7441469616,0.862931627598,19.881215334
 04/11  14:00:00,1435.32125565,30.8769265386,371.882484218,0.0,448.566543614,448.566543614,13.2766797683,0.10746009014,13.1692196781
 04/11  15:00:00,1461.1520483,31.2233809807,400.643762305,0.0,448.566543614,448.566543614,13.1624089692,0.0,13.1624089692
 04/11  16:00:00,1482.32418208,31.8818862599,370.273519898,0.0,448.566543614,448.566543614,15.413526325,0.0,15.413526325
 04/11  17:00:00,1354.18292789,29.6928840243,354.767289609,0.0,348.885089477,398.725816546,10.9452129057,0.0,10.9452129057
 04/11  18:00:00,1133.54258917,27.3064794465,339.756409866,0.0,249.203635341,299.044362409,8.74516149106,0.0,8.74516149106
 04/11  19:00:00,1102.73360656,26.5896156214,329.718721668,0.0,249.203635341,299.044362409,4.3729514059,0.0,4.3729514059
 04/11  20:00:00,992.397204245,26.5661081243,327.141706198,0.0,149.522181205,249.203635341,6.93151413777,0.375914646537,6.55559949123
 04/11  21:00:00,961.962635113,26.5661081243,322.148960473,0.0,149.522181205,249.203635341,13.8982369614,9.53497424568,4.3632627157
 04/11  22:00:00,349.356710957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929735992,0.0,2.18929735992
 04/11  23:00:00,299.991951905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925305662,0.0,2.18925305662
 04/11  24:00:00,287.769754161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920878592,0.0,2.18920878592
 04/12  01:00:00,287.769751154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944169884,0.0,2.18944169884
 04/12  02:00:00,287.769751126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939269588,0.0,2.18939269588
 04/12  03:00:00,287.769751127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934356376,0.0,2.18934356376
 04/12  04:00:00,299.991948952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929434529,0.0,2.18929434529
 04/12  05:00:00,349.358076614,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916986592,0.0,2.1916986592
 04/12  06:00:00,807.307099234,29.539669584,287.719623979,0.0,49.8407270682,199.362908273,160.681810073,156.320300286,4.36150978694
 04/12  07:00:00,754.602468386,26.5661081243,161.10012095,0.0,149.522181205,199.362908273,162.32589727,155.766983095,6.558914175
 04/12  08:00:00,1318.62782968,26.5661081243,178.942483927,0.0,448.566543614,448.566543614,37.0671343669,23.8933257109,13.173808656
 04/12  09:00:00,1393.33017498,27.3111565792,283.429969362,0.0,448.566543614,448.566543614,20.350763672,7.16557268734,13.1851909847
 04/12  10:00:00,1374.51379148,28.510544797,312.306162076,0.0,448.566543614,448.566543614,17.5939881219,2.21121170376,15.3827764181
 04/12  11:00:00,1391.76385335,28.9445878777,329.119103592,0.0,448.566543614,448.566543614,19.0543525881,1.42314911685,17.6312034712
 04/12  12:00:00,1350.70267701,27.4334053405,339.405492527,0.0,448.566543614,398.725816546,23.2367799467,1.12681255293,22.1099673938
 04/12  13:00:00,1420.07470872,30.8765848342,355.495777021,0.0,448.566543614,448.566543614,19.9277052689,0.0455939056363,19.8821113633
 04/12  14:00:00,1424.73235989,31.8514638697,362.879748157,0.0,448.566543614,448.566543614,13.1641826063,0.0,13.1641826063
 04/12  15:00:00,1424.69727362,32.2395313341,365.992853508,0.0,448.566543614,448.566543614,13.1573193383,0.0,13.1573193383
 04/12  16:00:00,1478.31012824,33.6552814125,368.995732396,0.0,448.566543614,448.566543614,15.4092371397,0.0,15.4092371397
 04/12  17:00:00,1367.21663802,31.0265397451,373.259074535,0.0,348.885089477,398.725816546,10.9433999901,0.0,10.9433999901
 04/12  18:00:00,1159.22658688,27.9169017971,367.969047807,0.0,249.203635341,299.044362409,6.56353856249,0.0,6.56353856249
 04/12  19:00:00,1132.15409102,26.7672731307,358.338946014,0.0,249.203635341,299.044362409,6.55016690601,0.0,6.55016690601
 04/12  20:00:00,1008.82074333,26.5661081243,343.180775038,0.0,149.522181205,249.203635341,6.55548112332,0.0,6.55548112332
 04/12  21:00:00,969.724669615,26.5661081243,329.745349871,0.0,149.522181205,249.203635341,5.15187762982,2.96027970963,2.19159792019
 04/12  22:00:00,349.356708127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946194804,0.0,2.18946194804
 04/12  23:00:00,299.99194897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924040936,0.0,2.18924040936
 04/12  24:00:00,287.769751224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914258247,0.0,2.18914258247
 04/13  01:00:00,287.769748179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941974094,0.0,2.18941974094
 04/13  02:00:00,287.76974817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936560498,0.0,2.18936560498
 04/13  03:00:00,287.76974819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931131393,0.0,2.18931131393
 04/13  04:00:00,299.991946034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925691781,0.0,2.18925691781
 04/13  05:00:00,349.358072773,0.0,0.0,0.0,49.8407270682,199.362908273,4.36323797604,0.0,4.36323797604
 04/13  06:00:00,846.18938899,29.654656182,318.349708256,0.0,49.8407270682,199.362908273,85.0198067544,82.8291379803,2.19066877414
 04/13  07:00:00,847.793530186,26.5661081243,241.681924604,0.0,149.522181205,199.362908273,103.913357685,97.3551409877,6.55821669706
 04/13  08:00:00,1416.58669419,26.6943894675,270.753861505,0.0,448.566543614,448.566543614,21.2520421365,8.07921607957,13.1728260569
 04/13  09:00:00,1434.34411228,27.967865681,324.75418055,0.0,448.566543614,448.566543614,16.9528147734,1.57439114539,15.378423628
 04/13  10:00:00,1407.01833551,29.1777974535,345.357696178,0.0,448.566543614,448.566543614,13.9322894357,0.743200816684,13.189088619
 04/13  11:00:00,1425.51688986,29.8119582338,362.289626386,0.0,448.566543614,448.566543614,17.6892997238,0.0586740496709,17.6306256741
 04/13  12:00:00,1387.22592654,28.0832076865,375.279797643,0.0,448.566543614,398.725816546,22.1103563947,0.0,22.1103563947
 04/13  13:00:00,1454.82615523,31.9091808735,389.214696282,0.0,448.566543614,448.566543614,19.8773112982,0.0,19.8773112982
 04/13  14:00:00,1469.79133784,33.1956457536,402.902528681,0.0,448.566543614,448.566543614,13.1666834932,0.0,13.1666834932
 04/13  15:00:00,1476.17898748,33.9350682015,408.55120895,0.0,448.566543614,448.566543614,13.1595406055,0.0,13.1595406055
 04/13  16:00:00,1528.79143763,35.1274687621,411.077452031,0.0,448.566543614,448.566543614,15.4093932005,0.0,15.4093932005
 04/13  17:00:00,1417.28244254,31.5893289919,415.970389406,0.0,348.885089477,398.725816546,10.9436116162,0.0,10.9436116162
 04/13  18:00:00,1208.21506763,27.6385061269,410.219023829,0.0,249.203635341,299.044362409,6.56334213134,0.0,6.56334213134
 04/13  19:00:00,1175.80483736,26.6619875015,394.734492076,0.0,249.203635341,299.044362409,6.55025831835,0.0,6.55025831835
 04/13  20:00:00,1041.84009997,26.5661081243,367.772430256,0.0,149.522181205,249.203635341,6.55407835513,0.0,6.55407835513
 04/13  21:00:00,1002.66799246,26.5661081243,353.117117631,0.0,149.522181205,249.203635341,4.47952701769,0.116659971347,4.36286704634
 04/13  22:00:00,349.356705126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923435886,0.0,2.18923435886
 04/13  23:00:00,299.991946061,0.0,0.0,0.0,24.9203635341,199.362908273,1.12529525771,0.0,1.12529525771
 04/13  24:00:00,287.769748231,0.0,0.0,0.0,24.9203635341,199.362908273,1.08357539403,0.0,1.08357539403
 04/14  01:00:00,287.769745147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940310245,0.0,2.18940310245
 04/14  02:00:00,287.769745141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934373828,0.0,2.18934373828
 04/14  03:00:00,287.769745168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928420689,0.0,2.18928420689
 04/14  04:00:00,299.991943023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922456188,0.0,2.18922456188
 04/14  05:00:00,349.35806792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36284159762,0.0,4.36284159762
 04/14  06:00:00,877.353427303,29.7929442048,349.42012605,0.0,49.8407270682,199.362908273,37.762953787,35.5720561032,2.19089768379
 04/14  07:00:00,945.981233068,26.5661081243,344.646176677,0.0,149.522181205,199.362908273,56.1455353179,49.5867565593,6.55877875856
 04/14  08:00:00,1498.05107189,26.9779244355,358.09844605,0.0,448.566543614,448.566543614,15.3461499004,2.17258394986,13.1735659506
 04/14  09:00:00,1481.17299111,28.1415766012,374.818542017,0.0,448.566543614,448.566543614,16.1065457778,0.730585007034,15.3759607708
 04/14  10:00:00,1459.24040143,28.7245724567,398.440101509,0.0,448.566543614,448.566543614,15.8543858076,0.469751192492,15.3846346151
 04/14  11:00:00,1483.85878366,29.1250881611,421.507630912,0.0,448.566543614,448.566543614,17.8475031045,0.303382495069,17.5441206094
 04/14  12:00:00,1448.88463743,27.3554209812,437.665923685,0.0,448.566543614,398.725816546,20.5333781993,0.555485539639,19.9778926596
 04/14  13:00:00,1523.24679741,29.622877489,459.921674083,0.0,448.566543614,448.566543614,19.8758929614,0.0,19.8758929614
 04/14  14:00:00,1531.69725617,29.9808108499,468.023302733,0.0,448.566543614,448.566543614,13.1657734047,0.0,13.1657734047
 04/14  15:00:00,1528.45061267,30.244579476,464.513341157,0.0,448.566543614,448.566543614,13.1584490091,0.0,13.1584490091
 04/14  16:00:00,1576.29006209,30.455755945,463.247816883,0.0,448.566543614,448.566543614,15.4096300532,0.0,15.4096300532
 04/14  17:00:00,1473.30292744,27.9804429784,475.599761465,0.0,348.885089477,398.725816546,10.9633216328,0.0195732437196,10.9437483891
 04/14  18:00:00,1282.26207956,26.5661081243,485.337553475,0.0,249.203635341,299.044362409,7.78491045212,1.22123614552,6.5636743066
 04/14  19:00:00,1266.43563446,26.5661081243,485.414089342,0.0,249.203635341,299.044362409,8.42670405902,1.87721046927,6.54949358975
 04/14  20:00:00,1158.69384298,26.5661081243,484.460036641,0.0,149.522181205,249.203635341,29.2319277193,22.6764732832,6.55545443612
 04/14  21:00:00,1126.5448374,26.5661081243,477.361409819,0.0,149.522181205,249.203635341,34.9870257032,32.7954125503,2.19161315292
 04/14  22:00:00,349.356702043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942457348,0.0,2.18942457348
 04/14  23:00:00,299.9919429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925007967,0.0,2.18925007967
 04/14  24:00:00,287.769745189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919003306,0.0,2.18919003306
 04/15  01:00:00,237.929015072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940657919,0.0,2.18940657919
 04/15  02:00:00,237.929015063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934186334,0.0,2.18934186334
 04/15  03:00:00,237.929015095,0.0,0.0,0.0,24.9203635341,149.522181205,2.189276987,0.0,2.189276987
 04/15  04:00:00,250.15121296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921200242,0.0,2.18921200242
 04/15  05:00:00,274.596972465,0.0,0.0,0.0,24.9203635341,149.522181205,4.36308094286,0.0,4.36308094286
 04/15  06:00:00,986.50037235,29.2207193292,459.17474301,0.0,49.8407270682,199.362908273,35.4360683543,33.2454884655,2.19057988878
 04/15  07:00:00,963.185314528,26.5661081243,458.249288579,0.0,49.8407270682,199.362908273,54.4683164054,50.1012130805,4.36710332498
 04/15  08:00:00,1215.98470127,26.5661081243,470.495409111,0.0,249.203635341,249.203635341,21.5373575952,14.9877702694,6.54958732589
 04/15  09:00:00,1186.73181456,26.5661081243,476.980635148,0.0,249.203635341,249.203635341,19.1874466955,12.624501642,6.56294505355
 04/15  10:00:00,1143.74163427,26.5661081243,482.546627399,0.0,249.203635341,249.203635341,17.9635200067,9.22538242743,8.7381375793
 04/15  11:00:00,1146.93336447,26.5661081243,485.42915917,0.0,249.203635341,249.203635341,13.0497598911,6.48270898924,6.5670509019
 04/15  12:00:00,1140.17978955,26.5661081243,478.651848265,0.0,249.203635341,249.203635341,9.95968670396,1.21798037078,8.74170633318
 04/15  13:00:00,1134.68095923,26.6355322667,473.084652362,0.0,249.203635341,249.203635341,6.94671565792,0.388915927946,6.55779972998
 04/15  14:00:00,890.071795662,26.5661081243,477.75041588,0.0,74.7610906023,174.442544739,6.8702340769,0.319892700877,6.55034137602
 04/15  15:00:00,893.449205999,26.5661081243,481.128970021,0.0,74.7610906023,174.442544739,4.37053209439,0.0,4.37053209439
 04/15  16:00:00,948.133494734,26.5661081243,487.470318756,0.0,74.7610906023,174.442544739,6.58804098547,0.0402619843843,6.54777900109
 04/15  17:00:00,911.870409165,26.5661081243,489.813080581,0.0,24.9203635341,149.522181205,2.73021941877,0.539544543744,2.19067487502
 04/15  18:00:00,396.894423006,3.52426694034,81.0805570382,0.0,24.9203635341,149.522181205,2.19082260143,0.0,2.19082260143
 04/15  19:00:00,467.69117707,7.04853388069,157.35893679,0.0,24.9203635341,149.522181205,4.36170172204,0.0,4.36170172204
 04/15  20:00:00,323.485308762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087733874,0.0,2.19087733874
 04/15  21:00:00,299.04182224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437860362,0.0,4.36437860362
 04/15  22:00:00,274.595608651,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  23:00:00,250.151212989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942316102,0.0,2.18942316102
 04/15  24:00:00,237.929015122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935777477,0.0,2.18935777477
 04/16  01:00:00,237.928558122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853474299,0.0,2.18853474299
 04/16  02:00:00,237.928558444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863363156,0.0,2.18863363156
 04/16  03:00:00,237.928558453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850076051,0.0,2.18850076051
 04/16  04:00:00,250.150755959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859916673,0.0,2.18859916673
 04/16  05:00:00,274.596513235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084808933,0.0,2.19084808933
 04/16  06:00:00,323.483942815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852128645,0.0,2.18852128645
 04/16  07:00:00,305.210004715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.66633816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861983713,0.0,2.18861983713
 04/16  09:00:00,259.999745131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848574628,0.0,2.18848574628
 04/16  10:00:00,211.110954006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858362934,0.0,2.18858362934
 04/16  11:00:00,211.111861435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001591091,0.0,2.19001591091
 04/16  12:00:00,211.111861485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990978203,0.0,2.18990978203
 04/16  13:00:00,211.113223825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36456833692,0.0,4.36456833692
 04/16  14:00:00,523.003700069,10.572800821,251.380042155,0.0,24.9203635341,149.522181205,2.19014603922,0.0,2.19014603922
 04/16  15:00:00,586.616214841,10.580181339,297.66629025,0.0,24.9203635341,149.522181205,2.18865810548,0.0,2.18865810548
 04/16  16:00:00,298.525216549,0.341679033044,25.494250745,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,296.666338232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856981635,0.0,2.18856981635
 04/16  18:00:00,296.666338637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866736797,0.0,2.18866736797
 04/16  19:00:00,272.221943026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853373984,0.0,2.18853373984
 04/16  20:00:00,323.483942807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863137293,0.0,2.18863137293
 04/16  21:00:00,299.040908809,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908784945,0.0,2.1908784945
 04/16  22:00:00,274.595151605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855267091,0.0,2.18855267091
 04/16  23:00:00,250.150755661,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928557887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865022604,0.0,2.18865022604
 04/17  01:00:00,287.769735964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931035423,0.0,2.18931035423
 04/17  02:00:00,287.769736015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923495051,0.0,2.18923495051
 04/17  03:00:00,287.769736106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915938674,0.0,2.18915938674
 04/17  04:00:00,299.991933901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936367634,0.0,2.18936367634
 04/17  05:00:00,349.358053118,0.0,0.0,0.0,49.8407270682,199.362908273,4.36275593836,0.0,4.36275593836
 04/17  06:00:00,1001.92949983,32.7312712083,471.073846767,0.0,49.8407270682,199.362908273,2.19078562938,0.0,2.19078562938
 04/17  07:00:00,1082.66627706,26.5661081243,476.562685705,0.0,149.522181205,199.362908273,6.75610755007,0.198225686577,6.55788186349
 04/17  08:00:00,1610.9827406,29.1660127226,462.567810719,0.0,448.566543614,448.566543614,13.1689443555,0.0,13.1689443555
 04/17  09:00:00,1566.0619006,31.0438219948,452.434384199,0.0,448.566543614,448.566543614,13.1835703441,0.0,13.1835703441
 04/17  10:00:00,1508.18114549,32.355019668,442.130780809,0.0,448.566543614,448.566543614,15.3793165136,0.0,15.3793165136
 04/17  11:00:00,1504.13711949,33.0463444405,437.391796623,0.0,448.566543614,448.566543614,17.6244587002,0.0,17.6244587002
 04/17  12:00:00,1458.10109975,30.5024897168,443.735827122,0.0,448.566543614,398.725816546,19.8924250596,0.0,19.8924250596
 04/17  13:00:00,1504.86997917,33.9257787298,437.242050077,0.0,448.566543614,448.566543614,19.8766430953,0.0,19.8766430953
 04/17  14:00:00,1503.3516402,34.2585052082,435.40005219,0.0,448.566543614,448.566543614,13.1663556455,0.0,13.1663556455
 04/17  15:00:00,1502.93284367,34.5069954638,434.733222288,0.0,448.566543614,448.566543614,13.1583505653,0.0,13.1583505653
 04/17  16:00:00,1551.670238,34.6334870153,434.450341164,0.0,448.566543614,448.566543614,15.4064559159,0.0,15.4064559159
 04/17  17:00:00,1441.34508986,30.8189084067,440.803520411,0.0,348.885089477,398.725816546,10.9427807314,0.0,10.9427807314
 04/17  18:00:00,1249.58439765,26.6265529981,452.600357894,0.0,249.203635341,299.044362409,6.56298579213,0.0,6.56298579213
 04/17  19:00:00,1228.26846219,26.5661081243,455.791983068,0.0,249.203635341,299.044362409,6.54957330549,0.0,6.54957330549
 04/17  20:00:00,1131.82098605,26.5661081243,457.603782492,0.0,149.522181205,249.203635341,6.55452291006,0.0,6.55452291006
 04/17  21:00:00,1107.76055829,26.5661081243,457.991690196,0.0,149.522181205,249.203635341,2.38275820769,0.191413832199,2.19134437549
 04/17  22:00:00,349.356693104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933025166,0.0,2.18933025166
 04/17  23:00:00,299.991933904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925295824,0.0,2.18925295824
 04/17  24:00:00,287.769736156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917687452,0.0,2.18917687452
 04/18  01:00:00,287.769733025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937371355,0.0,2.18937371355
 04/18  02:00:00,287.769732978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929288284,0.0,2.18929288284
 04/18  03:00:00,287.769733003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921188359,0.0,2.18921188359
 04/18  04:00:00,299.991930887,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891307708,0.0,2.1891307708
 04/18  05:00:00,349.358047968,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158265968,0.0,2.19158265968
 04/18  06:00:00,1004.24024328,31.2724098057,474.842820005,0.0,49.8407270682,199.362908273,5.23249943808,0.871110424196,4.36138901389
 04/18  07:00:00,1078.44684211,26.5661081243,480.884795163,0.0,149.522181205,199.362908273,9.68396878289,3.12504679941,6.55892198348
 04/18  08:00:00,1613.65252756,28.5466503228,465.856981913,0.0,448.566543614,448.566543614,13.1666608181,0.0,13.1666608181
 04/18  09:00:00,1567.88977932,30.266037425,455.040076462,0.0,448.566543614,448.566543614,13.180955847,0.0,13.180955847
 04/18  10:00:00,1510.03192526,32.0759601236,444.260635547,0.0,448.566543614,448.566543614,15.3800958577,0.0,15.3800958577
 04/18  11:00:00,1504.2239342,34.3979947205,436.126992501,0.0,448.566543614,448.566543614,17.6248845644,0.0,17.6248845644
 04/18  12:00:00,1456.50321856,32.1400971356,440.500374962,0.0,448.566543614,398.725816546,19.892546087,0.0,19.892546087
 04/18  13:00:00,1503.66590135,37.1753291347,432.788457804,0.0,448.566543614,448.566543614,19.8704965792,0.0,19.8704965792
 04/18  14:00:00,1502.2905139,38.3934581484,430.203997245,0.0,448.566543614,448.566543614,13.162320076,0.0,13.162320076
 04/18  15:00:00,1500.94213827,39.3908189817,427.858701733,0.0,448.566543614,448.566543614,10.9655246039,0.0,10.9655246039
 04/18  16:00:00,1549.9471837,40.0718571858,427.288948607,0.0,448.566543614,448.566543614,17.6054172125,0.0,17.6054172125
 04/18  17:00:00,1441.02544808,34.7531095002,436.549693745,0.0,348.885089477,398.725816546,8.75692265117,0.0,8.75692265117
 04/18  18:00:00,1257.9868617,28.2563449539,459.373045544,0.0,249.203635341,299.044362409,8.74377289605,0.0,8.74377289605
 04/18  19:00:00,1245.70214844,27.2198523012,472.571934992,0.0,249.203635341,299.044362409,4.37278082726,0.0,4.37278082726
 04/18  20:00:00,1153.65318881,26.5661081243,479.435994855,0.0,149.522181205,249.203635341,6.55487812301,0.0,6.55487812301
 04/18  21:00:00,1134.00418194,26.5661081243,484.235458129,0.0,149.522181205,249.203635341,4.36291707803,0.0,4.36291707803
 04/18  22:00:00,349.356689893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912355942,0.0,2.18912355942
 04/18  23:00:00,299.991930714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932113652,0.0,2.18932113652
 04/18  24:00:00,287.769732897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923962107,0.0,2.18923962107
 04/19  01:00:00,287.769729772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914956731,0.0,2.18914956731
 04/19  02:00:00,287.769729752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934141231,0.0,2.18934141231
 04/19  03:00:00,287.76972968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925490958,0.0,2.18925490958
 04/19  04:00:00,299.9919275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916829895,0.0,2.18916829895
 04/19  05:00:00,349.358042843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119362119,0.0,2.19119362119
 04/19  06:00:00,1004.46520961,31.1434967058,475.197320589,0.0,49.8407270682,199.362908273,2.21786457528,0.0271484399114,2.19071613537
 04/19  07:00:00,1081.45854135,26.5661081243,483.898429179,0.0,149.522181205,199.362908273,9.22611335473,0.488486751637,8.73762660309
 04/19  08:00:00,1616.74431271,29.0180028515,468.477426031,0.0,448.566543614,448.566543614,10.9783692168,0.0,10.9783692168
 04/19  09:00:00,1569.27830257,30.5913792783,456.103286955,0.0,448.566543614,448.566543614,15.372543212,0.0,15.372543212
 04/19  10:00:00,1515.70472078,31.3703903294,450.639034305,0.0,448.566543614,448.566543614,13.1840953296,0.0,13.1840953296
 04/19  11:00:00,1514.64371881,32.0420957538,448.90270393,0.0,448.566543614,448.566543614,17.620865601,0.0,17.620865601
 04/19  12:00:00,1474.70620357,29.2677930978,461.575698407,0.0,448.566543614,398.725816546,22.1000244201,0.0,22.1000244201
 04/19  13:00:00,1532.90223926,32.3612191747,466.838936753,0.0,448.566543614,448.566543614,19.8672228955,0.0,19.8672228955
 04/19  14:00:00,1522.32201949,32.396263225,456.232715632,0.0,448.566543614,448.566543614,10.9744658019,0.0,10.9744658019
 04/19  15:00:00,1516.83813927,32.5922254284,450.553330123,0.0,448.566543614,448.566543614,13.1572138443,0.0,13.1572138443
 04/19  16:00:00,1570.86973317,32.7851331099,455.49824585,0.0,448.566543614,448.566543614,15.4056829174,0.0,15.4056829174
 04/19  17:00:00,1453.64165581,29.2452824583,454.673744042,0.0,348.885089477,398.725816546,10.9412313401,0.0,10.9412313401
 04/19  18:00:00,1237.05675218,26.5661081243,440.22367616,0.0,249.203635341,299.044362409,6.62408444855,0.0621002355175,6.56198421304
 04/19  19:00:00,1207.39146717,26.5661081243,435.606863871,0.0,249.203635341,299.044362409,6.56371406615,0.0143802168003,6.54933384935
 04/19  20:00:00,1103.05341183,26.5661081243,430.320347603,0.0,149.522181205,249.203635341,22.7394945371,16.1861312801,6.55336325706
 04/19  21:00:00,1062.62715817,26.5661081243,415.858963487,0.0,149.522181205,249.203635341,38.5015285697,36.3101163124,2.19141225734
 04/19  22:00:00,349.356686979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925447016,0.0,2.18925447016
 04/19  23:00:00,299.991927772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916664833,0.0,2.18916664833
 04/19  24:00:00,287.76972999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935772917,0.0,2.18935772917
 04/20  01:00:00,287.769726688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926299173,0.0,2.18926299173
 04/20  02:00:00,287.769726706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917126063,0.0,2.18917126063
 04/20  03:00:00,287.769726756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935647619,0.0,2.18935647619
 04/20  04:00:00,299.991924447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926443892,0.0,2.18926443892
 04/20  05:00:00,349.35803741,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155442518,0.0,2.19155442518
 04/20  06:00:00,892.158061831,29.7929659299,366.161496179,0.0,49.8407270682,199.362908273,88.4626157095,86.2719162474,2.19069946216
 04/20  07:00:00,905.994698655,26.5661081243,317.057536523,0.0,149.522181205,199.362908273,94.7044128495,85.9674790458,8.73693380375
 04/20  08:00:00,1460.39219852,27.2051312024,321.464597929,0.0,448.566543614,448.566543614,25.853970403,12.686574224,13.167396179
 04/20  09:00:00,1437.70166794,28.8905699546,333.247087877,0.0,448.566543614,448.566543614,16.3905488555,3.21456595806,13.1759828975
 04/20  10:00:00,1397.8980518,29.9587837643,341.142959817,0.0,448.566543614,448.566543614,15.1741733273,1.98907430343,13.1850990239
 04/20  11:00:00,1410.34937645,30.1965671365,352.81494967,0.0,448.566543614,448.566543614,18.8745050527,1.2530047636,17.6215002891
 04/20  12:00:00,1375.64649687,28.1145312903,368.495507337,0.0,448.566543614,398.725816546,23.1908406017,1.09271193728,22.0981286644
 04/20  13:00:00,1443.2435525,31.481049308,383.131718273,0.0,448.566543614,448.566543614,19.925569529,0.0588890310467,19.8666804979
 04/20  14:00:00,1454.8479804,32.2370339805,393.686685418,0.0,448.566543614,448.566543614,10.9742116417,0.0,10.9742116417
 04/20  15:00:00,1464.15503003,32.830891308,401.708957593,0.0,448.566543614,448.566543614,13.1567050575,0.0,13.1567050575
 04/20  16:00:00,1526.41016851,34.4122686702,413.200314761,0.0,448.566543614,448.566543614,15.4045727606,0.0,15.4045727606
 04/20  17:00:00,1410.51052235,31.4022570765,413.246638483,0.0,348.885089477,398.725816546,8.75683124301,0.0,8.75683124301
 04/20  18:00:00,1202.42492163,27.8188708808,407.791601972,0.0,249.203635341,299.044362409,8.7438270011,0.0,8.7438270011
 04/20  19:00:00,1169.83405971,26.7536928964,401.239178806,0.0,249.203635341,299.044362409,6.54962534506,0.0,6.54962534506
 04/20  20:00:00,1056.79376665,26.5661081243,387.967182876,0.0,149.522181205,249.203635341,6.55281492868,0.0,6.55281492868
 04/20  21:00:00,1019.40263606,26.5661081243,375.041749235,0.0,149.522181205,249.203635341,4.26448798041,2.07324589635,2.19124208406
 04/20  22:00:00,349.356683699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936295226,0.0,2.18936295226
 04/20  23:00:00,299.991924488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927057344,0.0,2.18927057344
 04/20  24:00:00,287.769726692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917818336,0.0,2.18917818336
 04/21  01:00:00,287.769723525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935414841,0.0,2.18935414841
 04/21  02:00:00,287.76972341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925691565,0.0,2.18925691565
 04/21  03:00:00,287.769723414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915950912,0.0,2.18915950912
 04/21  04:00:00,299.991921254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933814671,0.0,2.18933814671
 04/21  05:00:00,349.358032148,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133669353,0.0,2.19133669353
 04/21  06:00:00,869.920353853,29.7718520213,344.882810009,0.0,49.8407270682,199.362908273,63.3318396592,61.1411737554,2.19066590379
 04/21  07:00:00,884.30724087,26.5661081243,295.707462514,0.0,149.522181205,199.362908273,75.4071425672,66.6703237392,8.73681882802
 04/21  08:00:00,1457.5925818,27.1151629023,318.898666723,0.0,448.566543614,448.566543614,14.5295793671,3.55340141539,10.9761779517
 04/21  09:00:00,1480.57884668,29.1338739814,372.402811949,0.0,448.566543614,448.566543614,16.4774747326,1.10643639311,15.3710383395
 04/21  10:00:00,1474.17306423,30.3583340394,411.138426738,0.0,448.566543614,448.566543614,13.4638474423,0.281521391575,13.1823260507
 04/21  11:00:00,1495.66421137,30.8779625124,431.234332778,0.0,448.566543614,448.566543614,17.6198046031,0.0,17.6198046031
 04/21  12:00:00,1452.50793495,28.7455576357,439.899739149,0.0,448.566543614,398.725816546,19.8867994029,0.0,19.8867994029
 04/21  13:00:00,1518.43294652,32.8248192667,451.906115353,0.0,448.566543614,448.566543614,19.8691156405,0.0,19.8691156405
 04/21  14:00:00,1526.23008413,33.9954619952,458.541627778,0.0,448.566543614,448.566543614,13.1615075395,0.0,13.1615075395
 04/21  15:00:00,1525.21003724,35.1662058228,456.351277183,0.0,448.566543614,448.566543614,10.9643671846,0.0,10.9643671846
 04/21  16:00:00,1572.51013473,36.9817531048,452.942085959,0.0,448.566543614,448.566543614,17.6017712619,0.0,17.6017712619
 04/21  17:00:00,1447.57690162,33.0855299373,444.932414114,0.0,348.885089477,398.725816546,8.75785990037,0.0,8.75785990037
 04/21  18:00:00,1227.02191415,28.3127007823,429.682870831,0.0,249.203635341,299.044362409,8.74299910815,0.0,8.74299910815
 04/21  19:00:00,1184.67793557,27.0688835125,414.785614922,0.0,249.203635341,299.044362409,4.37261855304,0.0,4.37261855304
 04/21  20:00:00,1066.15994823,26.5661081243,394.643345309,0.0,149.522181205,249.203635341,6.55356584038,0.0,6.55356584038
 04/21  21:00:00,1028.18228699,26.5661081243,381.013569634,0.0,149.522181205,249.203635341,4.36276183578,0.0,4.36276183578
 04/21  22:00:00,349.356680322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917699255,0.0,2.18917699255
 04/21  23:00:00,299.991921246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907913315,0.0,2.18907913315
 04/21  24:00:00,287.769723406,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/22  01:00:00,237.928993006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925205762,0.0,2.18925205762
 04/22  02:00:00,237.928993066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914945824,0.0,2.18914945824
 04/22  03:00:00,237.928993154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932192915,0.0,2.18932192915
 04/22  04:00:00,250.151190918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921897816,0.0,2.18921897816
 04/22  05:00:00,274.596937369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36285395888,0.0,4.36285395888
 04/22  06:00:00,883.243925501,29.7246104906,356.013339527,0.0,49.8407270682,199.362908273,34.1201978208,31.9293970261,2.19080079472
 04/22  07:00:00,827.477011459,26.5661081243,335.462298343,0.0,49.8407270682,199.362908273,57.4861493152,53.1196280011,4.36652131412
 04/22  08:00:00,1076.79654756,26.5661081243,336.308190705,0.0,249.203635341,249.203635341,17.3525941684,12.980238069,4.37235609931
 04/22  09:00:00,1046.00878296,26.5661081243,342.596957831,0.0,249.203635341,249.203635341,15.4560880796,6.71326422035,8.74282385922
 04/22  10:00:00,1007.92472869,26.5661081243,353.590578114,0.0,249.203635341,249.203635341,9.57172605082,3.01514042037,6.55658563045
 04/22  11:00:00,1020.62947051,26.5661081243,366.092537195,0.0,249.203635341,249.203635341,10.2071504795,1.4579239208,8.74922655874
 04/22  12:00:00,1021.53106028,26.5661081243,365.928201938,0.0,249.203635341,249.203635341,7.54254113007,0.982881612923,6.55965951715
 04/22  13:00:00,1020.62950586,26.5661081243,363.426164925,0.0,249.203635341,249.203635341,9.44734192092,0.710957279537,8.73638464138
 04/22  14:00:00,770.097216765,26.5661081243,359.927821561,0.0,74.7610906023,174.442544739,5.09994688994,0.727344156891,4.37260273305
 04/22  15:00:00,775.198207356,26.5661081243,362.95626317,0.0,74.7610906023,174.442544739,6.54449525407,0.0,6.54449525407
 04/22  16:00:00,823.260393149,26.5661081243,362.05097224,0.0,74.7610906023,174.442544739,4.37098895665,0.0,4.37098895665
 04/22  17:00:00,776.939167507,26.5661081243,353.827130673,0.0,24.9203635341,149.522181205,2.55427760989,0.363709281264,2.19056832862
 04/22  18:00:00,524.668443793,10.5699948685,163.104362865,0.0,24.9203635341,149.522181205,2.19076535848,0.0,2.19076535848
 04/22  19:00:00,272.223278228,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127456899,0.0,4.36127456899
 04/22  20:00:00,323.485277536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060208678,0.0,2.19060208678
 04/22  21:00:00,299.041782807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391084759,0.0,4.36391084759
 04/22  22:00:00,274.595586521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915936347,0.0,2.18915936347
 04/22  23:00:00,250.151190939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  24:00:00,237.928993093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933114282,0.0,2.18933114282
 04/23  01:00:00,237.928540294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848934347,0.0,2.18848934347
 04/23  02:00:00,237.928540685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854750418,0.0,2.18854750418
 04/23  03:00:00,237.928540717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837905079,0.0,2.18837905079
 04/23  04:00:00,250.150738052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843684635,0.0,2.18843684635
 04/23  05:00:00,274.596482167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058617701,0.0,2.19058617701
 04/23  06:00:00,323.483924851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850648242,0.0,2.18850648242
 04/23  07:00:00,296.666320142,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,296.666320628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856415115,0.0,2.18856415115
 04/23  09:00:00,259.999727482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839447663,0.0,2.18839447663
 04/23  10:00:00,444.812656387,10.572800821,173.189923984,0.0,24.9203635341,149.522181205,2.18845163212,0.0,2.18845163212
 04/23  11:00:00,211.111834824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990233184,0.0,2.18990233184
 04/23  12:00:00,211.111834889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975801649,0.0,2.18975801649
 04/23  13:00:00,211.113183196,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209909418,0.0,2.19209909418
 04/23  14:00:00,211.111835185,0.0,0.0,0.0,24.9203635341,149.522181205,4.35987312869,0.0,4.35987312869
 04/23  15:00:00,211.110935734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,259.999727381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855309341,0.0,2.18855309341
 04/23  17:00:00,374.091846812,3.52426694034,57.2549270238,0.0,24.9203635341,149.522181205,2.18838385898,0.0,2.18838385898
 04/23  18:00:00,655.848661868,15.1221048605,252.095851234,0.0,24.9203635341,149.522181205,2.18857752009,0.0,2.18857752009
 04/23  19:00:00,349.547466426,3.52426694034,57.15494297,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  20:00:00,323.483924932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857400241,0.0,2.18857400241
 04/23  21:00:00,299.040878165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066741495,0.0,2.19066741495
 04/23  22:00:00,274.595133726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856728002,0.0,2.18856728002
 04/23  23:00:00,250.150738542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839807747,0.0,2.18839807747
 04/23  24:00:00,237.928540763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845515018,0.0,2.18845515018
 04/24  01:00:00,287.769713741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920002599,0.0,2.18920002599
 04/24  02:00:00,287.769713737,0.0,0.0,0.0,24.9203635341,199.362908273,2.189086238,0.0,2.189086238
 04/24  03:00:00,287.769713642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892457821,0.0,2.1892457821
 04/24  04:00:00,299.991911357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913169706,0.0,2.18913169706
 04/24  05:00:00,349.35801702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108831217,0.0,2.19108831217
 04/24  06:00:00,847.033436575,29.5127529888,319.323440515,0.0,49.8407270682,199.362908273,102.346860468,100.156270546,2.19058992144
 04/24  07:00:00,816.217374787,26.5661081243,221.647283708,0.0,149.522181205,199.362908273,117.029455226,110.471818466,6.55763675943
 04/24  08:00:00,1400.755014,26.5692108884,256.928178305,0.0,448.566543614,448.566543614,25.0340610831,11.8673859832,13.1666750999
 04/24  09:00:00,1420.99509722,27.9467000371,311.826704302,0.0,448.566543614,448.566543614,15.9993888117,2.81959711519,13.1797916965
 04/24  10:00:00,1402.19168022,29.1379056235,341.310265,0.0,448.566543614,448.566543614,17.0368989775,1.66407938456,15.3728195929
 04/24  11:00:00,1420.92367376,29.2473170697,360.21026048,0.0,448.566543614,448.566543614,18.5741390344,0.956529801738,17.6176092326
 04/24  12:00:00,1383.81665491,27.0619542393,375.032099654,0.0,448.566543614,398.725816546,20.7080666002,0.82550592666,19.8825606736
 04/24  13:00:00,1444.15930624,30.0546948294,381.668382022,0.0,448.566543614,448.566543614,19.8630721583,0.0,19.8630721583
 04/24  14:00:00,1454.85030236,30.8516843999,391.042326341,0.0,448.566543614,448.566543614,10.970642927,0.0,10.970642927
 04/24  15:00:00,1466.77196495,31.6279886661,401.554719838,0.0,448.566543614,448.566543614,13.1537186486,0.0,13.1537186486
 04/24  16:00:00,1518.14630072,33.0939851736,402.466102876,0.0,448.566543614,448.566543614,15.401168849,0.0,15.401168849
 04/24  17:00:00,1399.90443597,30.0985501985,400.083341332,0.0,348.885089477,398.725816546,8.75648265825,0.0,8.75648265825
 04/24  18:00:00,1190.13512884,26.664640617,393.113097614,0.0,249.203635341,299.044362409,8.74171216179,0.0,8.74171216179
 04/24  19:00:00,1158.26343808,26.5661081243,385.787026932,0.0,249.203635341,299.044362409,4.37248769626,0.0,4.37248769626
 04/24  20:00:00,1047.35977776,26.5661081243,373.14265038,0.0,149.522181205,249.203635341,6.55288460459,0.0,6.55288460459
 04/24  21:00:00,997.522042055,26.5661081243,349.336352952,0.0,149.522181205,249.203635341,6.79899276817,2.43644011675,4.36255265142
 04/24  22:00:00,349.356670547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907097149,0.0,2.18907097149
 04/24  23:00:00,299.991911415,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  24:00:00,287.769713565,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892299986,0.0,2.1892299986
 04/25  01:00:00,287.769710262,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891099168,0.0,2.1891099168
 04/25  02:00:00,287.769710342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926321328,0.0,2.18926321328
 04/25  03:00:00,287.769710337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914379384,0.0,2.18914379384
 04/25  04:00:00,299.991908263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929655831,0.0,2.18929655831
 04/25  05:00:00,349.358011975,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235840407,0.0,4.36235840407
 04/25  06:00:00,840.918621791,29.6025010666,313.333684529,0.0,49.8407270682,199.362908273,90.9012838804,88.7107506833,2.19053319711
 04/25  07:00:00,817.59777578,26.5661081243,225.469470733,0.0,149.522181205,199.362908273,87.4007029901,80.8427595108,6.5579434793
 04/25  08:00:00,1415.52428153,26.7226781784,273.969834145,0.0,448.566543614,448.566543614,20.8610323344,7.69503712527,13.1659952091
 04/25  09:00:00,1447.2722545,28.4410102012,341.446203206,0.0,448.566543614,448.566543614,14.8778807259,1.70408662192,13.1737941039
 04/25  10:00:00,1429.89679997,29.720814377,371.910468969,0.0,448.566543614,448.566543614,13.879545662,0.698027796196,13.1815178658
 04/25  11:00:00,1450.3294744,30.1423386304,390.540568893,0.0,448.566543614,448.566543614,17.6327300321,0.0163856912214,17.6163443409
 04/25  12:00:00,1402.337535,28.0046469705,392.156877139,0.0,448.566543614,398.725816546,19.8798054038,0.0,19.8798054038
 04/25  13:00:00,1462.74339808,31.3455876559,397.695937451,0.0,448.566543614,448.566543614,19.8602544592,0.0,19.8602544592
 04/25  14:00:00,1479.2116782,32.3487685899,413.170001676,0.0,448.566543614,448.566543614,13.155779514,0.0,13.155779514
 04/25  15:00:00,1487.705027,33.3655106158,420.647058175,0.0,448.566543614,448.566543614,10.9671090845,0.0,10.9671090845
 04/25  16:00:00,1553.03023114,35.7766072757,434.667443652,0.0,448.566543614,448.566543614,15.4001213296,0.0,15.4001213296
 04/25  17:00:00,1440.30748956,32.5291694512,438.05579171,0.0,348.885089477,398.725816546,9.10621692882,0.0,9.10621692882
 04/25  18:00:00,1221.4906274,28.0575549142,423.075694524,0.0,249.203635341,299.044362409,8.39231218592,0.0,8.39231218592
 04/25  19:00:00,1184.99319513,26.9552622918,412.232718113,0.0,249.203635341,299.044362409,6.5485932522,0.0,6.5485932522
 04/25  20:00:00,1069.63849318,26.5661081243,396.917907798,0.0,149.522181205,249.203635341,4.37564932196,0.0,4.37564932196
 04/25  21:00:00,1028.03579905,26.5661081243,380.905128331,0.0,149.522181205,249.203635341,4.36261998764,0.0,4.36261998764
 04/25  22:00:00,349.356667191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924631105,0.0,2.18924631105
 04/25  23:00:00,299.99190804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912631361,0.0,2.18912631361
 04/25  24:00:00,287.769710292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927862185,0.0,2.18927862185
 04/26  01:00:00,287.769706767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914897925,0.0,2.18914897925
 04/26  02:00:00,287.769706815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902399594,0.0,2.18902399594
 04/26  03:00:00,287.769706813,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  04:00:00,299.991904605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917058178,0.0,2.18917058178
 04/26  05:00:00,349.358006715,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233141884,0.0,4.36233141884
 04/26  06:00:00,864.947281534,29.8309970537,338.184207003,0.0,49.8407270682,199.362908273,50.203179356,48.01261917,2.19056018605
 04/26  07:00:00,847.585042734,26.5661081243,256.427491399,0.0,149.522181205,199.362908273,42.2633928145,35.7072346847,6.55615812981
 04/26  08:00:00,1427.03068989,27.317294751,285.248819874,0.0,448.566543614,448.566543614,15.0159921657,1.85320381322,13.1627883525
 04/26  09:00:00,1457.80367964,29.6904050319,350.920212642,0.0,448.566543614,448.566543614,13.6211191737,0.445908108689,13.175211065
 04/26  10:00:00,1463.99631315,30.7847323221,402.173622104,0.0,448.566543614,448.566543614,14.8694992981,0.0,14.8694992981
 04/26  11:00:00,1484.49594009,31.2195360989,420.623375406,0.0,448.566543614,448.566543614,15.9217561359,0.0,15.9217561359
 04/26  12:00:00,1437.60545896,28.8502113995,425.381096518,0.0,448.566543614,398.725816546,19.8800957715,0.0,19.8800957715
 04/26  13:00:00,1504.38654464,32.8112211342,438.327404619,0.0,448.566543614,448.566543614,19.8600347024,0.0,19.8600347024
 04/26  14:00:00,1511.95915799,34.0859454555,444.511056035,0.0,448.566543614,448.566543614,13.155675826,0.0,13.155675826
 04/26  15:00:00,1518.26340555,35.1424455922,449.713486776,0.0,448.566543614,448.566543614,10.965208676,0.0,10.965208676
 04/26  16:00:00,1566.41562795,37.4138092528,447.139177538,0.0,448.566543614,448.566543614,15.3992353686,0.0,15.3992353686
 04/26  17:00:00,1446.15915946,33.9510273223,444.28562162,0.0,348.885089477,398.725816546,8.75539478194,0.0,8.75539478194
 04/26  18:00:00,1241.91228963,28.5848091426,444.441575466,0.0,249.203635341,299.044362409,8.74205883685,0.0,8.74205883685
 04/26  19:00:00,1215.33595575,26.8743313489,444.588158489,0.0,249.203635341,299.044362409,6.54820414977,0.0,6.54820414977
 04/26  20:00:00,1108.73052387,26.5661081243,437.854802431,0.0,149.522181205,249.203635341,4.37575806568,0.0,4.37575806568
 04/26  21:00:00,1079.81530549,26.5661081243,432.94276718,0.0,149.522181205,249.203635341,4.3623397658,0.0,4.3623397658
 04/26  22:00:00,349.356663812,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910563342,0.0,2.18910563342
 04/26  23:00:00,299.991904729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925144832,0.0,2.18925144832
 04/26  24:00:00,287.769706799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891258958,0.0,2.1891258958
 04/27  01:00:00,287.769703433,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  02:00:00,287.769703427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926114473,0.0,2.18926114473
 04/27  03:00:00,287.769703442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913060499,0.0,2.18913060499
 04/27  04:00:00,299.991901418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903320001,0.0,2.18903320001
 04/27  05:00:00,349.358001571,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236816686,0.0,4.36236816686
 04/27  06:00:00,909.737998895,30.1689050476,382.950549676,0.0,49.8407270682,199.362908273,18.883496102,16.6931310425,2.19036505946
 04/27  07:00:00,942.710375367,26.5661081243,351.591608931,0.0,149.522181205,199.362908273,26.2276808214,19.6713067806,6.55637404085
 04/27  08:00:00,1510.7719119,27.8827607939,367.541905421,0.0,448.566543614,448.566543614,13.3262282312,0.163992009036,13.1622362221
 04/27  09:00:00,1523.31671248,29.3689357233,412.020951976,0.0,448.566543614,448.566543614,13.1729659471,0.0,13.1729659471
 04/27  10:00:00,1511.74253017,29.9795362354,448.067894689,0.0,448.566543614,448.566543614,13.1801173095,0.0,13.1801173095
 04/27  11:00:00,1520.9739306,31.9755899659,455.299667275,0.0,448.566543614,448.566543614,17.6133609761,0.0,17.6133609761
 04/27  12:00:00,1473.99579658,30.5641897753,459.569193068,0.0,448.566543614,398.725816546,19.8804628949,0.0,19.8804628949
 04/27  13:00:00,1520.0288198,35.2569592829,451.070063735,0.0,448.566543614,448.566543614,19.8595737943,0.0,19.8595737943
 04/27  14:00:00,1516.90984461,36.3538490838,446.863128456,0.0,448.566543614,448.566543614,10.9669692876,0.0,10.9669692876
 04/27  15:00:00,1512.88170112,36.9007033131,442.28858811,0.0,448.566543614,448.566543614,13.1527180489,0.0,13.1527180489
 04/27  16:00:00,1557.8908591,39.067012529,436.237721639,0.0,448.566543614,448.566543614,15.3984060988,0.0,15.3984060988
 04/27  17:00:00,1453.23113177,34.1669635469,449.341676922,0.0,348.885089477,398.725816546,8.75506751615,0.0,8.75506751615
 04/27  18:00:00,1274.23071082,27.7809155757,476.092446215,0.0,249.203635341,299.044362409,8.74120061154,0.0,8.74120061154
 04/27  19:00:00,1255.34130007,26.9442564562,482.486770845,0.0,249.203635341,299.044362409,4.37243967132,0.0,4.37243967132
 04/27  20:00:00,1157.51568915,26.5661081243,483.298594146,0.0,149.522181205,249.203635341,6.5527629125,0.0,6.5527629125
 04/27  21:00:00,1120.5866681,26.5661081243,471.037927833,0.0,149.522181205,249.203635341,2.1913076355,0.0,2.1913076355
 04/27  22:00:00,349.356660381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925581425,0.0,2.18925581425
 04/27  23:00:00,299.991901283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917741165,0.0,2.18917741165
 04/27  24:00:00,287.769703594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904622801,0.0,2.18904622801
 04/28  01:00:00,287.769700193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917831016,0.0,2.18917831016
 04/28  02:00:00,287.769700265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904225626,0.0,2.18904225626
 04/28  03:00:00,287.769700262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917572521,0.0,2.18917572521
 04/28  04:00:00,299.99189809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903933826,0.0,2.18903933826
 04/28  05:00:00,349.357995091,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106946271,0.0,2.19106946271
 04/28  06:00:00,958.435062888,30.3957736676,438.481198847,0.0,49.8407270682,199.362908273,3.84064625235,1.65004345181,2.19060280054
 04/28  07:00:00,1012.38686541,26.5661081243,417.512482683,0.0,149.522181205,199.362908273,16.9721646299,8.23717666413,8.73498796577
 04/28  08:00:00,1563.67136923,28.323287721,418.326319956,0.0,448.566543614,448.566543614,10.9725347524,0.0,10.9725347524
 04/28  09:00:00,1541.46341096,29.7357734385,429.529604394,0.0,448.566543614,448.566543614,13.1779385791,0.0,13.1779385791
 04/28  10:00:00,1496.69698475,30.449641167,432.634865941,0.0,448.566543614,448.566543614,15.3694336613,0.0,15.3694336613
 04/28  11:00:00,1491.95936962,31.8256004163,426.604452276,0.0,448.566543614,448.566543614,15.4121910156,0.0,15.4121910156
 04/28  12:00:00,1445.08338305,29.6349085364,431.586098842,0.0,448.566543614,398.725816546,19.8804580254,0.0,19.8804580254
