Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  13:00:00,1516.22515061,33.4564087045,449.066982472,0.0,448.566543614,448.566543614,19.8593210041,0.0,19.8593210041
 04/28  14:00:00,1524.43875274,34.0198019989,456.726112143,0.0,448.566543614,448.566543614,13.1552971595,0.0,13.1552971595
 04/28  15:00:00,1521.81746175,34.638534577,453.486532483,0.0,448.566543614,448.566543614,10.9645296623,0.0,10.9645296623
 04/28  16:00:00,1569.53577682,34.9495595338,452.000126111,0.0,448.566543614,448.566543614,15.3972483808,0.0,15.3972483808
 04/28  17:00:00,1469.26406426,30.5646695741,468.976918975,0.0,348.885089477,398.725816546,8.75437745278,0.0,8.75437745278
 04/28  18:00:00,1255.67203526,26.5696365962,458.745063685,0.0,249.203635341,299.044362409,8.74093101793,0.0,8.74093101793
 04/28  19:00:00,1210.78422504,26.5661081243,438.759977891,0.0,249.203635341,299.044362409,4.37183707182,0.0,4.37183707182
 04/28  20:00:00,1102.90874541,26.5661081243,429.943817897,0.0,149.522181205,249.203635341,7.0316617604,0.478905556515,6.55275620389
 04/28  21:00:00,1074.75055297,26.5661081243,427.175909211,0.0,149.522181205,249.203635341,9.4254741439,5.06293497413,4.36253916977
 04/28  22:00:00,349.356657111,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906170944,0.0,2.18906170944
 04/28  23:00:00,299.991897977,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  24:00:00,287.769700137,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891945255,0.0,2.1891945255
 04/29  01:00:00,237.928969675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905202549,0.0,2.18905202549
 04/29  02:00:00,237.928969748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917920123,0.0,2.18917920123
 04/29  03:00:00,237.928969807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903740805,0.0,2.18903740805
 04/29  04:00:00,250.151167633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916417469,0.0,2.18916417469
 04/29  05:00:00,274.596899725,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103959922,0.0,2.19103959922
 04/29  06:00:00,916.534902703,29.7197162066,398.127193722,0.0,49.8407270682,199.362908273,31.6279235129,27.2667519994,4.36117151346
 04/29  07:00:00,850.26883514,26.5661081243,359.098459754,0.0,49.8407270682,199.362908273,52.2035316272,47.8371660858,4.36636554147
 04/29  08:00:00,1099.35702827,26.5661081243,359.477385439,0.0,249.203635341,249.203635341,27.1313766312,22.7591394365,4.37223719477
 04/29  09:00:00,1077.97320729,26.5661081243,373.317690537,0.0,249.203635341,249.203635341,29.0704018305,20.329782737,8.74061909343
 04/29  10:00:00,1052.22436473,26.5661081243,393.956821171,0.0,249.203635341,249.203635341,27.4226676209,20.8668142732,6.55585334766
 04/29  11:00:00,1075.51566879,26.5661081243,416.3973853,0.0,249.203635341,249.203635341,24.1776800429,17.6129524142,6.56472762868
 04/29  12:00:00,1093.49007506,26.5661081243,433.620876265,0.0,249.203635341,249.203635341,15.5025305079,6.76454394612,8.73798656182
 04/29  13:00:00,1127.84924551,26.5661081243,466.555680675,0.0,249.203635341,249.203635341,8.0214853235,1.46442585025,6.55705947326
 04/29  14:00:00,892.879662231,26.5661081243,480.554991948,0.0,74.7610906023,174.442544739,9.41597149464,5.04401043368,4.37196106096
 04/29  15:00:00,898.288922579,26.5661081243,486.025261283,0.0,74.7610906023,174.442544739,14.6473029451,8.10352399878,6.54377894628
 04/29  16:00:00,950.359353473,26.5661081243,489.699641313,0.0,74.7610906023,174.442544739,27.796059343,23.4253798485,4.37067949446
 04/29  17:00:00,914.105684268,26.5661081243,491.962770708,0.0,24.9203635341,149.522181205,47.3502917274,45.1598113279,2.19048039948
 04/29  18:00:00,296.667641046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053796523,0.0,2.19053796523
 04/29  19:00:00,272.223245621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123951743,0.0,4.36123951743
 04/29  20:00:00,323.485245037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034054051,0.0,2.19034054051
 04/29  21:00:00,299.041740492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19201485189,0.0,2.19201485189
 04/29  22:00:00,274.59556309,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892212004,0.0,2.1892212004
 04/29  23:00:00,250.151167489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907888667,0.0,2.18907888667
 04/29  24:00:00,237.9289698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920506226,0.0,2.18920506226
 04/30  01:00:00,237.928521826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851757769,0.0,2.18851757769
 04/30  02:00:00,237.928521843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831297165,0.0,2.18831297165
 04/30  03:00:00,237.928521325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832917758,0.0,2.18832917758
 04/30  04:00:00,250.150719013,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  05:00:00,274.596449619,0.0,0.0,0.0,24.9203635341,149.522181205,4.36093115853,0.0,4.36093115853
 04/30  06:00:00,314.940239303,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666302082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832761478,0.0,2.18832761478
 04/30  08:00:00,296.666302129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834316037,0.0,2.18834316037
 04/30  09:00:00,259.99970824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835860648,0.0,2.18835860648
 04/30  10:00:00,211.110916819,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.111806796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989159792,0.0,2.18989159792
 04/30  12:00:00,211.111806792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970707658,0.0,2.18970707658
 04/30  13:00:00,211.113140971,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640105391,0.0,4.3640105391
 04/30  14:00:00,211.111806426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967764901,0.0,2.18967764901
 04/30  15:00:00,211.110917339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842042913,0.0,2.18842042913
 04/30  16:00:00,259.99970822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843555142,0.0,2.18843555142
 04/30  17:00:00,296.666301263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,296.66630181,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884506614,0.0,2.1884506614
 04/30  19:00:00,272.221906453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846575793,0.0,2.18846575793
 04/30  20:00:00,314.940239502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848083233,0.0,2.18848083233
 04/30  21:00:00,299.040844618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052671425,0.0,2.19052671425
 04/30  22:00:00,274.595114851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846344544,0.0,2.18846344544
 04/30  23:00:00,250.150718816,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  24:00:00,237.928521561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847850805,0.0,2.18847850805
 05/01  01:00:00,287.769689921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906984966,0.0,2.18906984966
 05/01  02:00:00,287.76969001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918367459,0.0,2.18918367459
 05/01  03:00:00,287.76968996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903060007,0.0,2.18903060007
 05/01  04:00:00,299.991887744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914411726,0.0,2.18914411726
 05/01  05:00:00,349.357978535,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127042502,0.0,2.19127042502
 05/01  06:00:00,974.682110688,33.2252201473,451.87615971,0.0,49.8407270682,199.362908273,2.30127250564,0.110709089089,2.19056341655
 05/01  07:00:00,1071.1995019,26.5661081243,473.799076383,0.0,149.522181205,199.362908273,8.81813160963,0.629156694923,8.18897491471
 05/01  08:00:00,1613.18611134,30.4171886514,463.75766595,0.0,448.566543614,448.566543614,11.5209029838,0.0,11.5209029838
 05/01  09:00:00,1558.49442229,34.2855093545,441.625577763,0.0,448.566543614,448.566543614,13.1733336355,0.0,13.1733336355
 05/01  10:00:00,1499.22647622,36.4950808877,429.036399139,0.0,448.566543614,448.566543614,13.1793622683,0.0,13.1793622683
 05/01  11:00:00,1500.87380374,37.6505588363,429.524705556,0.0,448.566543614,448.566543614,17.6099474707,0.0,17.6099474707
 05/01  12:00:00,1455.54690838,34.2462529741,437.43839953,0.0,448.566543614,398.725816546,19.8761696924,0.0,19.8761696924
 05/01  13:00:00,1503.07420832,39.2991896549,430.073367892,0.0,448.566543614,448.566543614,17.6495310349,0.0,17.6495310349
 05/01  14:00:00,1500.79834258,39.7991428883,427.306433631,0.0,448.566543614,448.566543614,13.1570618335,0.0,13.1570618335
 05/01  15:00:00,1500.27461285,41.30733186,425.274950638,0.0,448.566543614,448.566543614,10.9622555079,0.0,10.9622555079
 05/01  16:00:00,1549.41070193,42.8758839108,423.948821036,0.0,448.566543614,448.566543614,15.3948217619,0.0,15.3948217619
 05/01  17:00:00,1438.75896433,36.5087094319,432.527832919,0.0,348.885089477,398.725816546,8.75438581958,0.0,8.75438581958
 05/01  18:00:00,1250.55553101,29.066664286,451.131575009,0.0,249.203635341,299.044362409,8.7407697696,0.0,8.7407697696
 05/01  19:00:00,1230.73476366,28.0116331375,456.812898386,0.0,249.203635341,299.044362409,4.37173557655,0.0,4.37173557655
 05/01  20:00:00,1130.2254844,26.6490265331,464.469186167,0.0,149.522181205,249.203635341,6.55239249591,0.0,6.55239249591
 05/01  21:00:00,1118.06771699,26.5661081243,468.299061563,0.0,149.522181205,249.203635341,4.36234920295,0.0,4.36234920295
 05/01  22:00:00,349.356646801,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896522341,0.0,2.18896522341
 05/01  23:00:00,299.991887639,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769689826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907846844,0.0,2.18907846844
 05/02  01:00:00,287.769686454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918482183,0.0,2.18918482183
 05/02  02:00:00,287.769686462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902638638,0.0,2.18902638638
 05/02  03:00:00,287.769686528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913352569,0.0,2.18913352569
 05/02  04:00:00,299.991884379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897468493,0.0,2.18897468493
 05/02  05:00:00,349.35797327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121338429,0.0,2.19121338429
 05/02  06:00:00,962.972529914,32.0784645418,441.313419269,0.0,49.8407270682,199.362908273,4.36099033056,0.0,4.36099033056
 05/02  07:00:00,995.32244412,26.5661081243,400.825064407,0.0,149.522181205,199.362908273,6.55545311518,0.0,6.55545311518
 05/02  08:00:00,1548.11787827,30.1817867047,401.225911371,0.0,448.566543614,448.566543614,10.9694291296,0.0,10.9694291296
 05/02  09:00:00,1538.00229405,32.1602925363,423.755774812,0.0,448.566543614,448.566543614,13.1744643864,0.0,13.1744643864
 05/02  10:00:00,1508.34774592,33.3061568053,441.346620906,0.0,448.566543614,448.566543614,15.3707709491,0.0,15.3707709491
 05/02  11:00:00,1515.27534362,34.3590327595,447.217809492,0.0,448.566543614,448.566543614,15.4070333117,0.0,15.4070333117
 05/02  12:00:00,1458.27166493,31.4556286191,442.958726504,0.0,448.566543614,398.725816546,19.8694109404,0.0,19.8694109404
 05/02  13:00:00,1519.70348817,35.8199403939,450.209526466,0.0,448.566543614,448.566543614,19.8526211557,0.0,19.8526211557
 05/02  14:00:00,1522.67329016,36.5084811036,452.47206655,0.0,448.566543614,448.566543614,10.9667798374,0.0,10.9667798374
 05/02  15:00:00,1518.51791151,36.7751630967,448.050441592,0.0,448.566543614,448.566543614,10.9617489,0.0,10.9617489
 05/02  16:00:00,1564.10653507,37.1659400759,444.354628619,0.0,448.566543614,448.566543614,15.3935940897,0.0,15.3935940897
 05/02  17:00:00,1462.06158603,32.432313719,459.90686852,0.0,348.885089477,398.725816546,8.75374023965,0.0,8.75374023965
 05/02  18:00:00,1268.87358723,26.9489920115,471.56731804,0.0,249.203635341,299.044362409,8.74007746997,0.0,8.74007746997
 05/02  19:00:00,1237.2065204,26.6010283878,464.695270033,0.0,249.203635341,299.044362409,4.37203933478,0.0,4.37203933478
 05/02  20:00:00,1134.52441695,26.5661081243,468.851049077,0.0,149.522181205,249.203635341,6.55179000662,0.0,6.55179000662
 05/02  21:00:00,1128.83584899,26.5661081243,479.203275079,0.0,149.522181205,249.203635341,4.3619689366,0.0,4.3619689366
 05/02  22:00:00,349.356643324,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/02  23:00:00,299.991884202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904111655,0.0,2.18904111655
 05/02  24:00:00,287.769686509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891475667,0.0,2.1891475667
 05/03  01:00:00,287.769683015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898170919,0.0,2.18898170919
 05/03  02:00:00,287.769683028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908256611,0.0,2.18908256611
 05/03  03:00:00,287.769683137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918293766,0.0,2.18918293766
 05/03  04:00:00,299.991880819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901850243,0.0,2.18901850243
 05/03  05:00:00,349.357967439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097635789,0.0,2.19097635789
 05/03  06:00:00,977.893459007,30.938799998,457.373223782,0.0,49.8407270682,199.362908273,3.28543079505,1.09494341823,2.19048737682
 05/03  07:00:00,1069.10631864,26.5661081243,471.545348298,0.0,149.522181205,199.362908273,10.6537999971,1.91934484982,8.73445514732
 05/03  08:00:00,1616.37465741,29.0978904816,468.02821988,0.0,448.566543614,448.566543614,10.9709224022,0.0,10.9709224022
 05/03  09:00:00,1564.03837561,30.9746492855,450.48044573,0.0,448.566543614,448.566543614,13.1718375626,0.0,13.1718375626
 05/03  10:00:00,1509.66166162,32.662271519,443.304451169,0.0,448.566543614,448.566543614,13.1772904803,0.0,13.1772904803
 05/03  11:00:00,1508.20793505,33.8037657349,440.705690841,0.0,448.566543614,448.566543614,17.6061418644,0.0,17.6061418644
 05/03  12:00:00,1464.18513399,30.8622003268,449.460760783,0.0,448.566543614,398.725816546,19.8701480701,0.0,19.8701480701
 05/03  13:00:00,1506.44295374,35.3650215728,437.376357032,0.0,448.566543614,448.566543614,17.6459986306,0.0,17.6459986306
 05/03  14:00:00,1503.45446694,36.4642799973,433.297465639,0.0,448.566543614,448.566543614,13.1525897569,0.0,13.1525897569
 05/03  15:00:00,1501.58013512,37.0289763581,430.858879953,0.0,448.566543614,448.566543614,10.9629086307,0.0,10.9629086307
 05/03  16:00:00,1548.78451547,37.637659016,428.560913477,0.0,448.566543614,448.566543614,15.3923475584,0.0,15.3923475584
 05/03  17:00:00,1439.70422649,32.8780934011,437.103750022,0.0,348.885089477,398.725816546,8.7531461687,0.0,8.7531461687
 05/03  18:00:00,1254.40039275,27.2542021638,456.788928445,0.0,249.203635341,299.044362409,6.55961715977,0.0,6.55961715977
 05/03  19:00:00,1229.16723989,26.6778517354,456.579176571,0.0,249.203635341,299.044362409,6.54812739099,0.0,6.54812739099
 05/03  20:00:00,1121.91195283,26.5661081243,456.238597103,0.0,149.522181205,249.203635341,6.55185071672,0.0,6.55185071672
 05/03  21:00:00,1113.10391353,26.5661081243,463.335269971,0.0,149.522181205,249.203635341,2.19107397189,0.0,2.19107397189
 05/03  22:00:00,349.356640094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908002484,0.0,2.18908002484
 05/03  23:00:00,299.991880867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904668592,0.0,2.18904668592
 05/03  24:00:00,287.769683074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914649252,0.0,2.18914649252
 05/04  01:00:00,287.769679398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897257396,0.0,2.18897257396
 05/04  02:00:00,287.769679258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906669779,0.0,2.18906669779
 05/04  03:00:00,287.769679218,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.991876998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916039586,0.0,2.18916039586
 05/04  05:00:00,349.357962521,0.0,0.0,0.0,49.8407270682,199.362908273,4.36203511652,0.0,4.36203511652
 05/04  06:00:00,969.271406839,31.1961682982,448.494417431,0.0,49.8407270682,199.362908273,2.44646562762,0.256110202745,2.19035542488
 05/04  07:00:00,1007.49321657,26.5661081243,412.281073264,0.0,149.522181205,199.362908273,17.5958050713,11.041335632,6.55446943931
 05/04  08:00:00,1535.50708019,28.990545273,390.428108104,0.0,448.566543614,448.566543614,13.1801867781,0.0241060765461,13.1560807016
 05/04  09:00:00,1498.91533685,30.6218161973,387.671358789,0.0,448.566543614,448.566543614,13.1656094302,0.0,13.1656094302
 05/04  10:00:00,1454.43472558,31.1794349694,390.998648735,0.0,448.566543614,448.566543614,13.1706968941,0.0,13.1706968941
 05/04  11:00:00,1463.06439952,31.5780063155,398.860880343,0.0,448.566543614,448.566543614,15.4061567515,0.0,15.4061567515
 05/04  12:00:00,1414.49411158,29.0427833067,402.612695095,0.0,448.566543614,398.725816546,19.8672640692,0.0,19.8672640692
 05/04  13:00:00,1474.27137121,32.29569842,409.454984974,0.0,448.566543614,448.566543614,19.8484786915,0.0,19.8484786915
 05/04  14:00:00,1484.84381212,32.9167278419,418.803480538,0.0,448.566543614,448.566543614,10.9659643269,0.0,10.9659643269
 05/04  15:00:00,1500.69777365,33.5781521354,433.478404685,0.0,448.566543614,448.566543614,10.9606073707,0.0,10.9606073707
 05/04  16:00:00,1570.63020418,34.0101456932,454.034153058,0.0,448.566543614,448.566543614,15.3913386319,0.0,15.3913386319
 05/04  17:00:00,1450.94493758,29.9623094862,451.260260389,0.0,348.885089477,398.725816546,8.75234606046,0.0,8.75234606046
 05/04  18:00:00,1226.41019893,26.5661081243,429.986459292,0.0,249.203635341,299.044362409,8.73957437851,0.0,8.73957437851
 05/04  19:00:00,1193.46907446,26.5661081243,422.138196042,0.0,249.203635341,299.044362409,4.37134940017,0.0,4.37134940017
 05/04  20:00:00,1080.15978972,26.5661081243,416.604915508,0.0,149.522181205,249.203635341,8.97513974467,2.42380850356,6.55133124111
 05/04  21:00:00,1053.92293258,26.5661081243,407.176434231,0.0,149.522181205,249.203635341,17.4153450611,15.2242910804,2.19105398069
 05/04  22:00:00,349.356636237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906786029,0.0,2.18906786029
 05/04  23:00:00,299.991877233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916011451,0.0,2.18916011451
 05/04  24:00:00,287.769679414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898962596,0.0,2.18898962596
 05/05  01:00:00,287.76967587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907464097,0.0,2.18907464097
 05/05  02:00:00,287.769675952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889913596,0.0,2.18889913596
 05/05  03:00:00,287.769675792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898661565,0.0,2.18898661565
 05/05  04:00:00,299.991873503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907372915,0.0,2.18907372915
 05/05  05:00:00,349.35795631,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087596442,0.0,2.19087596442
 05/05  06:00:00,916.191290946,30.1804305977,396.918571191,0.0,49.8407270682,199.362908273,47.3015393811,45.1112086937,2.1903306874
 05/05  07:00:00,960.029109468,26.5661081243,368.148699403,0.0,149.522181205,199.362908273,39.3155322778,32.7602347947,6.55529748313
 05/05  08:00:00,1507.73612658,27.7379223116,365.248894372,0.0,448.566543614,448.566543614,15.6874466467,2.52979155688,13.1576550899
 05/05  09:00:00,1487.10045053,30.1252015062,377.121503637,0.0,448.566543614,448.566543614,14.2223368414,1.05578897993,13.1665478615
 05/05  10:00:00,1450.59244328,31.352876487,387.484525534,0.0,448.566543614,448.566543614,13.4871430789,0.315751867094,13.1713912118
 05/05  11:00:00,1457.85769923,31.5374793492,394.558963203,0.0,448.566543614,448.566543614,15.4059387043,0.0,15.4059387043
 05/05  12:00:00,1399.99891942,28.7607810452,390.207270324,0.0,448.566543614,398.725816546,19.8668152165,0.0,19.8668152165
 05/05  13:00:00,1466.58066875,32.8973438631,403.375930555,0.0,448.566543614,448.566543614,19.8475094331,0.0,19.8475094331
 05/05  14:00:00,1489.32899329,34.2190029694,423.893006042,0.0,448.566543614,448.566543614,10.9654555139,0.0,10.9654555139
 05/05  15:00:00,1508.62408148,35.4213041998,441.768286876,0.0,448.566543614,448.566543614,10.9599384816,0.0,10.9599384816
 05/05  16:00:00,1561.44702067,38.0332000396,442.814215628,0.0,448.566543614,448.566543614,15.3915999622,0.0,15.3915999622
 05/05  17:00:00,1450.0976404,34.353952048,447.202199884,0.0,348.885089477,398.725816546,8.75280704114,0.0,8.75280704114
 05/05  18:00:00,1229.95649691,28.3853652104,431.297829147,0.0,249.203635341,299.044362409,8.73973804873,0.0,8.73973804873
 05/05  19:00:00,1187.30518248,26.9523340452,414.442659145,0.0,249.203635341,299.044362409,4.37164600234,0.0,4.37164600234
 05/05  20:00:00,1076.49101949,26.5661081243,410.883384754,0.0,149.522181205,249.203635341,6.55185245528,0.0,6.55185245528
 05/05  21:00:00,1053.29425837,26.5661081243,406.448268691,0.0,149.522181205,249.203635341,2.19122970669,0.0,2.19122970669
 05/05  22:00:00,349.35663284,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910742428,0.0,2.18910742428
 05/05  23:00:00,299.991873748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893046558,0.0,2.18893046558
 05/05  24:00:00,287.769675905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901725431,0.0,2.18901725431
 05/06  01:00:00,237.928945252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909477943,0.0,2.18909477943
 05/06  02:00:00,237.928945196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891364286,0.0,2.18891364286
 05/06  03:00:00,237.928944999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899443969,0.0,2.18899443969
 05/06  04:00:00,250.151142766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  05:00:00,274.59686025,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215781171,0.0,4.36215781171
 05/06  06:00:00,887.487665659,29.9351400386,371.18954319,0.0,49.8407270682,199.362908273,30.3681116891,28.1777093392,2.19040234987
 05/06  07:00:00,831.954321341,26.5661081243,342.152213778,0.0,49.8407270682,199.362908273,28.9894718554,24.6235791771,4.36589267835
 05/06  08:00:00,1087.10702623,26.6580066123,346.558824122,0.0,249.203635341,249.203635341,12.8487481309,8.4766158184,4.37213231247
 05/06  09:00:00,1079.25606276,27.3337874363,373.239916433,0.0,249.203635341,249.203635341,10.9645182971,2.22543610859,8.73908218856
 05/06  10:00:00,1056.46509707,26.9129100312,398.542247707,0.0,249.203635341,249.203635341,7.62445921282,1.06938230528,6.55507690753
 05/06  11:00:00,1069.07701254,26.8414244497,409.886979307,0.0,249.203635341,249.203635341,7.11276706611,0.549501794646,6.56326527146
 05/06  12:00:00,1069.88931458,26.5661081243,409.79573103,0.0,249.203635341,249.203635341,9.02940377033,0.292849416922,8.73655435341
 05/06  13:00:00,1069.35656276,26.5661081243,408.069390665,0.0,249.203635341,249.203635341,6.60086767656,0.0460662758383,6.55480140072
 05/06  14:00:00,834.472644624,26.5661081243,422.151638563,0.0,74.7610906023,174.442544739,4.46890889358,0.0970682910829,4.3718406025
 05/06  15:00:00,852.473432886,26.5661081243,440.153377785,0.0,74.7610906023,174.442544739,4.36881402029,0.0,4.36881402029
 05/06  16:00:00,909.454168589,26.7147814601,448.096208672,0.0,74.7610906023,174.442544739,6.544997364,0.0,6.544997364
 05/06  17:00:00,872.749391324,27.2117018293,448.992091669,0.0,24.9203635341,149.522181205,2.1902593977,0.0,2.1902593977
 05/06  18:00:00,649.792086906,15.7012367379,275.492580745,0.0,24.9203635341,149.522181205,2.19026902839,0.0,2.19026902839
 05/06  19:00:00,682.897305135,18.328115419,316.654519957,0.0,24.9203635341,149.522181205,2.1904933034,0.0,2.1904933034
 05/06  20:00:00,340.776624205,0.341679033044,12.8977862851,0.0,24.9203635341,149.522181205,2.19050288669,0.0,2.19050288669
 05/06  21:00:00,299.041696577,0.0,0.0,0.0,24.9203635341,149.522181205,4.36339537329,0.0,4.36339537329
 05/06  22:00:00,274.595538733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910744988,0.0,2.18910744988
 05/06  23:00:00,250.151143018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892566728,0.0,2.18892566728
 05/06  24:00:00,237.928945035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900584908,0.0,2.18900584908
 05/07  01:00:00,237.928501365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928501981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832704446,0.0,2.18832704446
 05/07  03:00:00,237.928502153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830109148,0.0,2.18830109148
 05/07  04:00:00,250.150699449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827488783,0.0,2.18827488783
 05/07  05:00:00,274.596414757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021959045,0.0,2.19021959045
 05/07  06:00:00,314.940219333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666281711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838732611,0.0,2.18838732611
 05/07  08:00:00,340.571381916,1.93297298669,34.2909011794,0.0,24.9203635341,149.522181205,2.18836119099,0.0,2.18836119099
 05/07  09:00:00,733.798017366,20.407891978,361.953056565,0.0,24.9203635341,149.522181205,2.18842088519,0.0,2.18842088519
 05/07  10:00:00,634.921375162,17.0852253083,318.142188241,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,677.909473867,18.6580831265,358.169503419,0.0,24.9203635341,149.522181205,2.189814,0.0,2.189814
 05/07  12:00:00,520.492068071,10.8258801293,227.459965141,0.0,24.9203635341,149.522181205,4.35957257999,0.0,4.35957257999
 05/07  13:00:00,211.113096168,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915042681,0.0,2.1915042681
 05/07  14:00:00,522.893650359,11.4779307561,240.121379959,0.0,24.9203635341,149.522181205,2.18976661695,0.0,2.18976661695
 05/07  15:00:00,543.560265894,13.1288744121,249.204801311,0.0,24.9203635341,149.522181205,2.18796930324,0.0,2.18796930324
 05/07  16:00:00,735.677239978,19.7583951687,366.474068685,0.0,24.9203635341,149.522181205,2.18840720117,0.0,2.18840720117
 05/07  17:00:00,727.657868784,17.3207088843,324.101805912,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  18:00:00,794.228537556,20.8468090141,384.129189992,0.0,24.9203635341,149.522181205,2.18842328086,0.0,2.18842328086
 05/07  19:00:00,672.198415667,16.3509695321,302.864879978,0.0,24.9203635341,149.522181205,2.18839638054,0.0,2.18839638054
 05/07  20:00:00,501.640424063,8.11431686175,147.328289861,0.0,24.9203635341,149.522181205,2.18823918351,0.0,2.18823918351
 05/07  21:00:00,299.040810381,0.0,0.0,0.0,24.9203635341,149.522181205,2.190181712,0.0,2.190181712
 05/07  22:00:00,274.59509469,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150699316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835072328,0.0,2.18835072328
 05/07  24:00:00,237.928502046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832370871,0.0,2.18832370871
 05/08  01:00:00,287.769665188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889965522,0.0,2.18889965522
 05/08  02:00:00,287.769665078,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889674822,0.0,2.1889674822
 05/08  03:00:00,287.769664975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903494418,0.0,2.18903494418
 05/08  04:00:00,299.991862686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  05:00:00,349.357939289,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621657021,0.0,4.3621657021
 05/08  06:00:00,993.778659625,29.9294670963,474.268577266,0.0,49.8407270682,199.362908273,2.19039202076,0.0,2.19039202076
 05/08  07:00:00,1083.3929415,26.5661081243,485.833431212,0.0,149.522181205,199.362908273,6.55400077015,0.0,6.55400077015
 05/08  08:00:00,1625.31412375,26.5850014433,479.480696998,0.0,448.566543614,448.566543614,13.1533223642,0.0,13.1533223642
 05/08  09:00:00,1580.80187056,26.9790816884,471.239631866,0.0,448.566543614,448.566543614,10.9748511516,0.0,10.9748511516
 05/08  10:00:00,1517.1778473,29.1995106365,454.283539317,0.0,448.566543614,448.566543614,15.3644959494,0.0,15.3644959494
 05/08  11:00:00,1506.40296464,31.702361301,441.002303002,0.0,448.566543614,448.566543614,15.4019518206,0.0,15.4019518206
 05/08  12:00:00,1456.92635604,29.6213000105,443.443084657,0.0,448.566543614,398.725816546,19.8617825652,0.0,19.8617825652
 05/08  13:00:00,1503.09455068,32.8166649005,436.576501672,0.0,448.566543614,448.566543614,17.6407455177,0.0,17.6407455177
 05/08  14:00:00,1502.03448021,34.0627817117,434.279097113,0.0,448.566543614,448.566543614,10.9617954582,0.0,10.9617954582
 05/08  15:00:00,1503.79221038,37.6400326381,432.460015361,0.0,448.566543614,448.566543614,10.9588346177,0.0,10.9588346177
 05/08  16:00:00,1551.92375033,39.937814497,429.400158108,0.0,448.566543614,448.566543614,15.3888312232,0.0,15.3888312232
 05/08  17:00:00,1449.63510433,34.1667152154,445.746095368,0.0,348.885089477,398.725816546,8.751347404,0.0,8.751347404
 05/08  18:00:00,1275.5539282,28.7882687073,476.408471109,0.0,249.203635341,299.044362409,8.73825590583,0.0,8.73825590583
 05/08  19:00:00,1240.88882503,27.4124315413,467.669145621,0.0,249.203635341,299.044362409,4.37141835867,0.0,4.37141835867
 05/08  20:00:00,1105.89461647,26.5667964335,442.043674765,0.0,149.522181205,249.203635341,6.55169435212,0.0,6.55169435212
 05/08  21:00:00,1064.85993328,26.5661081243,419.353848809,0.0,149.522181205,249.203635341,2.19107988425,0.0,2.19107988425
 05/08  22:00:00,349.356622177,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909452941,0.0,2.18909452941
 05/08  23:00:00,299.991863008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903068359,0.0,2.18903068359
 05/08  24:00:00,287.769665248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909744176,0.0,2.18909744176
 05/09  01:00:00,287.769661453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889530557,0.0,2.18889530557
 05/09  02:00:00,287.769661265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895649466,0.0,2.18895649466
 05/09  03:00:00,287.769661209,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991859063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901734847,0.0,2.18901734847
 05/09  05:00:00,349.357934084,0.0,0.0,0.0,49.8407270682,199.362908273,4.36197010987,0.0,4.36197010987
 05/09  06:00:00,908.665809779,30.4271872287,398.012780552,0.0,49.8407270682,199.362908273,5.81110239423,3.62066306009,2.19043933414
 05/09  07:00:00,964.119096182,26.5661081243,371.872835752,0.0,149.522181205,199.362908273,19.5409388971,12.9853031661,6.55563573099
 05/09  08:00:00,1521.31529175,27.8010927918,377.859835534,0.0,448.566543614,448.566543614,11.221135217,0.25504447631,10.9660907407
 05/09  09:00:00,1516.46197936,30.3662768274,404.772129743,0.0,448.566543614,448.566543614,13.1695718665,0.0,13.1695718665
 05/09  10:00:00,1492.51963568,31.6846662521,427.349226623,0.0,448.566543614,448.566543614,13.1732796953,0.0,13.1732796953
 05/09  11:00:00,1511.355266,32.5208640988,445.136124597,0.0,448.566543614,448.566543614,17.6018157426,0.0,17.6018157426
 05/09  12:00:00,1464.86910767,29.8747237681,451.139422864,0.0,448.566543614,398.725816546,17.6566081549,0.0,17.6566081549
 05/09  13:00:00,1517.42591197,36.0345757882,448.330758242,0.0,448.566543614,448.566543614,19.8425034898,0.0,19.8425034898
 05/09  14:00:00,1514.79009156,36.9063983493,444.882986355,0.0,448.566543614,448.566543614,10.9627831173,0.0,10.9627831173
 05/09  15:00:00,1517.93860272,38.1582255419,446.106869084,0.0,448.566543614,448.566543614,10.9581836861,0.0,10.9581836861
 05/09  16:00:00,1560.77076924,39.6146805974,438.57033338,0.0,448.566543614,448.566543614,15.3890323898,0.0,15.3890323898
 05/09  17:00:00,1457.87507126,35.1143814443,453.038419365,0.0,348.885089477,398.725816546,8.75281689896,0.0,8.75281689896
 05/09  18:00:00,1271.17305916,28.008747182,472.807139104,0.0,249.203635341,299.044362409,6.55933650972,0.0,6.55933650972
 05/09  19:00:00,1247.19408327,27.1698856844,474.114051304,0.0,249.203635341,299.044362409,6.54649096389,0.0,6.54649096389
 05/09  20:00:00,1148.52170462,26.5663522405,482.848176886,0.0,149.522181205,249.203635341,4.3744685253,0.0,4.3744685253
 05/09  21:00:00,1130.48155788,26.5661081243,480.988087908,0.0,149.522181205,249.203635341,4.3617998045,0.0,4.3617998045
 05/09  22:00:00,349.356618136,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888344599,0.0,2.18888344599
 05/09  23:00:00,299.991859003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  24:00:00,287.769661307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894386167,0.0,2.18894386167
 05/10  01:00:00,287.769657824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899746102,0.0,2.18899746102
 05/10  02:00:00,287.769657989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905200648,0.0,2.18905200648
 05/10  03:00:00,287.769658058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884825609,0.0,2.18884825609
 05/10  04:00:00,299.991855791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890263617,0.0,2.18890263617
 05/10  05:00:00,349.357927424,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075894849,0.0,2.19075894849
 05/10  06:00:00,987.447367136,32.6094185916,473.801009498,0.0,49.8407270682,199.362908273,2.19035541796,0.0,2.19035541796
 05/10  07:00:00,1080.30450039,26.5661081243,482.74501869,0.0,149.522181205,199.362908273,6.55535898305,0.0,6.55535898305
 05/10  08:00:00,1611.88947217,29.5766913999,463.064410502,0.0,448.566543614,448.566543614,13.1545598163,0.0,13.1545598163
 05/10  09:00:00,1559.93033146,32.0439944395,445.303240017,0.0,448.566543614,448.566543614,13.1628323145,0.0,13.1628323145
 05/10  10:00:00,1511.16964165,33.3542934289,444.120606865,0.0,448.566543614,448.566543614,13.1662587006,0.0,13.1662587006
 05/10  11:00:00,1513.59205376,35.0088919841,444.884920951,0.0,448.566543614,448.566543614,15.4007837377,0.0,15.4007837377
 05/10  12:00:00,1475.75441746,31.4334843136,460.459043635,0.0,448.566543614,398.725816546,19.8598485736,0.0,19.8598485736
 05/10  13:00:00,1517.22877061,34.7491260997,448.778338516,0.0,448.566543614,448.566543614,17.6389016411,0.0,17.6389016411
 05/10  14:00:00,1508.58873246,35.6021830967,439.293998165,0.0,448.566543614,448.566543614,10.9618616287,0.0,10.9618616287
 05/10  15:00:00,1505.83675045,37.6637457561,434.48088947,0.0,448.566543614,448.566543614,10.9571661584,0.0,10.9571661584
 05/10  16:00:00,1552.97411179,38.4862663084,431.902128985,0.0,448.566543614,448.566543614,15.3872346783,0.0,15.3872346783
 05/10  17:00:00,1442.3450236,33.5106009769,439.112168323,0.0,348.885089477,398.725816546,8.75178834723,0.0,8.75178834723
 05/10  18:00:00,1255.07172484,27.8207881587,456.893779591,0.0,249.203635341,299.044362409,6.55837277987,0.0,6.55837277987
 05/10  19:00:00,1234.37181447,27.0930032657,461.368674878,0.0,249.203635341,299.044362409,6.54677874919,0.0,6.54677874919
 05/10  20:00:00,1126.75867422,26.5661081243,461.085402395,0.0,149.522181205,249.203635341,4.37348044397,0.0,4.37348044397
 05/10  21:00:00,1118.16134365,26.5661081243,468.392739632,0.0,149.522181205,249.203635341,4.36204454352,0.0,4.36204454352
 05/10  22:00:00,349.356614846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894176695,0.0,2.18894176695
 05/10  23:00:00,299.991855589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899550033,0.0,2.18899550033
 05/10  24:00:00,287.76965766,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  01:00:00,287.769653983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904321749,0.0,2.18904321749
 05/11  02:00:00,287.769654204,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888341263,0.0,2.1888341263
 05/11  03:00:00,287.769654298,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888821785,0.0,2.1888821785
 05/11  04:00:00,299.991852168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892993938,0.0,2.18892993938
 05/11  05:00:00,349.357921806,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910295982,0.0,2.1910295982
 05/11  06:00:00,978.908537801,31.2560915275,466.615333087,0.0,49.8407270682,199.362908273,4.60731803156,0.246817814961,4.3605002166
 05/11  07:00:00,1057.54383055,26.5661081243,460.528436965,0.0,149.522181205,199.362908273,7.79014713602,1.23677547586,6.55337166016
 05/11  08:00:00,1611.11789493,29.5962611053,462.55740599,0.0,448.566543614,448.566543614,10.9658249533,0.0,10.9658249533
 05/11  09:00:00,1565.51381977,32.91983096,450.010924654,0.0,448.566543614,448.566543614,13.1634717959,0.0,13.1634717959
 05/11  10:00:00,1510.85137528,35.0290631422,442.127599482,0.0,448.566543614,448.566543614,13.1666462054,0.0,13.1666462054
 05/11  11:00:00,1513.08892508,36.7569611833,442.633755029,0.0,448.566543614,448.566543614,15.3995326329,0.0,15.3995326329
 05/11  12:00:00,1473.04529621,32.7367474535,456.446699541,0.0,448.566543614,398.725816546,19.8589690249,0.0,19.8589690249
 05/11  13:00:00,1511.57443985,37.8416621611,440.03151092,0.0,448.566543614,448.566543614,17.6376686018,0.0,17.6376686018
 05/11  14:00:00,1506.31088781,38.9254631361,433.692898334,0.0,448.566543614,448.566543614,10.9611398955,0.0,10.9611398955
 05/11  15:00:00,1503.96540278,41.3303478377,428.942964,0.0,448.566543614,448.566543614,10.9578157599,0.0,10.9578157599
 05/11  16:00:00,1548.78092941,43.801695158,422.393547931,0.0,448.566543614,448.566543614,15.3854679159,0.0,15.3854679159
 05/11  17:00:00,1440.06493225,38.8631517243,431.479546301,0.0,348.885089477,398.725816546,8.75081780054,0.0,8.75081780054
 05/11  18:00:00,1256.80672258,31.2759800774,455.17360017,0.0,249.203635341,299.044362409,6.55762433839,0.0,6.55762433839
 05/11  19:00:00,1239.37219957,29.5126038014,463.949470729,0.0,249.203635341,299.044362409,6.54672305919,0.0,6.54672305919
 05/11  20:00:00,1136.89625026,26.7369963987,471.052102568,0.0,149.522181205,249.203635341,4.37413206473,0.0,4.37413206473
 05/11  21:00:00,1125.90844108,26.5734665551,476.132484418,0.0,149.522181205,249.203635341,4.36190464766,0.0,4.36190464766
 05/11  22:00:00,349.356610897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893286719,0.0,2.18893286719
 05/11  23:00:00,299.991851713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769653983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889800209,0.0,2.1889800209
 05/12  01:00:00,287.769650538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902039311,0.0,2.18902039311
 05/12  02:00:00,287.769650727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880564312,0.0,2.18880564312
 05/12  03:00:00,287.769650738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884713075,0.0,2.18884713075
 05/12  04:00:00,299.991848508,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888883505,0.0,2.1888883505
 05/12  05:00:00,349.35791577,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071582622,0.0,2.19071582622
 05/12  06:00:00,970.132606606,31.5825334022,457.513144404,0.0,49.8407270682,199.362908273,2.19035923307,0.0,2.19035923307
 05/12  07:00:00,1053.25336502,26.5661081243,455.899827079,0.0,149.522181205,199.362908273,6.55491047691,0.0,6.55491047691
 05/12  08:00:00,1610.17297058,31.306119474,459.618724904,0.0,448.566543614,448.566543614,13.1527291145,0.0,13.1527291145
 05/12  09:00:00,1555.99607378,33.9860354231,439.426992105,0.0,448.566543614,448.566543614,13.1604252548,0.0,13.1604252548
 05/12  10:00:00,1498.79318211,37.6153557714,427.483138128,0.0,448.566543614,448.566543614,13.1632872952,0.0,13.1632872952
 05/12  11:00:00,1499.79075905,40.0577226279,426.034870543,0.0,448.566543614,448.566543614,15.3993666863,0.0,15.3993666863
 05/12  12:00:00,1452.23883599,35.5794338984,432.797598208,0.0,448.566543614,398.725816546,17.6513924562,0.0,17.6513924562
 05/12  13:00:00,1502.49915477,40.8519854965,427.945942495,0.0,448.566543614,448.566543614,17.6361139119,0.0,17.6361139119
 05/12  14:00:00,1502.37357775,42.1328109113,426.548267508,0.0,448.566543614,448.566543614,13.1493352228,0.0,13.1493352228
 05/12  15:00:00,1500.22801971,44.0988620394,422.437091558,0.0,448.566543614,448.566543614,10.9569423088,0.0,10.9569423088
 05/12  16:00:00,1552.56209244,47.5183247779,422.458108867,0.0,448.566543614,448.566543614,13.1900237877,0.0,13.1900237877
 05/12  17:00:00,1438.48127843,42.1015724216,426.657490188,0.0,348.885089477,398.725816546,10.9332278216,0.0,10.9332278216
 05/12  18:00:00,1240.65054297,33.2208902181,437.072527307,0.0,249.203635341,299.044362409,6.55801843603,0.0,6.55801843603
 05/12  19:00:00,1219.55256073,29.7042706446,443.938176335,0.0,249.203635341,299.044362409,4.37099398326,0.0,4.37099398326
 05/12  20:00:00,1115.01331502,27.0444879006,448.861687651,0.0,149.522181205,249.203635341,6.55023979197,0.0,6.55023979197
 05/12  21:00:00,1101.69927743,26.6377745875,451.859019583,0.0,149.522181205,249.203635341,2.19078166845,0.0,2.19078166845
 05/12  22:00:00,349.356607584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898032371,0.0,2.18898032371
 05/12  23:00:00,471.289877403,1.08615592203,132.080002069,0.0,24.9203635341,199.362908273,2.18897800727,0.0,2.18897800727
 05/12  24:00:00,287.769650672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888972074,0.0,2.18888972074
 05/13  01:00:00,237.928919841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892128415,0.0,2.18892128415
 05/13  02:00:00,237.928919696,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889561363,0.0,2.1889561363
 05/13  03:00:00,237.928919556,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.151117396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899071867,0.0,2.18899071867
 05/13  05:00:00,274.596820127,0.0,0.0,0.0,24.9203635341,149.522181205,4.36177302823,0.0,4.36177302823
 05/13  06:00:00,986.03569606,33.8676577668,471.131114787,0.0,49.8407270682,199.362908273,2.19031039195,0.0,2.19031039195
 05/13  07:00:00,971.790328638,26.5661081243,473.915826152,0.0,49.8407270682,199.362908273,4.36577372571,0.0,4.36577372571
 05/13  08:00:00,1214.29964841,26.9317063284,466.854170815,0.0,249.203635341,249.203635341,4.37093717901,0.0,4.37093717901
 05/13  09:00:00,1171.29729549,28.2079199309,459.239584565,0.0,249.203635341,249.203635341,6.55744373058,0.0,6.55744373058
 05/13  10:00:00,1121.58629916,28.6756416683,457.950529346,0.0,249.203635341,249.203635341,6.5542985309,0.0,6.5542985309
 05/13  11:00:00,1117.61906811,29.0239233084,453.633273824,0.0,249.203635341,249.203635341,8.74307503261,0.0,8.74307503261
 05/13  12:00:00,1114.13027065,28.8456987004,450.324007037,0.0,249.203635341,249.203635341,6.55696496098,0.0,6.55696496098
 05/13  13:00:00,1114.38850798,28.8614523006,450.566926137,0.0,249.203635341,249.203635341,6.55518916875,0.0,6.55518916875
 05/13  14:00:00,867.441770334,28.0442280235,453.642791042,0.0,74.7610906023,174.442544739,4.37058113196,0.0,4.37058113196
 05/13  15:00:00,867.717056815,27.7793804547,454.183796054,0.0,74.7610906023,174.442544739,4.36823998756,0.0,4.36823998756
 05/13  16:00:00,919.743605062,27.6154597353,457.48503754,0.0,74.7610906023,174.442544739,6.54464194039,0.0,6.54464194039
 05/13  17:00:00,880.045393669,27.2980232064,456.201808362,0.0,24.9203635341,149.522181205,2.19018341525,0.0,2.19018341525
 05/13  18:00:00,459.401270637,1.08615592203,123.515700606,0.0,24.9203635341,149.522181205,2.19035597133,0.0,2.19035597133
 05/13  19:00:00,370.725186731,0.724103948017,72.3566936135,0.0,24.9203635341,149.522181205,2.19028430438,0.0,2.19028430438
 05/13  20:00:00,362.463944709,0.362051974009,34.449778955,0.0,24.9203635341,149.522181205,2.19035209166,0.0,2.19035209166
 05/13  21:00:00,391.518579661,0.724103948017,66.3316149773,0.0,24.9203635341,149.522181205,4.36309773025,0.0,4.36309773025
 05/13  22:00:00,319.417746677,0.362051974009,31.7495778266,0.0,24.9203635341,149.522181205,2.18879132065,0.0,2.18879132065
 05/13  23:00:00,250.151117384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882557653,0.0,2.18882557653
 05/13  24:00:00,237.928919542,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  01:00:00,237.928481461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818130293,0.0,2.18818130293
 05/14  02:00:00,237.92848186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832403639,0.0,2.18832403639
 05/14  03:00:00,237.928481374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825608606,0.0,2.18825608606
 05/14  04:00:00,250.150678795,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.596379358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033547809,0.0,2.19033547809
 05/14  06:00:00,306.396532667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827743198,0.0,2.18827743198
 05/14  07:00:00,296.666262154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820893523,0.0,2.18820893523
 05/14  08:00:00,381.926768006,3.18146552628,66.5189498973,0.0,24.9203635341,149.522181205,2.1883514015,0.0,2.1883514015
 05/14  09:00:00,739.564478584,16.5703127565,371.030081852,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,527.278883227,12.2739790025,253.955031435,0.0,24.9203635341,149.522181205,2.18832483764,0.0,2.18832483764
 05/14  11:00:00,588.298906317,14.2854742663,304.845578349,0.0,24.9203635341,149.522181205,2.18962246405,0.0,2.18962246405
 05/14  12:00:00,585.563925402,11.6374614211,288.613053348,0.0,24.9203635341,149.522181205,2.18967893949,0.0,2.18967893949
 05/14  13:00:00,618.352356688,12.5029678552,319.777110351,0.0,24.9203635341,149.522181205,4.36333272678,0.0,4.36333272678
 05/14  14:00:00,689.353312055,15.0083265191,378.688826306,0.0,24.9203635341,149.522181205,2.18963604952,0.0,2.18963604952
 05/14  15:00:00,735.095294681,17.6482377351,418.970799624,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,813.508981095,16.2535300694,445.904984394,0.0,24.9203635341,149.522181205,2.18832007007,0.0,2.18832007007
 05/14  17:00:00,932.799641789,20.8502541285,519.56379449,0.0,24.9203635341,149.522181205,2.18833527629,0.0,2.18833527629
 05/14  18:00:00,879.944237038,17.3180965255,473.727176633,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,820.570449154,16.2701163397,440.804530524,0.0,24.9203635341,149.522181205,2.18830835817,0.0,2.18830835817
 05/14  20:00:00,528.975266423,4.53801246757,166.460998021,0.0,24.9203635341,149.522181205,2.18830955851,0.0,2.18830955851
 05/14  21:00:00,419.159483794,1.08615592203,80.9007686654,0.0,24.9203635341,149.522181205,2.18976196604,0.0,2.18976196604
 05/14  22:00:00,274.595075238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825889797,0.0,2.18825889797
 05/14  23:00:00,250.150679096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819001858,0.0,2.18819001858
 05/14  24:00:00,237.928481099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/15  01:00:00,287.769639675,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888293806,0.0,2.1888293806
 05/15  02:00:00,287.769639765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885144576,0.0,2.18885144576
 05/15  03:00:00,287.769639769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887322078,0.0,2.18887322078
 05/15  04:00:00,299.99183748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889478182,0.0,2.18889478182
 05/15  05:00:00,349.357898078,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081055257,0.0,2.19081055257
 05/15  06:00:00,986.971715967,34.7448584846,471.189944359,0.0,49.8407270682,199.362908273,2.19022245747,0.0,2.19022245747
 05/15  07:00:00,1069.89340169,26.5661081243,472.333989424,0.0,149.522181205,199.362908273,6.55355923605,0.0,6.55355923605
 05/15  08:00:00,1596.73500361,31.811673061,445.675081342,0.0,448.566543614,448.566543614,10.9615753013,0.0,10.9615753013
 05/15  09:00:00,1548.84077103,36.5295936598,429.728223703,0.0,448.566543614,448.566543614,13.1662358965,0.0,13.1662358965
 05/15  10:00:00,1502.32740801,40.5248774814,428.130561898,0.0,448.566543614,448.566543614,13.1682145513,0.0,13.1682145513
 05/15  11:00:00,1505.68519496,42.1645009459,430.124123465,0.0,448.566543614,448.566543614,15.3971879042,0.0,15.3971879042
 05/15  12:00:00,1453.66399245,37.2574892122,432.544818713,0.0,448.566543614,398.725816546,19.8529256873,0.0,19.8529256873
 05/15  13:00:00,1505.92549625,43.9761471212,428.348975864,0.0,448.566543614,448.566543614,17.6328344542,0.0,17.6328344542
 05/15  14:00:00,1508.28358218,46.1688109258,429.303949328,0.0,448.566543614,448.566543614,10.9598707724,0.0,10.9598707724
 05/15  15:00:00,1511.38182818,48.6871130437,430.490883001,0.0,448.566543614,448.566543614,10.9558262199,0.0,10.9558262199
 05/15  16:00:00,1564.11601825,49.9190486505,434.202182045,0.0,448.566543614,448.566543614,15.3845518551,0.0,15.3845518551
 05/15  17:00:00,1442.42307382,41.4337450311,432.75461458,0.0,348.885089477,398.725816546,8.74938157409,0.0,8.74938157409
 05/15  18:00:00,1244.78287674,30.5589208063,443.910663465,0.0,249.203635341,299.044362409,6.55754040045,0.0,6.55754040045
