Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  19:00:00,1227.49883309,28.3798494665,453.208902758,0.0,249.203635341,299.044362409,4.370666596,0.0,4.370666596
 05/15  20:00:00,1116.2393538,26.7346567824,458.941261533,0.0,149.522181205,249.203635341,6.55032596286,0.0,6.55032596286
 05/15  21:00:00,1109.69956353,26.5729170555,459.924180662,0.0,149.522181205,249.203635341,2.19096830434,0.0,2.19096830434
 05/15  22:00:00,349.356596677,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899539399,0.0,2.18899539399
 05/15  23:00:00,299.991837502,0.0,0.0,0.0,24.9203635341,199.362908273,2.188889107,0.0,2.188889107
 05/15  24:00:00,287.76963964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891016321,0.0,2.18891016321
 05/16  01:00:00,287.769635749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892134879,0.0,2.18892134879
 05/16  02:00:00,287.769635577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  03:00:00,287.769635645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893663749,0.0,2.18893663749
 05/16  04:00:00,299.991833722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895169945,0.0,2.18895169945
 05/16  05:00:00,349.357893035,0.0,0.0,0.0,49.8407270682,199.362908273,4.36146614334,0.0,4.36146614334
 05/16  06:00:00,986.624568949,34.5155164383,471.072143861,0.0,49.8407270682,199.362908273,2.19028279108,0.0,2.19028279108
 05/16  07:00:00,1073.49725774,26.5661081243,475.937859654,0.0,149.522181205,199.362908273,6.55312698742,0.0,6.55312698742
 05/16  08:00:00,1596.11731949,33.9683439069,442.900757539,0.0,448.566543614,448.566543614,10.9634847232,0.0,10.9634847232
 05/16  09:00:00,1547.07780105,40.2447072643,424.250164604,0.0,448.566543614,448.566543614,13.1592932552,0.0,13.1592932552
 05/16  10:00:00,1505.25192708,42.5460758917,429.348067597,0.0,448.566543614,448.566543614,12.6665739236,0.0,12.6665739236
 05/16  11:00:00,1506.46673482,42.6086743928,430.666379721,0.0,448.566543614,448.566543614,15.8909540324,0.0,15.8909540324
 05/16  12:00:00,1456.04375328,38.2455611055,434.571350701,0.0,448.566543614,398.725816546,17.6458973021,0.0,17.6458973021
 05/16  13:00:00,1511.34909478,45.5635487065,433.220117152,0.0,448.566543614,448.566543614,17.6312812865,0.0,17.6312812865
 05/16  14:00:00,1512.11190326,46.7607428255,433.640318485,0.0,448.566543614,448.566543614,10.9584067846,0.0,10.9584067846
 05/16  15:00:00,1516.85330945,47.3653572265,438.812161039,0.0,448.566543614,448.566543614,10.9547878844,0.0,10.9547878844
 05/16  16:00:00,1567.30178145,48.6155198778,439.58399447,0.0,448.566543614,448.566543614,15.3807573102,0.0,15.3807573102
 05/16  17:00:00,1442.74142132,40.0788263101,434.780199845,0.0,348.885089477,398.725816546,8.75070623333,0.0,8.75070623333
 05/16  18:00:00,1241.74863938,31.3058536534,440.22158249,0.0,249.203635341,299.044362409,6.55849375956,0.0,6.55849375956
 05/16  19:00:00,1219.96309793,29.2117352142,444.841293177,0.0,249.203635341,299.044362409,4.37059549914,0.0,4.37059549914
 05/16  20:00:00,1107.02846839,26.9651603658,449.499886135,0.0,149.522181205,249.203635341,6.54962431651,0.0,6.54962431651
 05/16  21:00:00,1101.46314974,26.575930445,451.684759298,0.0,149.522181205,249.203635341,2.19088168815,0.0,2.19088168815
 05/16  22:00:00,349.35659291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891587735,0.0,2.18891587735
 05/16  23:00:00,299.99183387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892929757,0.0,2.18892929757
 05/16  24:00:00,287.769636132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894382768,0.0,2.18894382768
 05/17  01:00:00,405.925108567,0.724103948017,92.010108064,0.0,24.9203635341,199.362908273,2.18895093666,0.0,2.18895093666
 05/17  02:00:00,341.805926919,0.362051974009,40.9636191155,0.0,24.9203635341,199.362908273,2.18895829172,0.0,2.18895829172
 05/17  03:00:00,287.769631942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  04:00:00,299.991829749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896689777,0.0,2.18896689777
 05/17  05:00:00,349.357887187,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158300925,0.0,4.36158300925
 05/17  06:00:00,967.158050137,35.1930549048,450.928092272,0.0,49.8407270682,199.362908273,2.19018529175,0.0,2.19018529175
 05/17  07:00:00,1056.59230675,26.5661081243,459.04481108,0.0,149.522181205,199.362908273,6.55371852522,0.0,6.55371852522
 05/17  08:00:00,1606.37475864,33.5486447244,453.582559983,0.0,448.566543614,448.566543614,10.9621891061,0.0,10.9621891061
 05/17  09:00:00,1558.88679475,38.1964044866,438.107494037,0.0,448.566543614,448.566543614,13.1597354238,0.0,13.1597354238
 05/17  10:00:00,1506.10016579,41.0296005126,431.376018174,0.0,448.566543614,448.566543614,13.161283086,0.0,13.161283086
 05/17  11:00:00,1503.303226,42.3215957312,427.283631957,0.0,448.566543614,448.566543614,15.3944244739,0.0,15.3944244739
 05/17  12:00:00,1459.11929308,37.8581066988,437.399590492,0.0,448.566543614,398.725816546,17.6448782878,0.0,17.6448782878
 05/17  13:00:00,1505.78427495,43.9483698604,428.134877802,0.0,448.566543614,448.566543614,17.6298449684,0.0,17.6298449684
 05/17  14:00:00,1503.8069876,43.9691302732,426.145477798,0.0,448.566543614,448.566543614,10.9580805941,0.0,10.9580805941
 05/17  15:00:00,1501.85729792,45.7889877781,422.376365283,0.0,448.566543614,448.566543614,10.9552669935,0.0,10.9552669935
 05/17  16:00:00,1547.93001147,49.2406538164,416.103860176,0.0,448.566543614,448.566543614,15.3807843822,0.0,15.3807843822
 05/17  17:00:00,1436.72724483,43.3793097322,423.625818571,0.0,348.885089477,398.725816546,8.74961479507,0.0,8.74961479507
 05/17  18:00:00,1246.21285953,33.6824573721,442.192283802,0.0,249.203635341,299.044362409,6.55764570722,0.0,6.55764570722
 05/17  19:00:00,1236.92118909,30.0953949967,460.915735065,0.0,249.203635341,299.044362409,4.3707280174,0.0,4.3707280174
 05/17  20:00:00,1112.47051834,26.9866318603,454.920475789,0.0,149.522181205,249.203635341,6.54989096204,0.0,6.54989096204
 05/17  21:00:00,1081.90011746,26.5829186527,432.114744749,0.0,149.522181205,249.203635341,2.1903141253,0.0,2.1903141253
 05/17  22:00:00,349.35658926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887783901,0.0,2.18887783901
 05/17  23:00:00,299.991830125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888511164,0.0,2.18888511164
 05/17  24:00:00,287.769632271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889321036,0.0,2.18889321036
 05/18  01:00:00,287.769628351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889150343,0.0,2.18889150343
 05/18  02:00:00,287.769628165,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  03:00:00,287.769628267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889391678,0.0,2.18889391678
 05/18  04:00:00,299.991826355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889612043,0.0,2.18889612043
 05/18  05:00:00,349.357881139,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075942077,0.0,2.19075942077
 05/18  06:00:00,903.35593476,31.9959289221,390.323107509,0.0,49.8407270682,199.362908273,4.36042478528,0.0,4.36042478528
 05/18  07:00:00,954.282616911,26.5661081243,359.556970828,0.0,149.522181205,199.362908273,6.55253264571,0.0,6.55253264571
 05/18  08:00:00,1516.43936672,33.8602927175,365.460850738,0.0,448.566543614,448.566543614,10.9617100351,0.0,10.9617100351
 05/18  09:00:00,1502.65589118,38.0053401986,383.709619389,0.0,448.566543614,448.566543614,10.9674589155,0.0,10.9674589155
 05/18  10:00:00,1475.54038167,39.8602703658,402.819516272,0.0,448.566543614,448.566543614,13.1687141246,0.0,13.1687141246
 05/18  11:00:00,1499.36664039,40.3195824036,425.790013967,0.0,448.566543614,448.566543614,15.3940574194,0.0,15.3940574194
 05/18  12:00:00,1461.60200028,35.3618480495,443.386037381,0.0,448.566543614,398.725816546,19.8493215337,0.0,19.8493215337
 05/18  13:00:00,1513.99601656,40.6088649589,440.963793379,0.0,448.566543614,448.566543614,17.6283040376,0.0,17.6283040376
 05/18  14:00:00,1504.16881322,41.6384377493,428.838025068,0.0,448.566543614,448.566543614,10.9571805722,0.0,10.9571805722
 05/18  15:00:00,1499.34349243,43.5102729083,422.141298882,0.0,448.566543614,448.566543614,10.9541330036,0.0,10.9541330036
 05/18  16:00:00,1548.26490468,45.5636261942,420.115819091,0.0,448.566543614,448.566543614,13.1839660683,0.0,13.1839660683
 05/18  17:00:00,1441.38889336,40.5654465006,431.101341744,0.0,348.885089477,398.725816546,8.74861937944,0.0,8.74861937944
 05/18  18:00:00,1260.2665604,31.5999545032,458.309571901,0.0,249.203635341,299.044362409,6.55749993254,0.0,6.55749993254
 05/18  19:00:00,1246.85122702,29.356048049,471.585130598,0.0,249.203635341,299.044362409,6.54578644111,0.0,6.54578644111
 05/18  20:00:00,1133.43470154,26.7636656748,476.12651955,0.0,149.522181205,249.203635341,4.37323824201,0.0,4.37323824201
 05/18  21:00:00,1106.07798358,26.5727661778,456.943197461,0.0,149.522181205,249.203635341,4.36156985006,0.0,4.36156985006
 05/18  22:00:00,349.35658524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875657347,0.0,2.18875657347
 05/18  23:00:00,299.991826061,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  24:00:00,287.769628507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875839395,0.0,2.18875839395
 05/19  01:00:00,287.769624983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875354763,0.0,2.18875354763
 05/19  02:00:00,287.769625092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874985577,0.0,2.18874985577
 05/19  03:00:00,287.769625071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874591154,0.0,2.18874591154
 05/19  04:00:00,299.991822715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874178751,0.0,2.18874178751
 05/19  05:00:00,349.357874699,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059836596,0.0,2.19059836596
 05/19  06:00:00,905.225380384,32.2819132304,392.933397976,0.0,49.8407270682,199.362908273,2.18999383333,0.0,2.18999383333
 05/19  07:00:00,941.34945638,26.5661081243,348.100114612,0.0,149.522181205,199.362908273,6.5523171358,0.0,6.5523171358
 05/19  08:00:00,1494.79992385,32.2446030853,343.858596272,0.0,448.566543614,448.566543614,10.9613562814,0.0,10.9613562814
 05/19  09:00:00,1478.10323072,34.4541390133,361.080961131,0.0,448.566543614,448.566543614,13.1606275884,0.0,13.1606275884
 05/19  10:00:00,1447.75873477,35.0872459682,380.350024506,0.0,448.566543614,448.566543614,13.1616217113,0.0,13.1616217113
 05/19  11:00:00,1457.04202935,35.7958157096,390.908377616,0.0,448.566543614,448.566543614,15.3938573026,0.0,15.3938573026
 05/19  12:00:00,1405.41301619,33.1762434672,392.651868161,0.0,448.566543614,398.725816546,17.6427942989,0.0,17.6427942989
 05/19  13:00:00,1469.71325802,37.8660405187,401.985269235,0.0,448.566543614,448.566543614,17.626942454,0.0,17.626942454
 05/19  14:00:00,1481.52791557,38.4817297602,412.789539094,0.0,448.566543614,448.566543614,10.9563485321,0.0,10.9563485321
 05/19  15:00:00,1491.80905662,38.9236094377,422.195610803,0.0,448.566543614,448.566543614,10.9531999535,0.0,10.9531999535
 05/19  16:00:00,1547.3313761,39.5935295357,428.036332471,0.0,448.566543614,448.566543614,14.6503078136,0.0,14.6503078136
 05/19  17:00:00,1429.43877033,34.8556999265,428.033250168,0.0,348.885089477,398.725816546,7.29317701158,0.0,7.29317701158
 05/19  18:00:00,1210.06151075,27.8481311871,414.739551786,0.0,249.203635341,299.044362409,8.73629670342,0.0,8.73629670342
 05/19  19:00:00,1166.15100072,26.8395156783,394.85560501,0.0,249.203635341,299.044362409,4.37029362659,0.0,4.37029362659
 05/19  20:00:00,1036.43679179,26.5661081243,379.493159367,0.0,149.522181205,249.203635341,6.54922445368,0.0,6.54922445368
 05/19  21:00:00,1015.90574169,26.5661081243,366.13719045,0.0,149.522181205,249.203635341,2.19077061686,0.0,2.19077061686
 05/19  22:00:00,349.356581939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880004042,0.0,2.18880004042
 05/19  23:00:00,299.991822536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879540528,0.0,2.18879540528
 05/19  24:00:00,287.769624586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/20  01:00:00,237.928893973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878488165,0.0,2.18878488165
 05/20  02:00:00,237.928894227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877481451,0.0,2.18877481451
 05/20  03:00:00,237.928894354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876448894,0.0,2.18876448894
 05/20  04:00:00,250.151092146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875398061,0.0,2.18875398061
 05/20  05:00:00,274.596778093,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084533752,0.0,2.19084533752
 05/20  06:00:00,848.448781188,30.1873860412,337.207676818,0.0,49.8407270682,199.362908273,25.4254993143,23.2352631634,2.19023615091
 05/20  07:00:00,809.114640775,26.5661081243,313.26120795,0.0,49.8407270682,199.362908273,29.0416213953,24.6764702149,4.36515118041
 05/20  08:00:00,1066.74235414,26.5661081243,319.765652823,0.0,249.203635341,249.203635341,11.9732650503,7.60313348076,4.37013156951
 05/20  09:00:00,1044.13071338,26.6199983106,333.659077762,0.0,249.203635341,249.203635341,9.25585628083,2.69826999246,6.55758628837
 05/20  10:00:00,1008.85091336,26.8256747633,347.063991602,0.0,249.203635341,249.203635341,8.23308524308,1.67900160607,6.55408363701
 05/20  11:00:00,1018.08740962,26.5881602833,356.536560854,0.0,249.203635341,249.203635341,10.0345642789,1.29383264379,8.74073163507
 05/20  12:00:00,1027.37572554,26.5661081243,365.848376797,0.0,249.203635341,249.203635341,7.63217422511,1.07655768132,6.55561654379
 05/20  13:00:00,1037.44043633,26.5661081243,375.913775529,0.0,249.203635341,249.203635341,7.27444903884,0.721002666293,6.55344637255
 05/20  14:00:00,799.964775819,26.5661081243,387.643568801,0.0,74.7610906023,174.442544739,4.95606593076,0.586023654379,4.37004227638
 05/20  15:00:00,804.66373844,26.5661081243,392.343816311,0.0,74.7610906023,174.442544739,4.36808310049,0.0,4.36808310049
 05/20  16:00:00,853.199010311,26.5661081243,391.989866452,0.0,74.7610906023,174.442544739,4.36904297077,0.0,4.36904297077
 05/20  17:00:00,811.339509079,26.5661081243,388.227874971,0.0,24.9203635341,149.522181205,2.19016603048,0.0,2.19016603048
 05/20  18:00:00,549.746524477,12.4667626578,190.673230973,0.0,24.9203635341,149.522181205,4.36042727131,0.0,4.36042727131
 05/20  19:00:00,272.223139581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992147755,0.0,2.18992147755
 05/20  20:00:00,306.397805829,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017470343,0.0,2.19017470343
 05/20  21:00:00,299.041603769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123988875,0.0,2.19123988875
 05/20  22:00:00,274.595487585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879554262,0.0,2.18879554262
 05/20  23:00:00,250.151092127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878450673,0.0,2.18878450673
 05/20  24:00:00,237.928894331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877348309,0.0,2.18877348309
 05/21  01:00:00,237.928460642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813552213,0.0,2.18813552213
 05/21  02:00:00,237.92846039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928461191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823163788,0.0,2.18823163788
 05/21  04:00:00,250.150658835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812243971,0.0,2.18812243971
 05/21  05:00:00,274.596342819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007024683,0.0,2.19007024683
 05/21  06:00:00,306.396511782,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.666240737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825825315,0.0,2.18825825315
 05/21  08:00:00,296.666241456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825154664,0.0,2.18825154664
 05/21  09:00:00,390.011216098,5.61733178257,93.5160165531,0.0,24.9203635341,149.522181205,2.18824464034,0.0,2.18824464034
 05/21  10:00:00,495.403283425,13.5308109069,212.499455263,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,437.799913124,9.75028469173,162.824897451,0.0,24.9203635341,149.522181205,2.18952400316,0.0,2.18952400316
 05/21  12:00:00,211.111715601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951409642,0.0,2.18951409642
 05/21  13:00:00,211.113005145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267479078,0.0,4.36267479078
 05/21  14:00:00,211.111715493,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893753734,0.0,2.1893753734
 05/21  15:00:00,211.110855906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.999647587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813187423,0.0,2.18813187423
 05/21  17:00:00,296.666241485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822683262,0.0,2.18822683262
 05/21  18:00:00,296.666240878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811689321,0.0,2.18811689321
 05/21  19:00:00,272.221845059,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,306.3965125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821188775,0.0,2.18821188775
 05/21  21:00:00,299.040738563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990216589,0.0,2.18990216589
 05/21  22:00:00,274.595054616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814219789,0.0,2.18814219789
 05/21  23:00:00,250.150658295,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  24:00:00,237.928460578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823710988,0.0,2.18823710988
 05/22  01:00:00,287.769613953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885630728,0.0,2.18885630728
 05/22  02:00:00,287.769613998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883340683,0.0,2.18883340683
 05/22  03:00:00,287.769613885,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888102826,0.0,2.1888102826
 05/22  04:00:00,299.991811405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878700284,0.0,2.18878700284
 05/22  05:00:00,349.357857113,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072733119,0.0,2.19072733119
 05/22  06:00:00,857.552057807,30.3803799505,346.147800505,0.0,49.8407270682,199.362908273,16.2607501536,14.070682423,2.19006773054
 05/22  07:00:00,920.733736406,26.5661081243,327.64123392,0.0,149.522181205,199.362908273,25.9041420037,19.3504714572,6.55367054651
 05/22  08:00:00,1474.79437665,29.385068796,330.542817712,0.0,448.566543614,448.566543614,12.1869259174,1.22606275714,10.9608631602
 05/22  09:00:00,1456.89790147,32.1424075356,346.418852055,0.0,448.566543614,448.566543614,13.5083657627,0.352344346096,13.1560214166
 05/22  10:00:00,1435.47310225,33.1949154266,372.290771633,0.0,448.566543614,448.566543614,10.9722246067,0.0,10.9722246067
 05/22  11:00:00,1469.84672621,33.3667088884,406.636506221,0.0,448.566543614,448.566543614,15.3901775364,0.0,15.3901775364
 05/22  12:00:00,1436.90354619,29.9522975034,425.498920682,0.0,448.566543614,398.725816546,17.6387747433,0.0,17.6387747433
 05/22  13:00:00,1499.63937195,33.892529041,434.197728919,0.0,448.566543614,448.566543614,17.6243750235,0.0,17.6243750235
 05/22  14:00:00,1498.43989493,35.0870443948,430.949604808,0.0,448.566543614,448.566543614,10.9550524988,0.0,10.9550524988
 05/22  15:00:00,1500.54766086,36.5616812063,430.294157404,0.0,448.566543614,448.566543614,10.9527182489,0.0,10.9527182489
 05/22  16:00:00,1542.78622247,39.544035369,420.656850648,0.0,448.566543614,448.566543614,15.3768212944,0.0,15.3768212944
 05/22  17:00:00,1433.94047842,36.02544404,428.193014195,0.0,348.885089477,398.725816546,8.7474621295,0.0,8.7474621295
 05/22  18:00:00,1248.90258675,29.7348588616,448.810756793,0.0,249.203635341,299.044362409,6.55586034627,0.0,6.55586034627
 05/22  19:00:00,1217.85349349,28.180719538,443.762770535,0.0,249.203635341,299.044362409,4.37020484217,0.0,4.37020484217
 05/22  20:00:00,1086.12793535,26.5671897505,428.997399148,0.0,149.522181205,249.203635341,6.5488895818,0.0,6.5488895818
 05/22  21:00:00,1066.00530834,26.5661081243,416.236774836,0.0,149.522181205,249.203635341,2.19068718949,0.0,2.19068718949
 05/22  22:00:00,349.356570855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872218061,0.0,2.18872218061
 05/22  23:00:00,299.9918114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869853822,0.0,2.18869853822
 05/22  24:00:00,287.769613506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  01:00:00,287.769610098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866906904,0.0,2.18866906904
 05/23  02:00:00,287.769610313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888601452,0.0,2.18888601452
 05/23  03:00:00,287.76961035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885660774,0.0,2.18885660774
 05/23  04:00:00,299.991808033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882703457,0.0,2.18882703457
 05/23  05:00:00,349.357850875,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062593203,0.0,2.19062593203
 05/23  06:00:00,895.352764294,30.6893511235,384.478927057,0.0,49.8407270682,199.362908273,3.81841785318,1.62841303138,2.1900048218
 05/23  07:00:00,947.360824694,26.5661081243,355.186623173,0.0,149.522181205,199.362908273,9.22671601116,2.67491103653,6.55180497463
 05/23  08:00:00,1515.02956704,29.534419633,371.409234043,0.0,448.566543614,448.566543614,10.96035784,0.0,10.96035784
 05/23  09:00:00,1543.38328077,33.0741633589,428.916909933,0.0,448.566543614,448.566543614,13.1566446451,0.0,13.1566446451
 05/23  10:00:00,1516.46822486,35.8864342886,446.887412856,0.0,448.566543614,448.566543614,10.969110992,0.0,10.969110992
 05/23  11:00:00,1512.41831086,37.2419188365,441.478609724,0.0,448.566543614,448.566543614,15.3880852142,0.0,15.3880852142
 05/23  12:00:00,1470.77643979,33.1148233656,453.800267134,0.0,448.566543614,398.725816546,17.6381038685,0.0,17.6381038685
 05/23  13:00:00,1511.43734004,38.2930692749,439.44348433,0.0,448.566543614,448.566543614,17.6232773009,0.0,17.6232773009
 05/23  14:00:00,1511.14000272,35.7882947104,441.659478022,0.0,448.566543614,448.566543614,10.9557138718,0.0,10.9557138718
 05/23  15:00:00,1512.70137945,36.4950348842,442.514546759,0.0,448.566543614,448.566543614,10.9519059909,0.0,10.9519059909
 05/23  16:00:00,1548.63881901,43.2713757218,422.782138304,0.0,448.566543614,448.566543614,15.3771720516,0.0,15.3771720516
 05/23  17:00:00,1441.44658926,38.4831448302,433.560317848,0.0,348.885089477,398.725816546,6.56585136645,0.0,6.56585136645
 05/23  18:00:00,1262.00669449,30.4728829846,461.618279782,0.0,249.203635341,299.044362409,8.73523149507,0.0,8.73523149507
 05/23  19:00:00,1249.5726358,28.4318378816,475.230806023,0.0,249.203635341,299.044362409,4.37039838063,0.0,4.37039838063
 05/23  20:00:00,1137.38346933,26.6265997489,480.203254373,0.0,149.522181205,249.203635341,4.37231585211,0.0,4.37231585211
 05/23  21:00:00,1114.58916923,26.5661081243,465.302671282,0.0,149.522181205,249.203635341,4.36151717676,0.0,4.36151717676
 05/23  22:00:00,349.356566742,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872375616,0.0,2.18872375616
 05/23  23:00:00,299.991807509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769610023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869380018,0.0,2.18869380018
 05/24  01:00:00,287.769606581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865730308,0.0,2.18865730308
 05/24  02:00:00,287.769606661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886703791,0.0,2.18886703791
 05/24  03:00:00,287.769606539,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888313613,0.0,2.1888313613
 05/24  04:00:00,299.991804043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879552997,0.0,2.18879552997
 05/24  05:00:00,349.357845236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070614916,0.0,2.19070614916
 05/24  06:00:00,929.987179496,31.0471832052,426.615848287,0.0,49.8407270682,199.362908273,2.1900387793,0.0,2.1900387793
 05/24  07:00:00,992.837378507,26.5661081243,398.600820781,0.0,149.522181205,199.362908273,6.6817286658,0.128429191734,6.55329947406
 05/24  08:00:00,1571.32786989,30.7695504005,422.578594356,0.0,448.566543614,448.566543614,10.9594995785,0.0,10.9594995785
 05/24  09:00:00,1563.04733471,35.2977575139,445.166869833,0.0,448.566543614,448.566543614,10.9652297679,0.0,10.9652297679
 05/24  10:00:00,1504.92649256,37.5080888444,433.72406823,0.0,448.566543614,448.566543614,13.1643014007,0.0,13.1643014007
 05/24  11:00:00,1504.36797539,39.4935419655,431.176677685,0.0,448.566543614,448.566543614,15.3881764789,0.0,15.3881764789
 05/24  12:00:00,1461.06470427,35.8068213277,441.396579116,0.0,448.566543614,398.725816546,17.6376702775,0.0,17.6376702775
 05/24  13:00:00,1503.69869689,41.2796526873,428.718294831,0.0,448.566543614,448.566543614,17.62222709,0.0,17.62222709
 05/24  14:00:00,1504.17950095,41.7063343524,428.780965516,0.0,448.566543614,448.566543614,10.9550974853,0.0,10.9550974853
 05/24  15:00:00,1506.5217249,42.6982284419,430.131722868,0.0,448.566543614,448.566543614,10.9510603791,0.0,10.9510603791
 05/24  16:00:00,1552.91982793,42.7058694635,427.628695457,0.0,448.566543614,448.566543614,13.1794546884,0.0,13.1794546884
 05/24  17:00:00,1444.70727175,37.4088156977,437.576466088,0.0,348.885089477,398.725816546,8.7482546554,0.0,8.7482546554
 05/24  18:00:00,1256.73974253,31.6226411918,454.760158777,0.0,249.203635341,299.044362409,6.55529101443,0.0,6.55529101443
 05/24  19:00:00,1242.02597345,30.1573401467,465.958651698,0.0,249.203635341,299.044362409,4.36964798956,0.0,4.36964798956
 05/24  20:00:00,1131.74366382,26.9477901464,474.232551638,0.0,149.522181205,249.203635341,6.54904657461,0.0,6.54904657461
 05/24  21:00:00,1130.79608841,26.5673524193,481.026323516,0.0,149.522181205,249.203635341,2.19064038605,0.0,2.19064038605
 05/24  22:00:00,349.356563404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885113375,0.0,2.18885113375
 05/24  23:00:00,299.991804426,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886505361,0.0,2.1886505361
 05/24  24:00:00,287.769606551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885925316,0.0,2.18885925316
 05/25  01:00:00,287.769602522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881341061,0.0,2.18881341061
 05/25  02:00:00,287.769602228,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  03:00:00,287.769602414,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887716647,0.0,2.1887716647
 05/25  04:00:00,299.991800571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872973659,0.0,2.18872973659
 05/25  05:00:00,349.357839568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049309156,0.0,2.19049309156
 05/25  06:00:00,982.326904072,33.6396490939,476.194059431,0.0,49.8407270682,199.362908273,4.35998261718,0.0,4.35998261718
 05/25  07:00:00,1083.09283478,26.5661081243,485.533562653,0.0,149.522181205,199.362908273,4.37547799473,0.0,4.37547799473
 05/25  08:00:00,1601.51524915,34.0284581473,448.238802368,0.0,448.566543614,448.566543614,10.9571018407,0.0,10.9571018407
 05/25  09:00:00,1546.8373541,39.1692201214,425.085464517,0.0,448.566543614,448.566543614,13.1583598428,0.0,13.1583598428
 05/25  10:00:00,1498.60322466,41.4866733106,423.422238512,0.0,448.566543614,448.566543614,13.1577095923,0.0,13.1577095923
 05/25  11:00:00,1501.91363329,40.8994983281,427.316413292,0.0,448.566543614,448.566543614,13.1904909055,0.0,13.1904909055
 05/25  12:00:00,1453.84883835,36.8410952536,433.146479128,0.0,448.566543614,398.725816546,19.8394311393,0.0,19.8394311393
 05/25  13:00:00,1499.56581989,43.4056148907,422.45949818,0.0,448.566543614,448.566543614,15.4189500864,0.0,15.4189500864
 05/25  14:00:00,1498.71165473,44.9510750748,420.068400367,0.0,448.566543614,448.566543614,10.9547406887,0.0,10.9547406887
 05/25  15:00:00,1499.68109141,44.9789268539,421.010415306,0.0,448.566543614,448.566543614,10.9520472727,0.0,10.9520472727
 05/25  16:00:00,1547.84758441,43.839166848,421.423181264,0.0,448.566543614,448.566543614,13.1820184894,0.0,13.1820184894
 05/25  17:00:00,1436.40525922,36.7064461543,429.97684825,0.0,348.885089477,398.725816546,8.74762855026,0.0,8.74762855026
 05/25  18:00:00,1249.55134559,29.5247139399,449.669706819,0.0,249.203635341,299.044362409,6.55650987006,0.0,6.55650987006
 05/25  19:00:00,1233.5795263,28.4462471826,459.22330833,0.0,249.203635341,299.044362409,6.54469804339,0.0,6.54469804339
 05/25  20:00:00,1127.79491477,26.79043191,470.441173841,0.0,149.522181205,249.203635341,4.37218589214,0.0,4.37218589214
 05/25  21:00:00,1122.03998601,26.5666988784,472.270879658,0.0,149.522181205,249.203635341,2.19065859322,0.0,2.19065859322
 05/25  22:00:00,349.35655945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883376367,0.0,2.18883376367
 05/25  23:00:00,299.991800609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879000546,0.0,2.18879000546
 05/25  24:00:00,287.769602984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874755853,0.0,2.18874755853
 05/26  01:00:00,287.76959927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869713312,0.0,2.18869713312
 05/26  02:00:00,287.769599111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864935706,0.0,2.18864935706
 05/26  03:00:00,287.769598717,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991796513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884452305,0.0,2.18884452305
 05/26  05:00:00,349.357834061,0.0,0.0,0.0,49.8407270682,199.362908273,4.36102661999,0.0,4.36102661999
 05/26  06:00:00,977.331794223,33.517636403,471.320967704,0.0,49.8407270682,199.362908273,2.1898414097,0.0,2.1898414097
 05/26  07:00:00,1079.93632375,26.5661081243,482.377065334,0.0,149.522181205,199.362908273,6.551433906,0.0,6.551433906
 05/26  08:00:00,1617.59472552,32.4981175441,465.848648642,0.0,448.566543614,448.566543614,10.9576620259,0.0,10.9576620259
 05/26  09:00:00,1554.46935319,36.9260912894,434.960613884,0.0,448.566543614,448.566543614,10.9684048512,0.0,10.9684048512
 05/26  10:00:00,1496.04635434,40.3605553361,421.991521325,0.0,448.566543614,448.566543614,13.1585482638,0.0,13.1585482638
 05/26  11:00:00,1498.36967276,41.9290345735,422.742944817,0.0,448.566543614,448.566543614,13.1910131358,0.0,13.1910131358
 05/26  12:00:00,1453.87001225,36.9549925752,433.053801019,0.0,448.566543614,398.725816546,19.8368500454,0.0,19.8368500454
 05/26  13:00:00,1502.57923603,43.0244207264,425.854147343,0.0,448.566543614,448.566543614,15.4185572919,0.0,15.4185572919
 05/26  14:00:00,1499.25378891,44.650092567,420.911542391,0.0,448.566543614,448.566543614,10.9544971575,0.0,10.9544971575
 05/26  15:00:00,1497.01926459,46.3159735519,417.011566381,0.0,448.566543614,448.566543614,10.9516308199,0.0,10.9516308199
 05/26  16:00:00,1547.01168707,46.4643033246,417.962181135,0.0,448.566543614,448.566543614,13.1810780768,0.0,13.1810780768
 05/26  17:00:00,1437.13162515,39.4609170173,427.948761381,0.0,348.885089477,398.725816546,8.74707206624,0.0,8.74707206624
 05/26  18:00:00,1249.24136185,30.5893416582,448.295111186,0.0,249.203635341,299.044362409,6.55605346035,0.0,6.55605346035
 05/26  19:00:00,1230.11671159,28.8914897826,455.315261832,0.0,249.203635341,299.044362409,6.5448957311,0.0,6.5448957311
 05/26  20:00:00,1120.75366703,27.0343246597,463.156046079,0.0,149.522181205,249.203635341,4.37257639144,0.0,4.37257639144
 05/26  21:00:00,1123.36525049,26.5948812601,473.567967839,0.0,149.522181205,249.203635341,2.19049253172,0.0,2.19049253172
 05/26  22:00:00,349.356555967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881487963,0.0,2.18881487963
 05/26  23:00:00,299.991797118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861907298,0.0,2.18861907298
 05/26  24:00:00,287.769599339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881368277,0.0,2.18881368277
 05/27  01:00:00,237.928868388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875635288,0.0,2.18875635288
 05/27  02:00:00,237.928868044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870237278,0.0,2.18870237278
 05/27  03:00:00,237.928867854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.151066011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864820059,0.0,2.18864820059
 05/27  05:00:00,274.596737464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906263974,0.0,2.1906263974
 05/27  06:00:00,986.8043677,34.3811109265,479.930071684,0.0,49.8407270682,199.362908273,4.36002244308,0.0,4.36002244308
 05/27  07:00:00,967.644621054,26.5661081243,469.770232558,0.0,49.8407270682,199.362908273,2.19254053082,0.0,2.19254053082
 05/27  08:00:00,1210.52243525,26.5661081243,463.442709907,0.0,249.203635341,249.203635341,6.54441945599,0.0,6.54441945599
 05/27  09:00:00,1170.19495456,26.5661081243,459.779271621,0.0,249.203635341,249.203635341,6.55483094248,0.0,6.55483094248
 05/27  10:00:00,1119.27539816,26.6594458198,457.656018835,0.0,249.203635341,249.203635341,4.3747722455,0.0,4.3747722455
 05/27  11:00:00,1112.73075555,27.2478711601,450.521252341,0.0,249.203635341,249.203635341,8.73909849574,0.0,8.73909849574
 05/27  12:00:00,1111.85623468,27.62255792,449.273319766,0.0,249.203635341,249.203635341,6.55401573714,0.0,6.55401573714
 05/27  13:00:00,1115.47162191,27.9507483964,452.560940198,0.0,249.203635341,249.203635341,6.55147037859,0.0,6.55147037859
 05/27  14:00:00,868.630754672,27.935534819,454.940622521,0.0,74.7610906023,174.442544739,4.36996903058,0.0,4.36996903058
 05/27  15:00:00,871.702457885,27.9398395103,458.0088713,0.0,74.7610906023,174.442544739,4.36770605471,0.0,4.36770605471
 05/27  16:00:00,924.153606014,27.3190769692,462.19156563,0.0,74.7610906023,174.442544739,4.36852656511,0.0,4.36852656511
 05/27  17:00:00,896.491129596,26.5749465525,473.370693768,0.0,24.9203635341,149.522181205,2.18999858117,0.0,2.18999858117
 05/27  18:00:00,296.667498452,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003772533,0.0,2.19003772533
 05/27  19:00:00,272.223102981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007378249,0.0,2.19007378249
 05/27  20:00:00,306.397769728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994852343,0.0,2.18994852343
 05/27  21:00:00,299.04155866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247960682,0.0,4.36247960682
 05/27  22:00:00,274.595461396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870883891,0.0,2.18870883891
 05/27  23:00:00,250.151065597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.92886815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865409741,0.0,2.18865409741
 05/28  01:00:00,237.928440546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811799258,0.0,2.18811799258
 05/28  02:00:00,237.928440256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816943846,0.0,2.18816943846
 05/28  03:00:00,237.928439572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  04:00:00,250.15063834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802065199,0.0,2.18802065199
 05/28  05:00:00,274.59630676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981898457,0.0,2.18981898457
 05/28  06:00:00,297.852825211,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880652824,0.0,2.1880652824
 05/28  07:00:00,296.66621996,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,296.666220239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811589557,0.0,2.18811589557
 05/28  09:00:00,259.999627479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816632347,0.0,2.18816632347
 05/28  10:00:00,706.458740212,20.7942361157,391.396569223,0.0,24.9203635341,149.522181205,2.18811737597,0.0,2.18811737597
 05/28  11:00:00,594.368371746,16.7029097816,300.805940587,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  12:00:00,533.467399861,12.547322229,244.913787024,0.0,24.9203635341,149.522181205,2.18942966258,0.0,2.18942966258
 05/28  13:00:00,497.926769686,11.6589567431,226.448352322,0.0,24.9203635341,149.522181205,4.36271103124,0.0,4.36271103124
 05/28  14:00:00,572.137811631,13.6657600413,275.362820902,0.0,24.9203635341,149.522181205,2.18944128825,0.0,2.18944128825
 05/28  15:00:00,658.043561397,16.6557325148,339.706977114,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,630.79575163,12.7706595358,274.452011162,0.0,24.9203635341,149.522181205,2.1881899508,0.0,2.1881899508
 05/28  17:00:00,814.67898076,20.8054014578,402.618921762,0.0,24.9203635341,149.522181205,2.1880342742,0.0,2.1880342742
 05/28  18:00:00,740.696729119,17.2640008984,336.059590254,0.0,24.9203635341,149.522181205,2.1881706271,0.0,2.1881706271
 05/28  19:00:00,741.223541416,19.1152607014,367.387668052,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,386.595807456,0.905129935022,47.5940776499,0.0,24.9203635341,149.522181205,2.18814064826,0.0,2.18814064826
 05/28  21:00:00,299.040702329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006046419,0.0,2.19006046419
 05/28  22:00:00,274.59503398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818307842,0.0,2.18818307842
 05/28  23:00:00,250.1506374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928440201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803350365,0.0,2.18803350365
 05/29  01:00:00,237.928437651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807773891,0.0,2.18807773891
 05/29  02:00:00,237.928436824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928437047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812298263,0.0,2.18812298263
 05/29  04:00:00,250.150635548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816780568,0.0,2.18816780568
 05/29  05:00:00,274.596301546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987642098,0.0,2.18987642098
 05/29  06:00:00,297.852822049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800010398,0.0,2.18800010398
 05/29  07:00:00,296.666216823,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,441.869164518,5.96614998475,114.267299035,0.0,24.9203635341,149.522181205,2.18804459629,0.0,2.18804459629
 05/29  09:00:00,722.050649182,16.3055675232,357.192401705,0.0,24.9203635341,149.522181205,2.1881559572,0.0,2.1881559572
 05/29  10:00:00,767.540779156,20.5989979347,440.188893013,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,694.744735835,17.0258848006,375.208341117,0.0,24.9203635341,149.522181205,2.1893356306,0.0,2.1893356306
 05/29  12:00:00,684.315962453,15.7428934485,369.694449007,0.0,24.9203635341,149.522181205,2.18941595659,0.0,2.18941595659
 05/29  13:00:00,661.824307637,14.9555985606,358.772238832,0.0,24.9203635341,149.522181205,4.36247745912,0.0,4.36247745912
 05/29  14:00:00,630.650543541,14.6918261027,328.552758648,0.0,24.9203635341,149.522181205,2.18940864124,0.0,2.18940864124
 05/29  15:00:00,628.82757695,13.1143816228,317.554574987,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,834.517367929,20.6070982465,459.356935459,0.0,24.9203635341,149.522181205,2.1881538234,0.0,2.1881538234
 05/29  17:00:00,764.473251795,13.4495804064,366.850805923,0.0,24.9203635341,149.522181205,2.18815808489,0.0,2.18815808489
 05/29  18:00:00,717.647899716,12.0210087171,322.709523923,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,580.83199536,9.3094454495,236.128504892,0.0,24.9203635341,149.522181205,2.1881621675,0.0,2.1881621675
 05/29  20:00:00,306.396489007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800637653,0.0,2.18800637653
 05/29  21:00:00,299.0406973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003577213,0.0,2.19003577213
 05/29  22:00:00,274.595030462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803672893,0.0,2.18803672893
 05/29  23:00:00,250.150634621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928437674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808082514,0.0,2.18808082514
 05/30  01:00:00,287.769584482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871145387,0.0,2.18871145387
 05/30  02:00:00,389.431551636,1.08615592203,62.4660828667,0.0,24.9203635341,199.362908273,2.18876000635,0.0,2.18876000635
 05/30  03:00:00,287.769583916,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  04:00:00,299.991782193,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885768063,0.0,2.1885768063
 05/30  05:00:00,349.357810282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050140691,0.0,2.19050140691
 05/30  06:00:00,953.863073498,33.5236372454,447.846266468,0.0,49.8407270682,199.362908273,4.35951237331,0.0,4.35951237331
 05/30  07:00:00,1055.56531546,26.5661081243,458.412899486,0.0,149.522181205,199.362908273,4.37495630753,0.0,4.37495630753
 05/30  08:00:00,1609.62768139,31.102976109,459.446378419,0.0,448.566543614,448.566543614,10.9556601046,0.0,10.9556601046
 05/30  09:00:00,1560.7827343,36.1565624269,442.043641278,0.0,448.566543614,448.566543614,13.1533067872,0.0,13.1533067872
 05/30  10:00:00,1502.85411191,37.3396249085,431.820313425,0.0,448.566543614,448.566543614,10.9681931722,0.0,10.9681931722
 05/30  11:00:00,1499.05402006,39.4105975062,425.945875691,0.0,448.566543614,448.566543614,15.3829367097,0.0,15.3829367097
 05/30  12:00:00,1450.17230968,36.9249266886,429.386330312,0.0,448.566543614,398.725816546,17.6277273189,0.0,17.6277273189
 05/30  13:00:00,1501.83661876,40.9410523873,427.195055034,0.0,448.566543614,448.566543614,16.9413615288,0.0,16.9413615288
 05/30  14:00:00,1500.38610401,40.6672837601,426.026767739,0.0,448.566543614,448.566543614,9.43403156966,0.0,9.43403156966
 05/30  15:00:00,1499.60863029,42.8909843113,423.026018193,0.0,448.566543614,448.566543614,10.9487680312,0.0,10.9487680312
 05/30  16:00:00,1548.39574676,44.5357889428,421.274887851,0.0,448.566543614,448.566543614,13.1776478067,0.0,13.1776478067
 05/30  17:00:00,1436.83841331,37.8717718266,429.244768317,0.0,348.885089477,398.725816546,8.74616141988,0.0,8.74616141988
 05/30  18:00:00,1248.1801508,29.6133039925,448.209997888,0.0,249.203635341,299.044362409,6.55438809368,0.0,6.55438809368
 05/30  19:00:00,1228.5698251,28.1680690032,454.491840848,0.0,249.203635341,299.044362409,4.36967324784,0.0,4.36967324784
 05/30  20:00:00,1117.37740778,26.6302221881,468.727605507,0.0,149.522181205,249.203635341,6.5480374119,0.0,6.5480374119
 05/30  21:00:00,1130.08269664,26.5661081243,480.314211117,0.0,149.522181205,249.203635341,2.19060858432,0.0,2.19060858432
 05/30  22:00:00,349.356541512,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878056536,0.0,2.18878056536
 05/30  23:00:00,299.991782226,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887076968,0.0,2.1887076968
 05/30  24:00:00,287.769584047,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886348302,0.0,2.1886348302
 05/31  01:00:00,287.769580203,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769580693,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887907808,0.0,2.1887907808
 05/31  03:00:00,287.76958091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871263461,0.0,2.18871263461
 05/31  04:00:00,299.991778755,0.0,0.0,0.0,24.9203635341,199.362908273,2.188634301,0.0,2.188634301
 05/31  05:00:00,349.357803878,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056057764,0.0,2.19056057764
 05/31  06:00:00,977.762436468,34.0080838078,471.261188604,0.0,49.8407270682,199.362908273,2.18990774859,0.0,2.18990774859
 05/31  07:00:00,1075.98087006,26.5661081243,478.42167985,0.0,149.522181205,199.362908273,6.55127898232,0.0,6.55127898232
 05/31  08:00:00,1598.20949528,33.2609112361,445.700752036,0.0,448.566543614,448.566543614,10.9563679461,0.0,10.9563679461
 05/31  09:00:00,1549.13761663,38.4601952927,428.094908937,0.0,448.566543614,448.566543614,10.9639246109,0.0,10.9639246109
 05/31  10:00:00,1499.51071547,40.4402772409,425.37630833,0.0,448.566543614,448.566543614,13.1567955398,0.0,13.1567955398
 05/31  11:00:00,1499.50746869,41.1659144142,424.64403478,0.0,448.566543614,448.566543614,13.1872719344,0.0,13.1872719344
 05/31  12:00:00,1451.16428913,36.5421617166,430.761116528,0.0,448.566543614,398.725816546,17.6290743136,0.0,17.6290743136
 05/31  13:00:00,1500.76369282,41.4656255631,425.597595664,0.0,448.566543614,448.566543614,17.6133691462,0.0,17.6133691462
 05/31  14:00:00,1500.8368863,42.2011245214,424.943736319,0.0,448.566543614,448.566543614,10.9512433844,0.0,10.9512433844
 05/31  15:00:00,1501.9829615,44.7526202934,423.53873409,0.0,448.566543614,448.566543614,9.42134057663,0.0,9.42134057663
 05/31  16:00:00,1552.06573666,46.4381440377,423.042549396,0.0,448.566543614,448.566543614,14.7035046332,0.0,14.7035046332
 05/31  17:00:00,1439.0419847,38.7985994655,430.521535166,0.0,348.885089477,398.725816546,6.56408870932,0.0,6.56408870932
 05/31  18:00:00,1271.915664,29.1676097402,472.391220165,0.0,249.203635341,299.044362409,6.55623858756,0.0,6.55623858756
 05/31  19:00:00,1238.4381434,27.1312815629,465.396958331,0.0,249.203635341,299.044362409,6.54433839809,0.0,6.54433839809
 05/31  20:00:00,1104.92750375,26.6156638322,456.292272945,0.0,149.522181205,249.203635341,4.37167573868,0.0,4.37167573868
 05/31  21:00:00,1109.27554476,26.5661081243,459.50706463,0.0,149.522181205,249.203635341,2.19047828518,0.0,2.19047828518
 05/31  22:00:00,349.356537534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875532745,0.0,2.18875532745
 05/31  23:00:00,299.991778753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857977228,0.0,2.18857977228
 05/31  24:00:00,287.769581034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873975863,0.0,2.18873975863
 06/01  01:00:00,287.769577165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865253502,0.0,2.18865253502
 06/01  02:00:00,287.769576766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856858356,0.0,2.18856858356
 06/01  03:00:00,287.769576681,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  04:00:00,299.991774918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872243961,0.0,2.18872243961
 06/01  05:00:00,349.357798554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039034939,0.0,2.19039034939
 06/01  06:00:00,987.453219608,35.0904586938,479.869601322,0.0,49.8407270682,199.362908273,2.19000969018,0.0,2.19000969018
 06/01  07:00:00,1059.79414818,26.5661081243,462.234974166,0.0,149.522181205,199.362908273,6.55198174585,0.0,6.55198174585
 06/01  08:00:00,1593.50188533,32.315028121,441.939046837,0.0,448.566543614,448.566543614,10.9536665152,0.0,10.9536665152
 06/01  09:00:00,1549.55570517,35.0775414484,431.895685314,0.0,448.566543614,448.566543614,13.1506270094,0.0,13.1506270094
 06/01  10:00:00,1500.55436614,36.2858006679,430.574457643,0.0,448.566543614,448.566543614,10.9687780996,0.0,10.9687780996
 06/01  11:00:00,1500.71755764,36.7475479989,430.272521263,0.0,448.566543614,448.566543614,15.382374988,0.0,15.382374988
 06/01  12:00:00,1455.28490061,33.1585272901,438.265408256,0.0,448.566543614,398.725816546,17.6259037706,0.0,17.6259037706
 06/01  13:00:00,1501.24222489,37.1261759139,430.415619408,0.0,448.566543614,448.566543614,15.410778718,0.0,15.410778718
 06/01  14:00:00,1501.23138804,37.0328970304,430.50648821,0.0,448.566543614,448.566543614,10.9507058708,0.0,10.9507058708
 06/01  15:00:00,1502.07468819,37.5588442109,430.824262612,0.0,448.566543614,448.566543614,10.9476520823,0.0,10.9476520823
 06/01  16:00:00,1551.58878245,38.7906729785,430.213101662,0.0,448.566543614,448.566543614,13.1710180301,0.0,13.1710180301
 06/01  17:00:00,1439.46592051,33.3253557704,436.4187298,0.0,348.885089477,398.725816546,8.74523019195,0.0,8.74523019195
 06/01  18:00:00,1244.66106468,27.0430696094,447.261175649,0.0,249.203635341,299.044362409,6.55384415413,0.0,6.55384415413
 06/01  19:00:00,1223.63075235,26.5675357822,451.153323715,0.0,249.203635341,299.044362409,4.36945326871,0.0,4.36945326871
 06/01  20:00:00,1101.55197155,26.5661081243,452.966308739,0.0,149.522181205,249.203635341,4.37178267216,0.0,4.37178267216
 06/01  21:00:00,1103.96203778,26.5661081243,454.193563164,0.0,149.522181205,249.203635341,2.19054300141,0.0,2.19054300141
 06/01  22:00:00,349.356533826,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877287341,0.0,2.18877287341
 06/01  23:00:00,299.991775056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863944049,0.0,2.18863944049
 06/01  24:00:00,287.769577499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855475639,0.0,2.18855475639
 06/02  01:00:00,287.769573647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869967882,0.0,2.18869967882
 06/02  02:00:00,287.769573211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860988932,0.0,2.18860988932
 06/02  03:00:00,287.769573012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.99177131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875689704,0.0,2.18875689704
 06/02  05:00:00,349.3577928,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904116867,0.0,2.1904116867
