Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  06:00:00,984.903989767,34.4944066805,477.916428522,0.0,49.8407270682,199.362908273,2.18996258845,0.0,2.18996258845
 06/02  07:00:00,1055.20764453,26.5661081243,457.648484244,0.0,149.522181205,199.362908273,6.55190070465,0.0,6.55190070465
 06/02  08:00:00,1591.93490702,31.1639489254,441.523173259,0.0,448.566543614,448.566543614,10.9534063353,0.0,10.9534063353
 06/02  09:00:00,1550.92864147,35.0552643945,433.290924939,0.0,448.566543614,448.566543614,13.1497870009,0.0,13.1497870009
 06/02  10:00:00,1503.13361786,37.2022243142,432.237316093,0.0,448.566543614,448.566543614,10.9678337447,0.0,10.9678337447
 06/02  11:00:00,1502.77943656,39.7247387035,429.357243146,0.0,448.566543614,448.566543614,15.3826333599,0.0,15.3826333599
 06/02  12:00:00,1453.47118433,35.7705279527,433.83973129,0.0,448.566543614,398.725816546,15.422451819,0.0,15.422451819
 06/02  13:00:00,1506.35283,40.6359905095,432.042043638,0.0,448.566543614,448.566543614,17.611760091,0.0,17.611760091
 06/02  14:00:00,1505.10824035,39.2159689097,432.244233596,0.0,448.566543614,448.566543614,10.9503021365,0.0,10.9503021365
 06/02  15:00:00,1502.9429828,38.2794519752,430.971971569,0.0,448.566543614,448.566543614,8.7615019837,0.0,8.7615019837
 06/02  16:00:00,1549.61627448,38.4835939713,428.547695704,0.0,448.566543614,448.566543614,15.3668802888,0.0,15.3668802888
 06/02  17:00:00,1440.37591204,34.2436963402,436.41040744,0.0,348.885089477,398.725816546,6.56408570854,0.0,6.56408570854
 06/02  18:00:00,1257.03833413,27.2900719579,459.391460804,0.0,249.203635341,299.044362409,6.55509465478,0.0,6.55509465478
 06/02  19:00:00,1231.16807288,26.7153933637,458.542796996,0.0,249.203635341,299.044362409,6.54380815953,0.0,6.54380815953
 06/02  20:00:00,1107.14298342,26.5661081243,458.557332527,0.0,149.522181205,249.203635341,4.3715339886,0.0,4.3715339886
 06/02  21:00:00,1112.08423872,26.5661081243,462.315770763,0.0,149.522181205,249.203635341,2.1904287555,0.0,2.1904287555
 06/02  22:00:00,349.356530568,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872710215,0.0,2.18872710215
 06/02  23:00:00,299.991771459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863582587,0.0,2.18863582587
 06/02  24:00:00,287.7695735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854526955,0.0,2.18854526955
 06/03  01:00:00,237.928842256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928842432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868211944,0.0,2.18868211944
 06/03  03:00:00,237.928842917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858645849,0.0,2.18858645849
 06/03  04:00:00,250.151040925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872681073,0.0,2.18872681073
 06/03  05:00:00,274.596696117,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010867157,0.0,2.19010867157
 06/03  06:00:00,986.132254578,32.1901386535,481.448966972,0.0,49.8407270682,199.362908273,2.18994657275,0.0,2.18994657275
 06/03  07:00:00,958.526192526,26.5661081243,460.651858788,0.0,49.8407270682,199.362908273,4.36450735111,0.0,4.36450735111
 06/03  08:00:00,1200.54145506,26.5661081243,453.461807071,0.0,249.203635341,249.203635341,4.36898632319,0.0,4.36898632319
 06/03  09:00:00,1162.19215288,26.566263986,451.776419727,0.0,249.203635341,249.203635341,6.55346980056,0.0,6.55346980056
 06/03  10:00:00,1110.45773746,27.0856592734,448.412243001,0.0,249.203635341,249.203635341,6.55172203563,0.0,6.55172203563
 06/03  11:00:00,1109.19138183,27.5961699148,446.633695154,0.0,249.203635341,249.203635341,6.55820636771,0.0,6.55820636771
 06/03  12:00:00,1108.64844253,27.93810954,445.750076487,0.0,249.203635341,249.203635341,6.55318744774,0.0,6.55318744774
 06/03  13:00:00,1108.43801939,27.8873430902,445.590842144,0.0,249.203635341,249.203635341,6.55111724132,0.0,6.55111724132
 06/03  14:00:00,860.678344883,26.5681411889,448.355682922,0.0,74.7610906023,174.442544739,4.36962154206,0.0,4.36962154206
 06/03  15:00:00,862.341646189,26.5661081243,450.021857298,0.0,74.7610906023,174.442544739,4.36723745016,0.0,4.36723745016
 06/03  16:00:00,913.822895536,26.5661081243,452.613895838,0.0,74.7610906023,174.442544739,4.36844229376,0.0,4.36844229376
 06/03  17:00:00,875.869415692,26.567036659,452.756925209,0.0,24.9203635341,149.522181205,2.18970900924,0.0,2.18970900924
 06/03  18:00:00,687.094506198,14.7979928159,317.825696387,0.0,24.9203635341,149.522181205,2.1898594734,0.0,2.1898594734
 06/03  19:00:00,501.053362869,8.45599589479,187.08163598,0.0,24.9203635341,149.522181205,2.1899489116,0.0,2.1899489116
 06/03  20:00:00,297.854067264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984311797,0.0,2.18984311797
 06/03  21:00:00,299.041512376,0.0,0.0,0.0,24.9203635341,149.522181205,4.36182215238,0.0,4.36182215238
 06/03  22:00:00,274.595436039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  23:00:00,250.151040821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886608802,0.0,2.1886608802
 06/03  24:00:00,237.928843249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856458552,0.0,2.18856458552
 06/04  01:00:00,237.928420062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811527899,0.0,2.18811527899
 06/04  02:00:00,237.928419252,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  03:00:00,237.928420321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812409819,0.0,2.18812409819
 06/04  04:00:00,250.150617908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793758265,0.0,2.18793758265
 06/04  05:00:00,274.596271286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968648337,0.0,2.18968648337
 06/04  06:00:00,297.852803784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,296.666200236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808976455,0.0,2.18808976455
 06/04  08:00:00,296.66620049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809779123,0.0,2.18809779123
 06/04  09:00:00,259.999606026,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,265.221371537,1.76213347017,44.0252565248,0.0,24.9203635341,149.522181205,2.18810573609,0.0,2.18810573609
 06/04  11:00:00,760.307161414,18.2031295512,444.614401912,0.0,24.9203635341,149.522181205,2.18933529599,0.0,2.18933529599
 06/04  12:00:00,710.431739127,12.7043667832,398.14888756,0.0,24.9203635341,149.522181205,2.18934846356,0.0,2.18934846356
 06/04  13:00:00,579.192402348,11.2746611931,287.518414055,0.0,24.9203635341,149.522181205,2.19114053687,0.0,2.19114053687
 06/04  14:00:00,597.557784821,10.6303368642,308.750312429,0.0,24.9203635341,149.522181205,2.18933839046,0.0,2.18933839046
 06/04  15:00:00,796.226614343,19.5345470984,470.874501315,0.0,24.9203635341,149.522181205,2.18809670382,0.0,2.18809670382
 06/04  16:00:00,780.715691475,17.2715834617,411.710837226,0.0,24.9203635341,149.522181205,2.18810456959,0.0,2.18810456959
 06/04  17:00:00,892.16204411,20.9039446108,479.066068068,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,822.223598407,16.7411522731,417.583210038,0.0,24.9203635341,149.522181205,2.18811241683,0.0,2.18811241683
 06/04  19:00:00,692.534712446,11.5371503707,334.988878999,0.0,24.9203635341,149.522181205,2.18812025001,0.0,2.18812025001
 06/04  20:00:00,383.010649928,0.724103948017,59.012554656,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,432.846010119,1.08615592203,94.5873939607,0.0,24.9203635341,149.522181205,2.1898587133,0.0,2.1898587133
 06/04  22:00:00,417.060335185,1.08615592203,103.247360126,0.0,24.9203635341,149.522181205,2.18803665094,0.0,2.18803665094
 06/04  23:00:00,250.150618073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804445444,0.0,2.18804445444
 06/04  24:00:00,237.928419266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769562745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870046753,0.0,2.18870046753
 06/05  02:00:00,287.769562998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859359006,0.0,2.18859359006
 06/05  03:00:00,287.769563035,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887209491,0.0,2.1887209491
 06/05  04:00:00,449.607610526,1.08615592203,110.39787606,0.0,24.9203635341,199.362908273,2.18822473355,0.0,2.18822473355
 06/05  05:00:00,349.357775403,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035418703,0.0,2.19035418703
 06/05  06:00:00,983.360166558,36.4159033185,474.45373253,0.0,49.8407270682,199.362908273,2.18964285425,0.0,2.18964285425
 06/05  07:00:00,1053.51406228,26.6114771451,455.909573478,0.0,149.522181205,199.362908273,6.55048570006,0.0,6.55048570006
 06/05  08:00:00,1591.19094363,32.4510035784,439.492231358,0.0,448.566543614,448.566543614,8.7661186244,0.0,8.7661186244
 06/05  09:00:00,1552.47070287,35.5522460185,434.336090339,0.0,448.566543614,448.566543614,13.150839452,0.0,13.150839452
 06/05  10:00:00,1502.86072448,38.098914229,431.067808215,0.0,448.566543614,448.566543614,10.964844999,0.0,10.964844999
 06/05  11:00:00,1505.36797653,40.7616930824,431.01217384,0.0,448.566543614,448.566543614,15.3796423337,0.0,15.3796423337
 06/05  12:00:00,1454.93425936,36.385755315,434.726640171,0.0,448.566543614,398.725816546,15.4198867924,0.0,15.4198867924
 06/05  13:00:00,1509.75019836,42.0587143396,434.760242248,0.0,448.566543614,448.566543614,17.6077294144,0.0,17.6077294144
 06/05  14:00:00,1509.27044339,43.8806488789,433.10010954,0.0,448.566543614,448.566543614,10.9492906675,0.0,10.9492906675
 06/05  15:00:00,1510.74300031,46.9384138427,431.705710903,0.0,448.566543614,448.566543614,8.76196741245,0.0,8.76196741245
 06/05  16:00:00,1563.35270593,49.5499426199,433.5881255,0.0,448.566543614,448.566543614,13.1744147114,0.0,13.1744147114
 06/05  17:00:00,1447.46083203,41.5100774225,438.87172294,0.0,348.885089477,398.725816546,8.74427430819,0.0,8.74427430819
 06/05  18:00:00,1243.3455204,29.8549000751,444.256143147,0.0,249.203635341,299.044362409,6.55544943323,0.0,6.55544943323
 06/05  19:00:00,1220.12344311,28.840074545,445.373519413,0.0,249.203635341,299.044362409,4.36920470711,0.0,4.36920470711
 06/05  20:00:00,1096.57956919,27.1421067851,447.417955728,0.0,149.522181205,249.203635341,6.54670557552,0.0,6.54670557552
 06/05  21:00:00,1100.56848718,26.6674133867,450.69873022,0.0,149.522181205,249.203635341,2.19033578892,0.0,2.19033578892
 06/05  22:00:00,349.356519517,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862992259,0.0,2.18862992259
 06/05  23:00:00,299.991760033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,472.041701623,1.08615592203,145.054078378,0.0,24.9203635341,199.362908273,2.18871107393,0.0,2.18871107393
 06/06  01:00:00,287.769559431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864227496,0.0,2.18864227496
 06/06  02:00:00,287.769559479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852971164,0.0,2.18852971164
 06/06  03:00:00,287.769559075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865074979,0.0,2.18865074979
 06/06  04:00:00,299.991756433,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  05:00:00,406.432708895,0.362051974009,44.0022598975,0.0,49.8407270682,199.362908273,4.36089570887,0.0,4.36089570887
 06/06  06:00:00,983.295794587,35.0744214219,475.72823894,0.0,49.8407270682,199.362908273,2.18962842014,0.0,2.18962842014
 06/06  07:00:00,1054.23564414,26.5661081243,456.676537062,0.0,149.522181205,199.362908273,4.37388657769,0.0,4.37388657769
 06/06  08:00:00,1590.77848701,36.2866283296,435.277889121,0.0,448.566543614,448.566543614,10.952734042,0.0,10.952734042
 06/06  09:00:00,1560.03947323,41.9783098534,437.08292881,0.0,448.566543614,448.566543614,12.5239169684,0.0,12.5239169684
 06/06  10:00:00,1521.02622479,44.6269053403,446.329278475,0.0,448.566543614,448.566543614,11.5896135027,0.0,11.5896135027
 06/06  11:00:00,1527.98666944,45.7139498443,453.666497787,0.0,448.566543614,448.566543614,13.1831597118,0.0,13.1831597118
 06/06  12:00:00,1468.33446629,40.216730246,448.633152934,0.0,448.566543614,398.725816546,17.6200078902,0.0,17.6200078902
 06/06  13:00:00,1526.81877574,45.7554070851,451.585493767,0.0,448.566543614,448.566543614,17.6064883049,0.0,17.6064883049
 06/06  14:00:00,1535.3986241,47.3849461439,457.639621223,0.0,448.566543614,448.566543614,8.76389258016,0.0,8.76389258016
 06/06  15:00:00,1537.93451019,50.1273529754,454.214569999,0.0,448.566543614,448.566543614,10.9458090323,0.0,10.9458090323
 06/06  16:00:00,1564.97903327,42.7591343366,442.987368027,0.0,448.566543614,448.566543614,13.1695118851,0.0,13.1695118851
 06/06  17:00:00,1439.57312003,34.9042493024,435.225915569,0.0,348.885089477,398.725816546,8.7433156216,0.0,8.7433156216
 06/06  18:00:00,1249.95674097,28.0061246214,451.593871433,0.0,249.203635341,299.044362409,6.55306014472,0.0,6.55306014472
 06/06  19:00:00,1226.93653013,27.1894315779,453.837259344,0.0,249.203635341,299.044362409,4.36889182862,0.0,4.36889182862
 06/06  20:00:00,1105.96381337,26.5814644403,457.362854967,0.0,149.522181205,249.203635341,4.37175567568,0.0,4.37175567568
 06/06  21:00:00,1109.19220617,26.5661081243,459.423760663,0.0,149.522181205,249.203635341,2.19023024081,0.0,2.19023024081
 06/06  22:00:00,349.356516145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865155187,0.0,2.18865155187
 06/06  23:00:00,299.991757251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853715199,0.0,2.18853715199
 06/06  24:00:00,287.769559358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886575012,0.0,2.1886575012
 06/07  01:00:00,287.769555293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853545963,0.0,2.18853545963
 06/07  02:00:00,287.76955512,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769555664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865020588,0.0,2.18865020588
 06/07  04:00:00,299.991753761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853177655,0.0,2.18853177655
 06/07  05:00:00,349.357763893,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024123838,0.0,2.19024123838
 06/07  06:00:00,984.380160789,34.9971592909,476.889872306,0.0,49.8407270682,199.362908273,2.18991494735,0.0,2.18991494735
 06/07  07:00:00,1062.0022336,26.5661081243,464.443139055,0.0,149.522181205,199.362908273,6.55041280852,0.0,6.55041280852
 06/07  08:00:00,1594.33992481,33.178480652,441.913787387,0.0,448.566543614,448.566543614,10.9517675767,0.0,10.9517675767
 06/07  09:00:00,1549.4269459,36.9172397003,429.927389607,0.0,448.566543614,448.566543614,10.9617346784,0.0,10.9617346784
 06/07  10:00:00,1500.92114921,40.8617465584,426.393999833,0.0,448.566543614,448.566543614,10.9627145751,0.0,10.9627145751
 06/07  11:00:00,1506.01777188,42.2948306856,430.59221671,0.0,448.566543614,448.566543614,15.3749150697,0.0,15.3749150697
 06/07  12:00:00,1454.76254686,36.9331414061,434.063094101,0.0,448.566543614,398.725816546,17.619902275,0.0,17.619902275
 06/07  13:00:00,1509.70282613,42.3901337841,434.397448686,0.0,448.566543614,448.566543614,15.4058296679,0.0,15.4058296679
 06/07  14:00:00,1512.50410193,44.1149816643,436.878130226,0.0,448.566543614,448.566543614,10.948634823,0.0,10.948634823
 06/07  15:00:00,1518.38300226,47.1034447229,440.895968528,0.0,448.566543614,448.566543614,8.76120145106,0.0,8.76120145106
 06/07  16:00:00,1571.04840815,50.3766635844,442.023762438,0.0,448.566543614,448.566543614,13.1724902939,0.0,13.1724902939
 06/07  17:00:00,1447.78981512,44.3816983235,436.646696124,0.0,348.885089477,398.725816546,8.74418868666,0.0,8.74418868666
 06/07  18:00:00,1241.47162507,34.9706285715,436.656506678,0.0,249.203635341,299.044362409,6.55448917212,0.0,6.55448917212
 06/07  19:00:00,1217.6865507,32.3035569898,439.473163942,0.0,249.203635341,299.044362409,4.36856757438,0.0,4.36856757438
 06/07  20:00:00,1095.80830326,27.8110337398,445.977786943,0.0,149.522181205,249.203635341,4.37123152298,0.0,4.37123152298
 06/07  21:00:00,1099.5273744,26.8232180345,449.501823875,0.0,149.522181205,249.203635341,4.36068972596,0.0,4.36068972596
 06/07  22:00:00,414.522008498,0.362051974009,52.0928025655,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,420.971216727,0.724103948017,94.8340962863,0.0,24.9203635341,199.362908273,2.1886433118,0.0,2.1886433118
 06/07  24:00:00,456.009916272,1.08615592203,129.022340667,0.0,24.9203635341,199.362908273,2.18864005493,0.0,2.18864005493
 06/08  01:00:00,287.769552493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851384581,0.0,2.18851384581
 06/08  02:00:00,395.497580078,0.724103948017,81.5826919502,0.0,24.9203635341,199.362908273,2.18862332978,0.0,2.18862332978
 06/08  03:00:00,340.392762379,0.362051974009,39.5505466182,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  04:00:00,299.991749909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849861087,0.0,2.18849861087
 06/08  05:00:00,349.357758679,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030902914,0.0,2.19030902914
 06/08  06:00:00,979.504519356,36.6414430498,470.369951698,0.0,49.8407270682,199.362908273,2.18989537062,0.0,2.18989537062
 06/08  07:00:00,1053.99749623,26.5692971762,456.435228019,0.0,149.522181205,199.362908273,6.5507459987,0.0,6.5507459987
 06/08  08:00:00,1589.47117419,38.2695741593,431.953966274,0.0,448.566543614,448.566543614,10.9514217815,0.0,10.9514217815
 06/08  09:00:00,1556.91066156,43.7464278169,431.398068425,0.0,448.566543614,448.566543614,10.9599728982,0.0,10.9599728982
 06/08  10:00:00,1513.32383417,46.3375514972,435.630462326,0.0,448.566543614,448.566543614,13.150139317,0.0,13.150139317
 06/08  11:00:00,1515.95209293,47.0347904568,438.21810683,0.0,448.566543614,448.566543614,13.1774668134,0.0,13.1774668134
 06/08  12:00:00,1461.05722373,41.0386651974,438.774909138,0.0,448.566543614,398.725816546,17.6184684455,0.0,17.6184684455
 06/08  13:00:00,1513.75972883,47.4388019226,434.66322034,0.0,448.566543614,448.566543614,15.40404134,0.0,15.40404134
 06/08  14:00:00,1513.69800762,49.3185189174,432.793268292,0.0,448.566543614,448.566543614,10.9475805763,0.0,10.9475805763
 06/08  15:00:00,1525.49455896,52.2773675146,443.642820387,0.0,448.566543614,448.566543614,8.76137433161,0.0,8.76137433161
 06/08  16:00:00,1578.7373892,53.4679586847,447.160655084,0.0,448.566543614,448.566543614,13.1723697924,0.0,13.1723697924
 06/08  17:00:00,1449.6013657,42.5367557658,441.769211192,0.0,348.885089477,398.725816546,8.74413547527,0.0,8.74413547527
 06/08  18:00:00,1240.6933635,31.5393541105,439.353955755,0.0,249.203635341,299.044362409,6.55441500772,0.0,6.55441500772
 06/08  19:00:00,1219.80085951,29.1563252308,444.73471504,0.0,249.203635341,299.044362409,4.3685154448,0.0,4.3685154448
 06/08  20:00:00,1104.53139468,26.8845450284,455.627378965,0.0,149.522181205,249.203635341,4.37114240102,0.0,4.37114240102
 06/08  21:00:00,1105.79289303,26.6403902483,455.950175903,0.0,149.522181205,249.203635341,4.36061663907,0.0,4.36061663907
 06/08  22:00:00,349.356508683,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/08  23:00:00,299.991750049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848773356,0.0,2.18848773356
 06/08  24:00:00,454.458033989,1.08615592203,127.470463774,0.0,24.9203635341,199.362908273,2.18868960301,0.0,2.18868960301
 06/09  01:00:00,287.76954904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846399807,0.0,2.18846399807
 06/09  02:00:00,287.769548483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856644237,0.0,2.18856644237
 06/09  03:00:00,287.769548138,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  04:00:00,299.991746526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866837095,0.0,2.18866837095
 06/09  05:00:00,401.062469691,0.362051974009,38.6320510325,0.0,49.8407270682,199.362908273,2.19023420565,0.0,2.19023420565
 06/09  06:00:00,975.394701774,35.0394354108,467.862146695,0.0,49.8407270682,199.362908273,2.18987816056,0.0,2.18987816056
 06/09  07:00:00,1059.13336656,26.5661081243,461.574300402,0.0,149.522181205,199.362908273,6.55038503708,0.0,6.55038503708
 06/09  08:00:00,1590.28796886,35.4112572737,435.629102283,0.0,448.566543614,448.566543614,10.9519335441,0.0,10.9519335441
 06/09  09:00:00,1549.33552059,40.4594883509,426.2937673,0.0,448.566543614,448.566543614,10.9603904364,0.0,10.9603904364
 06/09  10:00:00,1504.81490634,42.3354367126,429.023117999,0.0,448.566543614,448.566543614,10.9609498009,0.0,10.9609498009
 06/09  11:00:00,1508.13228893,42.9849832115,432.678190605,0.0,448.566543614,448.566543614,15.3733718428,0.0,15.3733718428
 06/09  12:00:00,1460.26726461,39.3197626638,439.15518818,0.0,448.566543614,398.725816546,17.0224555536,0.0,17.0224555536
 06/09  13:00:00,1520.42945282,45.1689552882,444.970538877,0.0,448.566543614,448.566543614,15.9978897136,0.0,15.9978897136
 06/09  14:00:00,1519.27531921,46.8718144868,442.382794122,0.0,448.566543614,448.566543614,8.76191210207,0.0,8.76191210207
 06/09  15:00:00,1523.19774041,49.3896846964,444.293300864,0.0,448.566543614,448.566543614,10.9450951692,0.0,10.9450951692
 06/09  16:00:00,1577.83135454,52.228662411,447.795601833,0.0,448.566543614,448.566543614,13.1691042185,0.0,13.1691042185
 06/09  17:00:00,1455.05304952,44.1948572786,446.135202293,0.0,348.885089477,398.725816546,8.74314488897,0.0,8.74314488897
 06/09  18:00:00,1241.67046306,31.6667150767,440.799762972,0.0,249.203635341,299.044362409,6.5528301483,0.0,6.5528301483
 06/09  19:00:00,1220.30913372,29.349820892,445.049504659,0.0,249.203635341,299.044362409,4.36871706447,0.0,4.36871706447
 06/09  20:00:00,1100.49998369,26.8200060044,451.660519174,0.0,149.522181205,249.203635341,4.3714671911,0.0,4.3714671911
 06/09  21:00:00,1102.78408953,26.5906306026,452.991138303,0.0,149.522181205,249.203635341,2.19047377929,0.0,2.19047377929
 06/09  22:00:00,349.356505732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862248602,0.0,2.18862248602
 06/09  23:00:00,299.991746791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864572949,0.0,2.18864572949
 06/09  24:00:00,348.432064445,0.362051974009,47.5898327987,0.0,24.9203635341,199.362908273,2.18851591423,0.0,2.18851591423
 06/10  01:00:00,353.794271399,0.724103948017,89.7200960696,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  02:00:00,237.928817768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860822127,0.0,2.18860822127
 06/10  03:00:00,237.928818363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847364663,0.0,2.18847364663
 06/10  04:00:00,250.151016252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856956443,0.0,2.18856956443
 06/10  05:00:00,274.596656514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035838163,0.0,2.19035838163
 06/10  06:00:00,983.246582875,35.7418409478,475.01759636,0.0,49.8407270682,199.362908273,2.18966915486,0.0,2.18966915486
 06/10  07:00:00,953.729416843,26.5661081243,455.855137538,0.0,49.8407270682,199.362908273,4.36415880455,0.0,4.36415880455
 06/10  08:00:00,1197.05156664,26.7662327586,449.771867167,0.0,249.203635341,249.203635341,4.36911482951,0.0,4.36911482951
 06/10  09:00:00,1157.53710303,27.3329289802,446.354811583,0.0,249.203635341,249.203635341,6.5537408916,0.0,6.5537408916
 06/10  10:00:00,1109.0696055,27.3851359826,446.724726181,0.0,249.203635341,249.203635341,4.37288976965,0.0,4.37288976965
 06/10  11:00:00,1109.36094492,27.3413407682,447.058200528,0.0,249.203635341,249.203635341,8.73619245095,0.0,8.73619245095
 06/10  12:00:00,1109.4573376,27.2670489285,447.230131079,0.0,249.203635341,249.203635341,4.3745702295,0.0,4.3745702295
 06/10  13:00:00,1109.41806409,27.3366980832,447.12162513,0.0,249.203635341,249.203635341,6.55013670405,0.0,6.55013670405
 06/10  14:00:00,861.585599655,26.8139897778,449.017163453,0.0,74.7610906023,174.442544739,4.36917640942,0.0,4.36917640942
 06/10  15:00:00,862.396645078,26.5975797093,450.045448873,0.0,74.7610906023,174.442544739,4.36619806679,0.0,4.36619806679
 06/10  16:00:00,914.602546091,26.5661081243,453.39361591,0.0,74.7610906023,174.442544739,4.36774291317,0.0,4.36774291317
 06/10  17:00:00,877.052081309,26.5661081243,453.940553883,0.0,24.9203635341,149.522181205,2.18969296548,0.0,2.18969296548
 06/10  18:00:00,296.667428455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979807556,0.0,2.18979807556
 06/10  19:00:00,272.223032922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959098296,0.0,2.18959098296
 06/10  20:00:00,297.854032861,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896947358,0.0,2.1896947358
 06/10  21:00:00,299.041468291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36156558322,0.0,4.36156558322
 06/10  22:00:00,274.595411044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  23:00:00,250.151015886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884947838,0.0,2.1884947838
 06/10  24:00:00,237.928818488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859014213,0.0,2.18859014213
 06/11  01:00:00,237.928400531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792305126,0.0,2.18792305126
 06/11  02:00:00,237.928399548,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928400681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789237317,0.0,2.18789237317
 06/11  04:00:00,250.150598284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805200511,0.0,2.18805200511
 06/11  05:00:00,274.59623694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982780221,0.0,2.18982780221
 06/11  06:00:00,297.852784126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,296.666180805,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879274492,0.0,2.1879274492
 06/11  08:00:00,296.666180738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789598616,0.0,2.18789598616
 06/11  09:00:00,259.999586375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,211.110796335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805498089,0.0,2.18805498089
 06/11  11:00:00,211.111624912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907144905,0.0,2.18907144905
 06/11  12:00:00,211.111624892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920376294,0.0,2.18920376294
 06/11  13:00:00,211.112867482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094400932,0.0,2.19094400932
 06/11  14:00:00,307.403769572,3.52426694034,76.12154599,0.0,24.9203635341,149.522181205,2.18909399722,0.0,2.18909399722
 06/11  15:00:00,794.135072987,17.1043266281,473.076775442,0.0,24.9203635341,149.522181205,2.1880265898,0.0,2.1880265898
 06/11  16:00:00,756.864964884,12.2536060616,408.539865309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,296.666180806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805162047,0.0,2.18805162047
 06/11  18:00:00,296.666180762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792419605,0.0,2.18792419605
 06/11  19:00:00,410.201195264,1.08615592203,98.7614646623,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,297.852785294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789244556,0.0,2.18789244556
 06/11  21:00:00,299.040632614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981426226,0.0,2.18981426226
 06/11  22:00:00,274.594993977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795776704,0.0,2.18795776704
 06/11  23:00:00,250.150597334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928400604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792602558,0.0,2.18792602558
 06/12  01:00:00,618.543182594,7.42983641465,255.248593794,0.0,24.9203635341,199.362908273,2.18864151728,0.0,2.18864151728
 06/12  02:00:00,389.967318164,3.52426694034,82.0271813117,0.0,24.9203635341,199.362908273,2.18849518944,0.0,2.18849518944
 06/12  03:00:00,443.324931491,1.08615592203,116.337420779,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  04:00:00,613.780374936,10.572800821,253.276842305,0.0,24.9203635341,199.362908273,2.18862609761,0.0,2.18862609761
 06/12  05:00:00,496.26129712,1.08615592203,107.685599425,0.0,49.8407270682,199.362908273,2.19038901429,0.0,2.19038901429
 06/12  06:00:00,1004.35360744,37.9875493492,493.872952924,0.0,49.8407270682,199.362908273,2.18979994719,0.0,2.18979994719
 06/12  07:00:00,1049.23563182,26.5661081243,451.67660387,0.0,149.522181205,199.362908273,6.54961138224,0.0,6.54961138224
 06/12  08:00:00,1596.63291699,37.0100703613,441.203139256,0.0,448.566543614,448.566543614,10.9496731457,0.0,10.9496731457
 06/12  09:00:00,1567.47078923,40.931366969,447.200740892,0.0,448.566543614,448.566543614,10.9590598044,0.0,10.9590598044
 06/12  10:00:00,1522.39353603,41.9364059042,451.344506027,0.0,448.566543614,448.566543614,10.9607620968,0.0,10.9607620968
 06/12  11:00:00,1524.84261413,45.120914852,450.684451628,0.0,448.566543614,448.566543614,13.1812898795,0.0,13.1812898795
 06/12  12:00:00,1475.10520323,39.8230609335,456.655234481,0.0,448.566543614,398.725816546,17.6139876861,0.0,17.6139876861
 06/12  13:00:00,1537.34116679,44.4592862385,462.171864128,0.0,448.566543614,448.566543614,15.4028861486,0.0,15.4028861486
 06/12  14:00:00,1532.77029176,41.8737546277,457.592192711,0.0,448.566543614,448.566543614,10.9470422177,0.0,10.9470422177
 06/12  15:00:00,1525.06863307,41.5078594292,452.944108479,0.0,448.566543614,448.566543614,8.75887336764,0.0,8.75887336764
 06/12  16:00:00,1576.12754306,41.086268812,456.729550074,0.0,448.566543614,448.566543614,13.1712779547,0.0,13.1712779547
 06/12  17:00:00,1458.45131762,36.0144997574,458.316611805,0.0,348.885089477,398.725816546,8.74244864625,0.0,8.74244864625
 06/12  18:00:00,1246.66864796,29.5614169153,449.836290874,0.0,249.203635341,299.044362409,6.55381343046,0.0,6.55381343046
 06/12  19:00:00,1222.68289126,28.1221073161,450.173102738,0.0,249.203635341,299.044362409,4.36810773019,0.0,4.36810773019
 06/12  20:00:00,1099.9433219,26.6547829504,452.860016992,0.0,149.522181205,249.203635341,4.37059098499,0.0,4.37059098499
 06/12  21:00:00,1100.97526129,26.5661081243,451.509820496,0.0,149.522181205,249.203635341,2.19042162445,0.0,2.19042162445
 06/12  22:00:00,349.356494994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861455885,0.0,2.18861455885
 06/12  23:00:00,299.991736425,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884676348,0.0,2.1884676348
 06/12  24:00:00,287.769538748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855093828,0.0,2.18855093828
 06/13  01:00:00,287.769535074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862592513,0.0,2.18862592513
 06/13  02:00:00,287.769534394,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  03:00:00,287.769534856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847571981,0.0,2.18847571981
 06/13  04:00:00,299.991733123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855359909,0.0,2.18855359909
 06/13  05:00:00,349.35773089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018793329,0.0,2.19018793329
 06/13  06:00:00,993.160878198,39.6137183818,481.341787583,0.0,49.8407270682,199.362908273,2.18968224777,0.0,2.18968224777
 06/13  07:00:00,1049.1226021,26.6798277059,451.449866439,0.0,149.522181205,199.362908273,6.54945971371,0.0,6.54945971371
 06/13  08:00:00,1593.11387149,36.1491084934,437.822919302,0.0,448.566543614,448.566543614,10.9496854429,0.0,10.9496854429
 06/13  09:00:00,1558.26489942,39.9427928932,437.040777642,0.0,448.566543614,448.566543614,10.9585011797,0.0,10.9585011797
 06/13  10:00:00,1512.31670281,41.8519345767,439.289206338,0.0,448.566543614,448.566543614,10.9616398069,0.0,10.9616398069
 06/13  11:00:00,1518.1399555,44.2333259354,443.522021475,0.0,448.566543614,448.566543614,13.1781586063,0.0,13.1781586063
 06/13  12:00:00,1468.29623696,39.5863174699,448.924521363,0.0,448.566543614,398.725816546,17.612727581,0.0,17.612727581
 06/13  13:00:00,1528.91838949,44.5283289518,455.462546722,0.0,448.566543614,448.566543614,15.4007007149,0.0,15.4007007149
 06/13  14:00:00,1536.64498803,46.3212211263,459.108828265,0.0,448.566543614,448.566543614,10.9453654019,0.0,10.9453654019
 06/13  15:00:00,1538.07847195,50.12189965,454.265268291,0.0,448.566543614,448.566543614,8.75900180394,0.0,8.75900180394
 06/13  16:00:00,1584.91726423,51.5971888779,450.735443602,0.0,448.566543614,448.566543614,13.1669902384,0.0,13.1669902384
 06/13  17:00:00,1463.03306494,43.5272776063,451.270720816,0.0,348.885089477,398.725816546,8.74187353012,0.0,8.74187353012
 06/13  18:00:00,1251.49105856,33.2688977747,452.868087034,0.0,249.203635341,299.044362409,4.3754206076,0.0,4.3754206076
 06/13  19:00:00,1221.82804155,30.0137117416,447.925168626,0.0,249.203635341,299.044362409,6.54306147786,0.0,6.54306147786
 06/13  20:00:00,1097.48415447,27.6760847795,448.047950391,0.0,149.522181205,249.203635341,4.37057895811,0.0,4.37057895811
 06/13  21:00:00,1099.04940527,26.8673274057,448.979779554,0.0,149.522181205,249.203635341,2.19007592341,0.0,2.19007592341
 06/13  22:00:00,349.356492078,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860907984,0.0,2.18860907984
 06/13  23:00:00,502.280822781,1.08615592203,163.070984438,0.0,24.9203635341,199.362908273,2.18845815276,0.0,2.18845815276
 06/13  24:00:00,287.769534305,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  01:00:00,470.403269549,1.08615592203,143.415676132,0.0,24.9203635341,199.362908273,2.18862284781,0.0,2.18862284781
 06/14  02:00:00,287.769531888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860279667,0.0,2.18860279667
 06/14  03:00:00,461.294773298,1.08615592203,134.307202203,0.0,24.9203635341,199.362908273,2.18858526835,0.0,2.18858526835
 06/14  04:00:00,299.9917292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851937997,0.0,2.18851937997
 06/14  05:00:00,349.357725744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014497329,0.0,2.19014497329
 06/14  06:00:00,983.563530017,38.9940779828,472.136430205,0.0,49.8407270682,199.362908273,2.18970897341,0.0,2.18970897341
 06/14  07:00:00,1049.89403067,26.658616247,452.242520195,0.0,149.522181205,199.362908273,4.37267077625,0.0,4.37267077625
 06/14  08:00:00,1592.36205344,38.3559486221,434.932366383,0.0,448.566543614,448.566543614,10.949219969,0.0,10.949219969
 06/14  09:00:00,1564.15052683,44.2263540691,439.751603488,0.0,448.566543614,448.566543614,10.9569159096,0.0,10.9569159096
 06/14  10:00:00,1530.20518945,46.8820588043,453.972172683,0.0,448.566543614,448.566543614,10.9596849016,0.0,10.9596849016
 06/14  11:00:00,1538.47871381,48.3837056183,457.175236362,0.0,448.566543614,448.566543614,15.3676892783,0.0,15.3676892783
 06/14  12:00:00,1482.96645917,42.0200700408,457.224464199,0.0,448.566543614,398.725816546,15.41119013,0.0,15.41119013
 06/14  13:00:00,1543.46530938,51.2057205471,458.559645021,0.0,448.566543614,448.566543614,15.401436938,0.0,15.401436938
 06/14  14:00:00,1546.79571928,56.1920379126,456.911988224,0.0,448.566543614,448.566543614,10.946216716,0.0,10.946216716
 06/14  15:00:00,1554.15300326,63.1051308047,457.356591062,0.0,448.566543614,448.566543614,10.6279129437,0.0,10.6279129437
 06/14  16:00:00,1604.41605098,67.0370397934,454.794395658,0.0,448.566543614,448.566543614,11.2937727199,0.0,11.2937727199
 06/14  17:00:00,1472.62937731,50.7969345209,452.110851643,0.0,348.885089477,398.725816546,8.7422822331,0.0,8.7422822331
 06/14  18:00:00,1254.47209945,35.8137664229,452.09867975,0.0,249.203635341,299.044362409,6.55362272251,0.0,6.55362272251
 06/14  19:00:00,1223.00175021,33.1892839205,447.2019841,0.0,249.203635341,299.044362409,4.36797640036,0.0,4.36797640036
 06/14  20:00:00,1097.32946695,28.5906362752,447.910670939,0.0,149.522181205,249.203635341,4.37108629626,0.0,4.37108629626
 06/14  21:00:00,1099.50378826,27.2905833968,449.010911134,0.0,149.522181205,249.203635341,2.19033949689,0.0,2.19033949689
 06/14  22:00:00,415.040736926,0.362051974009,52.6115532506,0.0,49.8407270682,199.362908273,2.18854866092,0.0,2.18854866092
 06/14  23:00:00,421.459662234,0.724103948017,95.3225628232,0.0,24.9203635341,199.362908273,2.1886057997,0.0,2.1886057997
 06/14  24:00:00,455.687805638,1.08615592203,128.700253409,0.0,24.9203635341,199.362908273,2.1885631753,0.0,2.1885631753
 06/15  01:00:00,287.769528151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851223863,0.0,2.18851223863
 06/15  02:00:00,447.345506096,1.08615592203,120.357981219,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  03:00:00,287.769528424,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885785582,0.0,2.1885785582
 06/15  04:00:00,299.991726588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841800913,0.0,2.18841800913
 06/15  05:00:00,454.297982418,0.724103948017,78.7949339361,0.0,49.8407270682,199.362908273,2.19037097932,0.0,2.19037097932
 06/15  06:00:00,986.227125786,37.9983576913,475.750985177,0.0,49.8407270682,199.362908273,2.1896649345,0.0,2.1896649345
 06/15  07:00:00,1048.92680235,26.8596309554,451.07428908,0.0,149.522181205,199.362908273,6.54949683161,0.0,6.54949683161
 06/15  08:00:00,1596.29053739,41.9585409719,435.915700737,0.0,448.566543614,448.566543614,8.76271706029,0.0,8.76271706029
 06/15  09:00:00,1576.47431527,46.8863593228,450.730919445,0.0,448.566543614,448.566543614,13.1443569746,0.0,13.1443569746
 06/15  10:00:00,1542.63378137,50.5889660624,458.823598564,0.0,448.566543614,448.566543614,10.9605825621,0.0,10.9605825621
 06/15  11:00:00,1549.09787066,56.466756199,458.934093746,0.0,448.566543614,448.566543614,13.1743652946,0.0,13.1743652946
 06/15  12:00:00,1490.43258236,47.0342244382,459.537936568,0.0,448.566543614,398.725816546,17.6125855295,0.0,17.6125855295
 06/15  13:00:00,1548.93354952,56.2184261885,459.015215777,0.0,448.566543614,448.566543614,15.3991193693,0.0,15.3991193693
 06/15  14:00:00,1551.65005956,60.7562017469,457.202188022,0.0,448.566543614,448.566543614,8.76136486951,0.0,8.76136486951
 06/15  15:00:00,1562.81523223,70.2387144734,458.885261401,0.0,448.566543614,448.566543614,10.9427841823,0.0,10.9427841823
 06/15  16:00:00,1617.22727748,77.7358078898,456.906880719,0.0,448.566543614,448.566543614,13.1610227729,0.0,13.1610227729
 06/15  17:00:00,1475.62107206,56.0945622395,449.804935313,0.0,348.885089477,398.725816546,6.56190122402,0.0,6.56190122402
 06/15  18:00:00,1256.82197694,36.7757858546,453.033826585,0.0,249.203635341,299.044362409,6.55323841418,0.0,6.55323841418
 06/15  19:00:00,1233.1463599,33.0071237903,459.837084712,0.0,249.203635341,299.044362409,4.36827936746,0.0,4.36827936746
 06/15  20:00:00,1100.82559262,28.5968888314,453.401851524,0.0,149.522181205,249.203635341,4.37066117047,0.0,4.37066117047
 06/15  21:00:00,1099.3908554,27.5859314677,449.255614358,0.0,149.522181205,249.203635341,4.36024322048,0.0,4.36024322048
 06/15  22:00:00,554.773364553,1.08615592203,166.198764309,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,731.751940053,11.5141359535,337.597961309,0.0,24.9203635341,199.362908273,2.18859231463,0.0,2.18859231463
 06/15  24:00:00,329.721857604,0.362051974009,28.8796816622,0.0,24.9203635341,199.362908273,2.18858140816,0.0,2.18858140816
 06/16  01:00:00,375.057029209,0.724103948017,61.1422051386,0.0,24.9203635341,199.362908273,2.18852714402,0.0,2.18852714402
 06/16  02:00:00,498.227550764,7.4829962495,169.682366343,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  03:00:00,394.144262349,3.88631891435,85.8420866506,0.0,24.9203635341,199.362908273,2.18858784353,0.0,2.18858784353
 06/16  04:00:00,346.874453744,0.362051974009,33.8100789195,0.0,24.9203635341,199.362908273,2.18853462186,0.0,2.18853462186
 06/16  05:00:00,443.60570676,0.724103948017,68.1026839148,0.0,49.8407270682,199.362908273,2.1903415824,0.0,2.1903415824
 06/16  06:00:00,992.816822007,37.040299782,483.283435761,0.0,49.8407270682,199.362908273,2.18976579875,0.0,2.18976579875
 06/16  07:00:00,1057.34974396,26.773224706,459.583649039,0.0,149.522181205,199.362908273,6.54968961829,0.0,6.54968961829
 06/16  08:00:00,1587.98638806,39.5189497263,429.219993213,0.0,448.566543614,448.566543614,8.76274661372,0.0,8.76274661372
 06/16  09:00:00,1550.47023249,45.0229177822,422.865231024,0.0,448.566543614,448.566543614,13.1441729969,0.0,13.1441729969
 06/16  10:00:00,1501.08414743,47.1916504718,420.198795885,0.0,448.566543614,448.566543614,10.9602415118,0.0,10.9602415118
 06/16  11:00:00,1500.25448262,47.5779882106,418.979504297,0.0,448.566543614,448.566543614,13.1736424298,0.0,13.1736424298
 06/16  12:00:00,1449.7992156,41.0090508523,424.929781942,0.0,448.566543614,398.725816546,15.4120418965,0.0,15.4120418965
 06/16  13:00:00,1501.9631587,46.8239938838,421.439292504,0.0,448.566543614,448.566543614,17.5969992291,0.0,17.5969992291
 06/16  14:00:00,1502.12111731,48.3926633861,420.036806596,0.0,448.566543614,448.566543614,8.76047426985,0.0,8.76047426985
 06/16  15:00:00,1503.09056285,51.6879305949,417.711395509,0.0,448.566543614,448.566543614,10.9415610824,0.0,10.9415610824
 06/16  16:00:00,1553.66897566,54.3900839128,416.69433215,0.0,448.566543614,448.566543614,10.9751985556,0.0,10.9751985556
 06/16  17:00:00,1437.44939192,47.2999913541,420.427844339,0.0,348.885089477,398.725816546,8.74179561129,0.0,8.74179561129
 06/16  18:00:00,1240.57028218,36.7134788927,433.500205407,0.0,249.203635341,299.044362409,6.55318813937,0.0,6.55318813937
 06/16  19:00:00,1218.95491268,33.6429933722,439.402180925,0.0,249.203635341,299.044362409,4.36829683054,0.0,4.36829683054
 06/16  20:00:00,1102.23410903,28.1002235977,452.114507854,0.0,149.522181205,249.203635341,4.3707196158,0.0,4.3707196158
 06/16  21:00:00,1110.27089223,26.8835465262,460.185062737,0.0,149.522181205,249.203635341,2.19017787524,0.0,2.19017787524
 06/16  22:00:00,400.777179575,0.362051974009,38.3480366195,0.0,49.8407270682,199.362908273,2.18860018589,0.0,2.18860018589
 06/16  23:00:00,396.096469208,0.724103948017,69.9594289795,0.0,24.9203635341,199.362908273,2.18857022282,0.0,2.18857022282
 06/16  24:00:00,333.485482295,0.362051974009,32.6433002951,0.0,24.9203635341,199.362908273,2.18849350367,0.0,2.18849350367
 06/17  01:00:00,326.454187852,0.724103948017,62.3800823358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  02:00:00,237.928794427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854516677,0.0,2.18854516677
 06/17  03:00:00,237.928795133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837492653,0.0,2.18837492653
 06/17  04:00:00,250.150992955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843006655,0.0,2.18843006655
 06/17  05:00:00,274.596619218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013187913,0.0,2.19013187913
 06/17  06:00:00,974.407690063,35.3229136035,466.591694633,0.0,49.8407270682,199.362908273,2.18972169146,0.0,2.18972169146
 06/17  07:00:00,973.056869967,26.5661081243,475.182642128,0.0,49.8407270682,199.362908273,4.36340904985,0.0,4.36340904985
 06/17  08:00:00,1210.81301739,27.5806775842,462.718943707,0.0,249.203635341,249.203635341,4.36806219691,0.0,4.36806219691
 06/17  09:00:00,1161.10688251,29.3283384312,447.929277282,0.0,249.203635341,249.203635341,4.37446638764,0.0,4.37446638764
 06/17  10:00:00,1109.48466767,30.170660384,444.354354967,0.0,249.203635341,249.203635341,6.54960328574,0.0,6.54960328574
 06/17  11:00:00,1111.77108875,30.088585906,446.721208023,0.0,249.203635341,249.203635341,6.55543271691,0.0,6.55543271691
 06/17  12:00:00,1113.73413075,29.5354493583,449.238616146,0.0,249.203635341,249.203635341,6.55087372381,0.0,6.55087372381
 06/17  13:00:00,1111.59339854,29.5150766268,447.1186689,0.0,249.203635341,249.203635341,6.54891783985,0.0,6.54891783985
 06/17  14:00:00,864.290206129,28.3597034255,450.176126214,0.0,74.7610906023,174.442544739,4.3679503118,0.0,4.3679503118
 06/17  15:00:00,866.774893004,28.3345005506,452.686836866,0.0,74.7610906023,174.442544739,2.19275222655,0.0,2.19275222655
 06/17  16:00:00,914.740925174,29.0275809521,451.070587505,0.0,74.7610906023,174.442544739,4.3673731145,0.0,4.3673731145
 06/17  17:00:00,876.733872009,28.2285997881,451.959885213,0.0,24.9203635341,149.522181205,2.18951953317,0.0,2.18951953317
 06/17  18:00:00,711.955945166,15.228941787,335.742810618,0.0,24.9203635341,149.522181205,2.18970367104,0.0,2.18970367104
 06/17  19:00:00,767.199429251,18.328115419,400.711498064,0.0,24.9203635341,149.522181205,2.18974368415,0.0,2.18974368415
 06/17  20:00:00,417.114279611,1.13819337586,77.5506972256,0.0,24.9203635341,149.522181205,4.35936856166,0.0,4.35936856166
 06/17  21:00:00,420.134143394,1.08615592203,81.874777459,0.0,24.9203635341,149.522181205,2.1906942699,0.0,2.1906942699
 06/17  22:00:00,274.595387953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848864549,0.0,2.18848864549
 06/17  23:00:00,250.15099194,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.928794839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854307585,0.0,2.18854307585
 06/18  01:00:00,237.928382254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789405053,0.0,2.18789405053
 06/18  02:00:00,237.928381102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928381887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782711849,0.0,2.18782711849
 06/18  04:00:00,250.150579993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794654484,0.0,2.18794654484
 06/18  05:00:00,274.596204516,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895227062,0.0,2.1895227062
 06/18  06:00:00,297.852765648,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  07:00:00,296.666162246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793440755,0.0,2.18793440755
 06/18  08:00:00,418.179375288,1.08615592203,82.2952651349,0.0,24.9203635341,149.522181205,2.18799169059,0.0,2.18799169059
 06/18  09:00:00,259.999567835,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,211.110777882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798545575,0.0,2.18798545575
 06/18  11:00:00,211.111597271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893690403,0.0,2.18893690403
 06/18  12:00:00,548.714944822,11.5382727517,263.415480377,0.0,24.9203635341,149.522181205,2.18913393481,0.0,2.18913393481
 06/18  13:00:00,511.879688602,10.6786104607,235.761823533,0.0,24.9203635341,149.522181205,2.19091168597,0.0,2.19091168597
 06/18  14:00:00,732.014390201,15.9101418846,419.77181303,0.0,24.9203635341,149.522181205,2.18915601077,0.0,2.18915601077
 06/18  15:00:00,775.858798556,16.5691903755,456.40456588,0.0,24.9203635341,149.522181205,2.18798538081,0.0,2.18798538081
 06/18  16:00:00,869.004991763,20.4913497236,492.447016053,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,851.895674429,17.7054073787,445.111144621,0.0,24.9203635341,149.522181205,2.1879920615,0.0,2.1879920615
 06/18  18:00:00,901.880353514,20.6231398197,489.387320925,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,838.290320132,17.6739783616,456.205417596,0.0,24.9203635341,149.522181205,2.18767998958,0.0,2.18767998958
 06/18  20:00:00,784.047241473,15.6697235061,391.933660086,0.0,24.9203635341,149.522181205,2.18796825679,0.0,2.18796825679
 06/18  21:00:00,562.765259401,8.13468980272,209.737933708,0.0,24.9203635341,149.522181205,2.18965585171,0.0,2.18965585171
 06/18  22:00:00,354.865960251,0.724103948017,54.1256952011,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150579538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787985336,0.0,2.18787985336
 06/18  24:00:00,237.928382323,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878119566,0.0,2.1878119566
 06/19  01:00:00,287.769515028,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.769515076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854590331,0.0,2.18854590331
 06/19  03:00:00,287.769515801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836616271,0.0,2.18836616271
 06/19  04:00:00,299.991713662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841037087,0.0,2.18841037087
 06/19  05:00:00,349.357699655,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008896377,0.0,2.19008896377
 06/19  06:00:00,959.41785547,33.4382548934,453.486527679,0.0,49.8407270682,199.362908273,2.18967074651,0.0,2.18967074651
 06/19  07:00:00,1065.91903106,26.5661081243,468.360089957,0.0,149.522181205,199.362908273,6.54892946524,0.0,6.54892946524
 06/19  08:00:00,1601.66983227,31.6418064804,450.780647634,0.0,448.566543614,448.566543614,8.76212904991,0.0,8.76212904991
 06/19  09:00:00,1553.31220799,34.9979302534,435.7322651,0.0,448.566543614,448.566543614,10.9551105332,0.0,10.9551105332
 06/19  10:00:00,1501.10050494,36.982198184,430.42467565,0.0,448.566543614,448.566543614,10.9586059014,0.0,10.9586059014
 06/19  11:00:00,1498.98688027,38.1660644349,427.123906141,0.0,448.566543614,448.566543614,15.2423583995,0.0,15.2423583995
