Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  12:00:00,1450.65908754,35.1272043975,431.671625602,0.0,448.566543614,398.725816546,15.5370777511,0.0,15.5370777511
 06/19  13:00:00,1501.32285485,40.7114827651,426.911606712,0.0,448.566543614,448.566543614,15.3962625116,0.0,15.3962625116
 06/19  14:00:00,1500.50570608,42.4059798946,424.408141149,0.0,448.566543614,448.566543614,8.75959593448,0.0,8.75959593448
 06/19  15:00:00,1500.58714438,45.1521822971,421.743789609,0.0,448.566543614,448.566543614,10.9421342913,0.0,10.9421342913
 06/19  16:00:00,1550.60911561,47.0560980768,420.968549303,0.0,448.566543614,448.566543614,13.1604436984,0.0,13.1604436984
 06/19  17:00:00,1436.23295603,41.3593769732,425.152065338,0.0,348.885089477,398.725816546,6.56068819663,0.0,6.56068819663
 06/19  18:00:00,1241.42280416,32.9744504162,438.091793534,0.0,249.203635341,299.044362409,6.55211236129,0.0,6.55211236129
 06/19  19:00:00,1225.12045838,30.6079270395,448.602824065,0.0,249.203635341,299.044362409,4.36807098207,0.0,4.36807098207
 06/19  20:00:00,1113.41111566,27.0381104836,464.353659556,0.0,149.522181205,249.203635341,4.37032241782,0.0,4.37032241782
 06/19  21:00:00,1119.88924765,26.582916286,470.104063222,0.0,149.522181205,249.203635341,2.19001127157,0.0,2.19001127157
 06/19  22:00:00,349.356472154,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885484709,0.0,2.1885484709
 06/19  23:00:00,299.991713699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836700504,0.0,2.18836700504
 06/19  24:00:00,287.769515941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841075901,0.0,2.18841075901
 06/20  01:00:00,419.82770289,1.08615592203,92.8402260603,0.0,24.9203635341,199.362908273,2.18853771508,0.0,2.18853771508
 06/20  02:00:00,287.769511768,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769512505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848606812,0.0,2.18848606812
 06/20  04:00:00,299.99171065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852475687,0.0,2.18852475687
 06/20  05:00:00,349.3576947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019226883,0.0,2.19019226883
 06/20  06:00:00,957.709812466,33.1935408127,452.023203059,0.0,49.8407270682,199.362908273,2.1894709393,0.0,2.1894709393
 06/20  07:00:00,1072.14693589,26.5661081243,474.588006387,0.0,149.522181205,199.362908273,6.54912475099,0.0,6.54912475099
 06/20  08:00:00,1606.00449061,34.3023941468,452.454739485,0.0,448.566543614,448.566543614,8.76218127686,0.0,8.76218127686
 06/20  09:00:00,1552.00700346,39.3326941594,430.09232094,0.0,448.566543614,448.566543614,10.9550020127,0.0,10.9550020127
 06/20  10:00:00,1499.27872722,41.8456854797,423.739434955,0.0,448.566543614,448.566543614,10.9575351813,0.0,10.9575351813
 06/20  11:00:00,1499.78644256,42.7827246416,423.306838151,0.0,448.566543614,448.566543614,13.1776466894,0.0,13.1776466894
 06/20  12:00:00,1454.21307264,37.3678661951,432.98498356,0.0,448.566543614,398.725816546,17.6071939247,0.0,17.6071939247
 06/20  13:00:00,1499.72557515,42.6375980542,423.388244513,0.0,448.566543614,448.566543614,15.394771041,0.0,15.394771041
 06/20  14:00:00,1499.72886017,43.8394112762,422.197886249,0.0,448.566543614,448.566543614,8.75877139852,0.0,8.75877139852
 06/20  15:00:00,1499.90162233,45.9305276011,420.279942974,0.0,448.566543614,448.566543614,10.940979748,0.0,10.940979748
 06/20  16:00:00,1547.54591603,48.4928014047,416.468667314,0.0,448.566543614,448.566543614,13.1587738451,0.0,13.1587738451
 06/20  17:00:00,1435.64058928,42.619341119,423.299756261,0.0,348.885089477,398.725816546,6.560881395,0.0,6.560881395
 06/20  18:00:00,1247.6053087,33.2646515153,443.984112012,0.0,249.203635341,299.044362409,6.55293654189,0.0,6.55293654189
 06/20  19:00:00,1232.82774174,31.0029915937,455.915050179,0.0,249.203635341,299.044362409,4.36811051431,0.0,4.36811051431
 06/20  20:00:00,1122.79491058,27.0996711939,473.67590529,0.0,149.522181205,249.203635341,4.37040382333,0.0,4.37040382333
 06/20  21:00:00,1129.19319596,26.5940137282,479.396919685,0.0,149.522181205,249.203635341,2.19005935312,0.0,2.19005935312
 06/20  22:00:00,349.356469478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855675218,0.0,2.18855675218
 06/20  23:00:00,299.991710613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851967771,0.0,2.18851967771
 06/20  24:00:00,287.769512509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832659899,0.0,2.18832659899
 06/21  01:00:00,371.096066384,0.724103948017,57.1812548409,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  02:00:00,327.308423137,0.362051974009,26.4662637451,0.0,24.9203635341,199.362908273,2.18836516021,0.0,2.18836516021
 06/21  03:00:00,287.769509694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839893305,0.0,2.18839893305
 06/21  04:00:00,299.991707307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843249494,0.0,2.18843249494
 06/21  05:00:00,349.357689894,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020144696,0.0,2.19020144696
 06/21  06:00:00,959.331744154,33.6181953842,453.220484515,0.0,49.8407270682,199.362908273,2.18943955489,0.0,2.18943955489
 06/21  07:00:00,1075.84765531,26.5661081243,478.288737901,0.0,149.522181205,199.362908273,4.37227386768,0.0,4.37227386768
 06/21  08:00:00,1599.3055589,35.2914526227,444.766772351,0.0,448.566543614,448.566543614,10.9476565735,0.0,10.9476565735
 06/21  09:00:00,1548.57241013,40.538125444,425.452320736,0.0,448.566543614,448.566543614,10.9541736754,0.0,10.9541736754
 06/21  10:00:00,1499.12052397,42.9726841035,422.454257698,0.0,448.566543614,448.566543614,10.9573893689,0.0,10.9573893689
 06/21  11:00:00,1499.60806341,43.7280585714,422.18316469,0.0,448.566543614,448.566543614,13.1742605996,0.0,13.1742605996
 06/21  12:00:00,1451.43739046,37.9657212334,429.611467131,0.0,448.566543614,398.725816546,17.6069641205,0.0,17.6069641205
 06/21  13:00:00,1501.16605505,43.4344598895,424.031893805,0.0,448.566543614,448.566543614,15.3945009333,0.0,15.3945009333
 06/21  14:00:00,1499.26008498,45.0897614525,420.478784432,0.0,448.566543614,448.566543614,8.75889398237,0.0,8.75889398237
 06/21  15:00:00,1500.81687727,48.0643387596,419.061404859,0.0,448.566543614,448.566543614,8.75564610247,0.0,8.75564610247
 06/21  16:00:00,1549.51972036,49.9896427776,416.94566825,0.0,448.566543614,448.566543614,13.1652543087,0.0,13.1652543087
 06/21  17:00:00,1435.09794311,43.5619994196,421.814461006,0.0,348.885089477,398.725816546,8.74090820899,0.0,8.74090820899
 06/21  18:00:00,1246.23528472,34.2816190383,441.597130824,0.0,249.203635341,299.044362409,4.37480978042,0.0,4.37480978042
 06/21  19:00:00,1227.92442711,31.8419661893,450.172771021,0.0,249.203635341,299.044362409,4.36841015338,0.0,4.36841015338
 06/21  20:00:00,1110.12597712,27.4441215794,460.662531066,0.0,149.522181205,249.203635341,6.54573491162,0.0,6.54573491162
 06/21  21:00:00,1116.6937073,26.7206359881,466.770813801,0.0,149.522181205,249.203635341,2.19001731179,0.0,2.19001731179
 06/21  22:00:00,349.356466334,0.0,0.0,0.0,49.8407270682,199.362908273,2.18843630638,0.0,2.18843630638
 06/21  23:00:00,438.41139781,1.08615592203,99.2017225718,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.76950901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847016695,0.0,2.18847016695
 06/22  01:00:00,414.551753049,1.08615592203,87.5642858721,0.0,24.9203635341,199.362908273,2.18854266396,0.0,2.18854266396
 06/22  02:00:00,287.769506603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852560897,0.0,2.18852560897
 06/22  03:00:00,287.769505879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833210353,0.0,2.18833210353
 06/22  04:00:00,299.991703586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,349.357685351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019680726,0.0,2.19019680726
 06/22  06:00:00,970.762733941,35.435388633,462.834285128,0.0,49.8407270682,199.362908273,2.18966608581,0.0,2.18966608581
 06/22  07:00:00,1075.23838941,26.5661081243,477.679483912,0.0,149.522181205,199.362908273,6.54867305618,0.0,6.54867305618
 06/22  08:00:00,1593.23886954,37.0636259501,436.927930503,0.0,448.566543614,448.566543614,10.9451033214,0.0,10.9451033214
 06/22  09:00:00,1546.71660308,42.3403919695,421.794269854,0.0,448.566543614,448.566543614,10.9541819149,0.0,10.9541819149
 06/22  10:00:00,1503.16717895,44.7612814601,424.712341948,0.0,448.566543614,448.566543614,10.9573307257,0.0,10.9573307257
 06/22  11:00:00,1504.32650205,45.5993638301,425.030320064,0.0,448.566543614,448.566543614,13.1684032806,0.0,13.1684032806
 06/22  12:00:00,1452.2460567,40.1551512073,428.230745859,0.0,448.566543614,398.725816546,15.4054308603,0.0,15.4054308603
 06/22  13:00:00,1503.22358657,46.1564203754,423.367499115,0.0,448.566543614,448.566543614,15.3933745499,0.0,15.3933745499
 06/22  14:00:00,1501.49551024,47.4406930297,420.363293961,0.0,448.566543614,448.566543614,10.9419058365,0.0,10.9419058365
 06/22  15:00:00,1501.28069855,49.7430378782,417.846548554,0.0,448.566543614,448.566543614,8.7565566118,0.0,8.7565566118
 06/22  16:00:00,1552.14834276,52.6221709173,416.941782262,0.0,448.566543614,448.566543614,13.1585140092,0.0,13.1585140092
 06/22  17:00:00,1438.2672787,45.8450928505,422.700722639,0.0,348.885089477,398.725816546,6.56080557823,0.0,6.56080557823
 06/22  18:00:00,1239.59531496,35.4847669611,433.754027673,0.0,249.203635341,299.044362409,6.55280236804,0.0,6.55280236804
 06/22  19:00:00,1217.34553153,32.7829856617,438.652864253,0.0,249.203635341,299.044362409,4.36801172846,0.0,4.36801172846
 06/22  20:00:00,1092.86191993,27.9172074536,451.469065908,0.0,149.522181205,249.203635341,4.37024350859,0.0,4.37024350859
 06/22  21:00:00,1105.9915451,26.867455154,455.921837174,0.0,149.522181205,249.203635341,2.18999790061,0.0,2.18999790061
 06/22  22:00:00,406.160646946,0.362051974009,43.7315113874,0.0,49.8407270682,199.362908273,2.1884953239,0.0,2.1884953239
 06/22  23:00:00,405.561074866,0.724103948017,79.4240415129,0.0,24.9203635341,199.362908273,2.18852324827,0.0,2.18852324827
 06/22  24:00:00,433.066676459,1.08615592203,106.07919133,0.0,24.9203635341,199.362908273,2.18847625863,0.0,2.18847625863
 06/23  01:00:00,287.769502556,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,287.76950335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849604213,0.0,2.18849604213
 06/23  03:00:00,429.579689522,1.08615592203,102.592211171,0.0,24.9203635341,199.362908273,2.18851942882,0.0,2.18851942882
 06/23  04:00:00,299.991701223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832142032,0.0,2.18832142032
 06/23  05:00:00,349.357680236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006785204,0.0,2.19006785204
 06/23  06:00:00,978.592496944,37.7184829976,468.380958199,0.0,49.8407270682,199.362908273,2.18959693723,0.0,2.18959693723
 06/23  07:00:00,1059.32230253,26.6045142109,461.725001776,0.0,149.522181205,199.362908273,4.3726214263,0.0,4.3726214263
 06/23  08:00:00,1588.29459014,39.1164597119,429.930840182,0.0,448.566543614,448.566543614,10.9461046987,0.0,10.9461046987
 06/23  09:00:00,1553.28428575,44.8740730208,425.82829488,0.0,448.566543614,448.566543614,10.9537753051,0.0,10.9537753051
 06/23  10:00:00,1506.26776186,47.5686637322,425.274766259,0.0,448.566543614,448.566543614,10.9567096092,0.0,10.9567096092
 06/23  11:00:00,1509.12623188,48.5375749859,428.110981178,0.0,448.566543614,448.566543614,13.1710030899,0.0,13.1710030899
 06/23  12:00:00,1454.10677353,42.2423026024,428.189666189,0.0,448.566543614,398.725816546,15.4059041064,0.0,15.4059041064
 06/23  13:00:00,1503.9007697,48.5750175468,421.62611785,0.0,448.566543614,448.566543614,15.3936314941,0.0,15.3936314941
 06/23  14:00:00,1503.74977782,50.2439266702,419.814349352,0.0,448.566543614,448.566543614,10.9422664914,0.0,10.9422664914
 06/23  15:00:00,1507.25156474,52.806672599,420.800053602,0.0,448.566543614,448.566543614,8.75653264388,0.0,8.75653264388
 06/23  16:00:00,1555.69739779,55.1963660103,417.91667681,0.0,448.566543614,448.566543614,13.1600668649,0.0,13.1600668649
 06/23  17:00:00,1437.86952343,47.7409580853,420.407111708,0.0,348.885089477,398.725816546,6.56060446883,0.0,6.56060446883
 06/23  18:00:00,1238.74415555,36.6838519885,431.703794118,0.0,249.203635341,299.044362409,6.55109941465,0.0,6.55109941465
 06/23  19:00:00,1216.5958047,33.1693413312,437.516792238,0.0,249.203635341,299.044362409,4.36792518183,0.0,4.36792518183
 06/23  20:00:00,1090.30977191,28.2915688729,448.542565306,0.0,149.522181205,249.203635341,4.37005463829,0.0,4.37005463829
 06/23  21:00:00,1108.14955861,27.1768926227,457.770417415,0.0,149.522181205,249.203635341,2.18961804033,0.0,2.18961804033
 06/23  22:00:00,451.795531514,0.724103948017,76.2937499502,0.0,49.8407270682,199.362908273,2.18849428576,0.0,2.18849428576
 06/23  23:00:00,347.732181915,0.362051974009,34.6678224527,0.0,24.9203635341,199.362908273,2.18847285435,0.0,2.18847285435
 06/23  24:00:00,424.50427791,1.08615592203,97.5168062265,0.0,24.9203635341,199.362908273,2.18849580642,0.0,2.18849580642
 06/24  01:00:00,237.928772876,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928772861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851029553,0.0,2.18851029553
 06/24  03:00:00,237.928773654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830818138,0.0,2.18830818138
 06/24  04:00:00,250.150971498,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883267656,0.0,2.1883267656
 06/24  05:00:00,274.596584946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995074937,0.0,2.18995074937
 06/24  06:00:00,972.091954896,35.7340013146,463.864901962,0.0,49.8407270682,199.362908273,2.18951371267,0.0,2.18951371267
 06/24  07:00:00,972.920190541,26.5661081243,475.046010604,0.0,49.8407270682,199.362908273,2.19182331524,0.0,2.19182331524
 06/24  08:00:00,1210.00841386,27.5518061301,461.943275374,0.0,249.203635341,249.203635341,4.36830559662,0.0,4.36830559662
 06/24  09:00:00,1160.8925759,29.260632651,447.782768818,0.0,249.203635341,249.203635341,6.5525152979,0.0,6.5525152979
 06/24  10:00:00,1109.83417627,30.2439475727,444.630656412,0.0,249.203635341,249.203635341,6.54826008205,0.0,6.54826008205
 06/24  11:00:00,1110.83346881,30.2800744574,445.592199019,0.0,249.203635341,249.203635341,6.5555327176,0.0,6.5555327176
 06/24  12:00:00,1109.70953779,30.1631770897,444.586382159,0.0,249.203635341,249.203635341,6.54959119644,0.0,6.54959119644
 06/24  13:00:00,1109.86969364,30.3966895193,444.51343247,0.0,249.203635341,249.203635341,4.37226864215,0.0,4.37226864215
 06/24  14:00:00,866.631411522,28.7527193593,452.124380564,0.0,74.7610906023,174.442544739,4.36809121127,0.0,4.36809121127
 06/24  15:00:00,869.40446464,28.6561134993,454.994850985,0.0,74.7610906023,174.442544739,4.36553628051,0.0,4.36553628051
 06/24  16:00:00,916.483112824,29.2012436156,452.639171703,0.0,74.7610906023,174.442544739,4.36719692952,0.0,4.36719692952
 06/24  17:00:00,878.247061751,28.7012223668,453.000482776,0.0,24.9203635341,149.522181205,2.18954058292,0.0,2.18954058292
 06/24  18:00:00,595.024981257,10.2137985573,233.189912239,0.0,24.9203635341,149.522181205,2.18962439229,0.0,2.18962439229
 06/24  19:00:00,591.779174468,10.3635171049,253.431368948,0.0,24.9203635341,149.522181205,2.18964671098,0.0,2.18964671098
 06/24  20:00:00,402.902753158,1.08615592203,74.3745197476,0.0,24.9203635341,149.522181205,2.18960970942,0.0,2.18960970942
 06/24  21:00:00,375.395176862,0.724103948017,50.2084997359,0.0,24.9203635341,149.522181205,2.19069984657,0.0,2.19069984657
 06/24  22:00:00,312.850050521,0.362051974009,25.1820371645,0.0,24.9203635341,149.522181205,2.18843959211,0.0,2.18843959211
 06/24  23:00:00,250.150970981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845681825,0.0,2.18845681825
 06/24  24:00:00,237.928772572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,237.928365126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786387295,0.0,2.18786387295
 06/25  02:00:00,237.928365118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776469549,0.0,2.18776469549
 06/25  03:00:00,237.928364107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.15056318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784831903,0.0,2.18784831903
 06/25  05:00:00,274.596175018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942291223,0.0,2.18942291223
 06/25  06:00:00,297.852749222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776648089,0.0,2.18776648089
 06/25  07:00:00,541.624744969,8.83954319078,189.588502996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,296.6661456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784956319,0.0,2.18784956319
 06/25  09:00:00,259.999550958,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,211.110760646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793239901,0.0,2.18793239901
 06/25  11:00:00,514.0846258,11.6589567431,241.375101608,0.0,24.9203635341,149.522181205,2.18906224241,0.0,2.18906224241
 06/25  12:00:00,648.114332579,12.6156580356,338.917374236,0.0,24.9203635341,149.522181205,2.18906287428,0.0,2.18906287428
 06/25  13:00:00,622.050258435,12.4106506158,320.670832999,0.0,24.9203635341,149.522181205,2.19030638614,0.0,2.19030638614
 06/25  14:00:00,531.341452943,11.2746611931,252.386706878,0.0,24.9203635341,149.522181205,2.18906201169,0.0,2.18906201169
 06/25  15:00:00,517.727230274,10.740834385,241.795177085,0.0,24.9203635341,149.522181205,2.18793659809,0.0,2.18793659809
 06/25  16:00:00,725.872415008,15.1606059804,360.618657667,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,713.899283969,14.4904816862,319.209830957,0.0,24.9203635341,149.522181205,2.1879097324,0.0,2.1879097324
 06/25  18:00:00,468.292606965,4.61042286237,125.145477327,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  19:00:00,612.048358019,11.0555367864,263.385073796,0.0,24.9203635341,149.522181205,2.18784543748,0.0,2.18784543748
 06/25  20:00:00,358.753034862,0.724103948017,43.2986685008,0.0,24.9203635341,149.522181205,2.18792856364,0.0,2.18792856364
 06/25  21:00:00,299.040570474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942938562,0.0,2.18942938562
 06/25  22:00:00,274.594957455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150562965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784543599,0.0,2.18784543599
 06/25  24:00:00,237.928365075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792810549,0.0,2.18792810549
 06/26  01:00:00,390.854419382,1.08615592203,63.8669980773,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769494655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846511423,0.0,2.18846511423
 06/26  03:00:00,287.769495067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884740297,0.0,2.1884740297
 06/26  04:00:00,404.838544764,1.08615592203,65.6289208599,0.0,24.9203635341,199.362908273,2.18848354262,0.0,2.18848354262
 06/26  05:00:00,642.845341992,10.572800821,232.975879161,0.0,49.8407270682,199.362908273,2.19017917701,0.0,2.19017917701
 06/26  06:00:00,992.230333553,33.9219556873,485.81533435,0.0,49.8407270682,199.362908273,2.18949641584,0.0,2.18949641584
 06/26  07:00:00,1078.81332945,26.585214342,481.235362138,0.0,149.522181205,199.362908273,4.37223899864,0.0,4.37223899864
 06/26  08:00:00,1597.39576459,36.0020887008,442.146445903,0.0,448.566543614,448.566543614,10.9444203104,0.0,10.9444203104
 06/26  09:00:00,1549.69695901,38.1336519624,428.981455081,0.0,448.566543614,448.566543614,10.9530604728,0.0,10.9530604728
 06/26  10:00:00,1498.21154782,39.0740816693,425.444000186,0.0,448.566543614,448.566543614,10.9555746509,0.0,10.9555746509
 06/26  11:00:00,1499.14298637,40.0324334122,425.413845965,0.0,448.566543614,448.566543614,13.1670256389,0.0,13.1670256389
 06/26  12:00:00,1450.86360492,36.7456717714,430.257903551,0.0,448.566543614,398.725816546,15.4022210345,0.0,15.4022210345
 06/26  13:00:00,1501.76960581,41.824661354,426.245401285,0.0,448.566543614,448.566543614,15.39127687,0.0,15.39127687
 06/26  14:00:00,1503.20512516,42.7825757004,426.731107181,0.0,448.566543614,448.566543614,8.75693290111,0.0,8.75693290111
 06/26  15:00:00,1505.64133063,45.0318431013,427.054056161,0.0,448.566543614,448.566543614,10.9392371077,0.0,10.9392371077
 06/26  16:00:00,1556.76504406,47.5396526118,427.394535329,0.0,448.566543614,448.566543614,10.9714873733,0.0,10.9714873733
 06/26  17:00:00,1440.64165846,40.6888424916,430.805577349,0.0,348.885089477,398.725816546,8.74028676562,0.0,8.74028676562
 06/26  18:00:00,1240.06983569,33.440070211,436.273293721,0.0,249.203635341,299.044362409,4.3744287329,0.0,4.3744287329
 06/26  19:00:00,1217.18000705,31.3478062123,439.922555612,0.0,249.203635341,299.044362409,4.36802693133,0.0,4.36802693133
 06/26  20:00:00,1088.2438127,27.2323240668,447.535880626,0.0,149.522181205,249.203635341,6.54490530509,0.0,6.54490530509
 06/26  21:00:00,1100.57780103,26.5855817034,450.789985061,0.0,149.522181205,249.203635341,2.19010542426,0.0,2.19010542426
 06/26  22:00:00,349.356451399,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884143595,0.0,2.1884143595
 06/26  23:00:00,299.991691747,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,413.128179114,0.724103948017,99.2133036239,0.0,24.9203635341,199.362908273,2.1884227903,0.0,2.1884227903
 06/27  01:00:00,346.471797982,0.362051974009,45.6296231417,0.0,24.9203635341,199.362908273,2.18842656528,0.0,2.18842656528
 06/27  02:00:00,287.769491752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884302203,0.0,2.1884302203
 06/27  03:00:00,287.769491127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  04:00:00,299.991689743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843445122,0.0,2.18843445122
 06/27  05:00:00,515.036482983,1.08615592203,126.460792002,0.0,49.8407270682,199.362908273,2.19013693483,0.0,2.19013693483
 06/27  06:00:00,975.827049699,36.0300863605,467.303923382,0.0,49.8407270682,199.362908273,2.18953284014,0.0,2.18953284014
 06/27  07:00:00,1056.76738065,26.5901991928,459.184437876,0.0,149.522181205,199.362908273,6.54845499106,0.0,6.54845499106
 06/27  08:00:00,1588.94980848,37.4149862028,432.28760846,0.0,448.566543614,448.566543614,8.75951748795,0.0,8.75951748795
 06/27  09:00:00,1555.76043923,43.025997943,430.658783349,0.0,448.566543614,448.566543614,10.9523145176,0.0,10.9523145176
 06/27  10:00:00,1509.24573073,45.2603076138,431.738194028,0.0,448.566543614,448.566543614,10.9560801424,0.0,10.9560801424
 06/27  11:00:00,1511.78002838,46.6134386202,433.482682508,0.0,448.566543614,448.566543614,13.1709695302,0.0,13.1709695302
 06/27  12:00:00,1461.54475704,41.041461526,439.166836605,0.0,448.566543614,398.725816546,15.4020869836,0.0,15.4020869836
 06/27  13:00:00,1522.28232396,47.7859903653,444.243577349,0.0,448.566543614,448.566543614,15.3889892864,0.0,15.3889892864
 06/27  14:00:00,1523.05097593,49.0756340412,444.470964699,0.0,448.566543614,448.566543614,10.9418448133,0.0,10.9418448133
 06/27  15:00:00,1523.95566531,51.7150420842,442.915935561,0.0,448.566543614,448.566543614,8.75603188886,0.0,8.75603188886
 06/27  16:00:00,1568.24892426,52.8514461127,436.473386425,0.0,448.566543614,448.566543614,13.1563089726,0.0,13.1563089726
 06/27  17:00:00,1445.62562224,45.5487449742,432.631486975,0.0,348.885089477,398.725816546,6.55979259687,0.0,6.55979259687
 06/27  18:00:00,1241.09307284,35.0884702948,435.957277827,0.0,249.203635341,299.044362409,6.55167879394,0.0,6.55167879394
 06/27  19:00:00,1217.14180126,31.2567259276,439.975437455,0.0,249.203635341,299.044362409,4.36783888063,0.0,4.36783888063
 06/27  20:00:00,1087.75403726,27.8752344341,446.403203721,0.0,149.522181205,249.203635341,4.37000315603,0.0,4.37000315603
 06/27  21:00:00,1100.53419949,26.9223187432,450.409651235,0.0,149.522181205,249.203635341,2.18991866113,0.0,2.18991866113
 06/27  22:00:00,349.356449118,0.0,0.0,0.0,49.8407270682,199.362908273,2.18844973932,0.0,2.18844973932
 06/27  23:00:00,483.534147869,1.08615592203,144.324402142,0.0,24.9203635341,199.362908273,2.18845455063,0.0,2.18845455063
 06/27  24:00:00,344.512747309,0.362051974009,43.6705805057,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,397.277328657,0.724103948017,83.362497141,0.0,24.9203635341,199.362908273,2.18845288952,0.0,2.18845288952
 06/28  02:00:00,287.769489531,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884527654,0.0,2.1884527654
 06/28  03:00:00,446.32173569,1.08615592203,119.334250492,0.0,24.9203635341,199.362908273,2.18845325221,0.0,2.18845325221
 06/28  04:00:00,299.991686143,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  05:00:00,504.350862746,1.08615592203,115.775216989,0.0,49.8407270682,199.362908273,2.18992417468,0.0,2.18992417468
 06/28  06:00:00,983.588531219,37.7555189534,473.342406534,0.0,49.8407270682,199.362908273,2.18958609179,0.0,2.18958609179
 06/28  07:00:00,1053.41301621,26.5703309412,455.849953522,0.0,149.522181205,199.362908273,6.54821913858,0.0,6.54821913858
 06/28  08:00:00,1589.60283383,36.9142751378,433.441365087,0.0,448.566543614,448.566543614,8.7603494738,0.0,8.7603494738
 06/28  09:00:00,1551.43038481,39.2261152612,429.622458157,0.0,448.566543614,448.566543614,10.9525882178,0.0,10.9525882178
 06/28  10:00:00,1503.60313341,40.2858989013,429.646717735,0.0,448.566543614,448.566543614,10.954659856,0.0,10.954659856
 06/28  11:00:00,1507.04535812,41.4507698995,432.84596652,0.0,448.566543614,448.566543614,13.1726748473,0.0,13.1726748473
 06/28  12:00:00,1457.19673159,37.4775437331,437.481329712,0.0,448.566543614,398.725816546,17.5993017962,0.0,17.5993017962
 06/28  13:00:00,1514.11027878,42.8199017163,439.835399326,0.0,448.566543614,448.566543614,13.1919378343,0.0,13.1919378343
 06/28  14:00:00,1515.7968755,43.1818345513,442.242667888,0.0,448.566543614,448.566543614,10.9414635207,0.0,10.9414635207
 06/28  15:00:00,1518.57310461,43.1400226848,445.477459769,0.0,448.566543614,448.566543614,8.7554227166,0.0,8.7554227166
 06/28  16:00:00,1571.36553915,43.1654400555,450.202135514,0.0,448.566543614,448.566543614,13.1570162568,0.0,13.1570162568
 06/28  17:00:00,1446.97912575,37.1463492547,443.458893373,0.0,348.885089477,398.725816546,6.56018160358,0.0,6.56018160358
 06/28  18:00:00,1242.89009576,29.8213030146,443.60942676,0.0,249.203635341,299.044362409,6.55203076154,0.0,6.55203076154
 06/28  19:00:00,1220.40894661,28.3116348231,446.187681997,0.0,249.203635341,299.044362409,4.3680652241,0.0,4.3680652241
 06/28  20:00:00,1088.79780988,26.6509175762,448.671303434,0.0,149.522181205,249.203635341,4.36953747685,0.0,4.36953747685
 06/28  21:00:00,1099.55936672,26.5661081243,449.791033573,0.0,149.522181205,249.203635341,2.19002603203,0.0,2.19002603203
 06/28  22:00:00,349.356446414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18844839272,0.0,2.18844839272
 06/28  23:00:00,299.991687013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833787806,0.0,2.18833787806
 06/28  24:00:00,287.769488362,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.769486192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833333109,0.0,2.18833333109
 06/29  02:00:00,287.769486808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832894375,0.0,2.18832894375
 06/29  03:00:00,287.769486572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832435769,0.0,2.18832435769
 06/29  04:00:00,299.991683501,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,349.357653529,0.0,0.0,0.0,49.8407270682,199.362908273,4.35989929601,0.0,4.35989929601
 06/29  06:00:00,987.685815215,37.9019829452,477.393230717,0.0,49.8407270682,199.362908273,2.18936708351,0.0,2.18936708351
 06/29  07:00:00,1055.1074778,26.5661081243,457.548648421,0.0,149.522181205,199.362908273,4.37195720801,0.0,4.37195720801
 06/29  08:00:00,1589.97672579,34.8138434235,435.915707661,0.0,448.566543614,448.566543614,10.9429763813,0.0,10.9429763813
 06/29  09:00:00,1550.84729241,37.4232400761,430.84226124,0.0,448.566543614,448.566543614,8.76531024522,0.0,8.76531024522
 06/29  10:00:00,1503.77391029,38.8099439129,431.422621294,0.0,448.566543614,448.566543614,10.9544505885,0.0,10.9544505885
 06/29  11:00:00,1509.55664953,41.0208916427,436.52050354,0.0,448.566543614,448.566543614,13.172150234,0.0,13.172150234
 06/29  12:00:00,1457.5242751,37.5006403607,437.913580801,0.0,448.566543614,398.725816546,17.5981990015,0.0,17.5981990015
 06/29  13:00:00,1512.02201687,43.9068624781,435.955469392,0.0,448.566543614,448.566543614,13.1908981291,0.0,13.1908981291
 06/29  14:00:00,1511.58825756,44.7136867125,435.497450537,0.0,448.566543614,448.566543614,10.9406478348,0.0,10.9406478348
 06/29  15:00:00,1508.96320278,45.0213136662,431.895642582,0.0,448.566543614,448.566543614,8.75467729077,0.0,8.75467729077
 06/29  16:00:00,1557.22608839,44.6525857827,431.410751932,0.0,448.566543614,448.566543614,13.1556604114,0.0,13.1556604114
 06/29  17:00:00,1441.54366637,38.5096081619,434.339239394,0.0,348.885089477,398.725816546,6.55950430041,0.0,6.55950430041
 06/29  18:00:00,1242.24183107,30.6111345714,441.519265362,0.0,249.203635341,299.044362409,6.551347352,0.0,6.551347352
 06/29  19:00:00,1219.13469323,29.21978625,444.00528538,0.0,249.203635341,299.044362409,4.36760815092,0.0,4.36760815092
 06/29  20:00:00,1090.8322315,26.9080106693,450.448639826,0.0,149.522181205,249.203635341,4.3697191877,0.0,4.3697191877
 06/29  21:00:00,1107.76693712,26.5664910067,457.998225272,0.0,149.522181205,249.203635341,2.19012139716,0.0,2.19012139716
 06/29  22:00:00,349.356443619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18832418703,0.0,2.18832418703
 06/29  23:00:00,299.991683826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831909458,0.0,2.18831909458
 06/29  24:00:00,287.769485752,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  01:00:00,287.769483977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830977982,0.0,2.18830977982
 06/30  02:00:00,287.769484159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830104569,0.0,2.18830104569
 06/30  03:00:00,452.798323594,1.08615592203,125.810833799,0.0,24.9203635341,199.362908273,2.18843793243,0.0,2.18843793243
 06/30  04:00:00,299.991680996,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,349.357649266,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007315609,0.0,2.19007315609
 06/30  06:00:00,981.758653645,37.5337632312,471.754528905,0.0,49.8407270682,199.362908273,2.18957484991,0.0,2.18957484991
 06/30  07:00:00,1055.08160299,26.5661081243,457.522782341,0.0,149.522181205,199.362908273,6.54822165527,0.0,6.54822165527
 06/30  08:00:00,1589.45217797,35.5445449227,434.660477254,0.0,448.566543614,448.566543614,8.7592357953,0.0,8.7592357953
 06/30  09:00:00,1553.23780005,38.51366921,432.144525535,0.0,448.566543614,448.566543614,10.9520815855,0.0,10.9520815855
 06/30  10:00:00,1505.72164279,40.4307830266,431.928732896,0.0,448.566543614,448.566543614,10.9539228532,0.0,10.9539228532
 06/30  11:00:00,1508.24731755,40.7793340733,435.068470253,0.0,448.566543614,448.566543614,13.1693942081,0.0,13.1693942081
 06/30  12:00:00,1462.41025288,37.6001311683,443.659129815,0.0,448.566543614,398.725816546,15.3994302929,0.0,15.3994302929
 06/30  13:00:00,1517.67005089,41.2963647213,446.029304359,0.0,448.566543614,448.566543614,15.3875009964,0.0,15.3875009964
 06/30  14:00:00,1512.74292008,41.8578469355,439.974735656,0.0,448.566543614,448.566543614,8.75594341853,0.0,8.75594341853
 06/30  15:00:00,1518.11351124,45.7432238408,442.028872202,0.0,448.566543614,448.566543614,10.9379098834,0.0,10.9379098834
 06/30  16:00:00,1575.99014055,48.5689969375,449.35296051,0.0,448.566543614,448.566543614,10.9688286309,0.0,10.9688286309
 06/30  17:00:00,1461.73995553,42.5479348182,455.291974162,0.0,348.885089477,398.725816546,8.73962202636,0.0,8.73962202636
 06/30  18:00:00,1250.3258733,34.0039717687,450.091068473,0.0,249.203635341,299.044362409,4.37404377313,0.0,4.37404377313
 06/30  19:00:00,1223.06481908,31.8350223152,447.301861999,0.0,249.203635341,299.044362409,4.36764071255,0.0,4.36764071255
 06/30  20:00:00,1089.71891922,27.5418231377,449.846453126,0.0,149.522181205,249.203635341,6.54480139875,0.0,6.54480139875
 06/30  21:00:00,1100.60656342,26.6275284863,450.865003027,0.0,149.522181205,249.203635341,2.18987136418,0.0,2.18987136418
 06/30  22:00:00,349.35644019,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/30  23:00:00,376.146101309,0.362051974009,63.0816988665,0.0,24.9203635341,199.362908273,2.18840028644,0.0,2.18840028644
 06/30  24:00:00,429.933754069,0.724103948017,116.018845946,0.0,24.9203635341,199.362908273,2.1884355236,0.0,2.1884355236
 07/01  01:00:00,237.928754415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837604124,0.0,2.18837604124
 07/01  02:00:00,237.928753523,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.92875387,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883629551,0.0,2.1883629551
 07/01  04:00:00,250.150952372,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883497148,0.0,2.1883497148
 07/01  05:00:00,274.596554435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012331705,0.0,2.19012331705
 07/01  06:00:00,983.272592103,35.7717271834,475.035975931,0.0,49.8407270682,199.362908273,2.18937270618,0.0,2.18937270618
 07/01  07:00:00,962.994515209,26.5661081243,465.12037679,0.0,49.8407270682,199.362908273,4.36289744495,0.0,4.36289744495
 07/01  08:00:00,1204.07535101,26.6820875317,456.879988815,0.0,249.203635341,249.203635341,4.3670485374,0.0,4.3670485374
 07/01  09:00:00,1158.48543527,27.4677911884,447.168549887,0.0,249.203635341,249.203635341,4.37447311248,0.0,4.37447311248
 07/01  10:00:00,1107.33806166,28.6444834875,443.734078806,0.0,249.203635341,249.203635341,6.54746006878,0.0,6.54746006878
 07/01  11:00:00,1107.05902818,29.766879361,442.331042099,0.0,249.203635341,249.203635341,6.55425196084,0.0,6.55425196084
 07/01  12:00:00,1108.55316829,30.2595384934,443.333727486,0.0,249.203635341,249.203635341,4.3730798289,0.0,4.3730798289
 07/01  13:00:00,1108.50226751,30.3546528168,443.188115425,0.0,249.203635341,249.203635341,6.54787572782,0.0,6.54787572782
 07/01  14:00:00,859.588361591,29.1083072979,444.725799141,0.0,74.7610906023,174.442544739,4.3680665829,0.0,4.3680665829
 07/01  15:00:00,861.010890661,29.1232592592,446.134182291,0.0,74.7610906023,174.442544739,4.3652772457,0.0,4.3652772457
 07/01  16:00:00,909.789105343,28.9810570252,446.165404985,0.0,74.7610906023,174.442544739,2.19347773942,0.0,2.19347773942
 07/01  17:00:00,872.084564047,28.2831164169,447.256117802,0.0,24.9203635341,149.522181205,2.1894455415,0.0,2.1894455415
 07/01  18:00:00,629.050589009,9.35206174035,264.26177151,0.0,24.9203635341,149.522181205,2.18955290131,0.0,2.18955290131
 07/01  19:00:00,671.399748135,10.7538523883,312.993730837,0.0,24.9203635341,149.522181205,2.18957077209,0.0,2.18957077209
 07/01  20:00:00,668.222249946,11.9485983223,304.378200723,0.0,24.9203635341,149.522181205,2.18955910404,0.0,2.18955910404
 07/01  21:00:00,423.652333071,1.08615592203,85.3930463986,0.0,24.9203635341,149.522181205,4.36124987275,0.0,4.36124987275
 07/01  22:00:00,317.16236987,0.362051974009,29.4943757419,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  23:00:00,336.852416854,0.724103948017,60.5561665646,0.0,24.9203635341,149.522181205,2.18837122786,0.0,2.18837122786
 07/01  24:00:00,237.928754715,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882485075,0.0,2.1882485075
 07/02  01:00:00,327.279407758,0.724103948017,63.2057543413,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,283.193490867,0.362051974009,32.1924881027,0.0,24.9203635341,149.522181205,2.18788689378,0.0,2.18788689378
 07/02  03:00:00,237.928350373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775969951,0.0,2.18775969951
 07/02  04:00:00,250.150546808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.596148532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930252151,0.0,2.18930252151
 07/02  06:00:00,297.85273478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779743296,0.0,2.18779743296
 07/02  07:00:00,296.666130179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784947819,0.0,2.18784947819
 07/02  08:00:00,492.544204757,7.77263782871,154.812773888,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,609.036087424,11.2742870661,276.538606449,0.0,24.9203635341,149.522181205,2.18784226378,0.0,2.18784226378
 07/02  10:00:00,660.111050369,16.3425267345,361.842603236,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,696.673929771,16.0770836742,386.489611022,0.0,24.9203635341,149.522181205,2.18898923698,0.0,2.18898923698
 07/02  12:00:00,805.566096371,20.6795944363,483.069777288,0.0,24.9203635341,149.522181205,2.18883699533,0.0,2.18883699533
 07/02  13:00:00,730.915733244,17.2278018619,415.857103121,0.0,24.9203635341,149.522181205,2.19067429948,0.0,2.19067429948
 07/02  14:00:00,825.530295739,20.8955371487,497.845458227,0.0,24.9203635341,149.522181205,2.18864913663,0.0,2.18864913663
 07/02  15:00:00,744.109934298,17.4789228172,423.771078725,0.0,24.9203635341,149.522181205,2.18785610302,0.0,2.18785610302
 07/02  16:00:00,860.278679679,20.8316376073,486.495011221,0.0,24.9203635341,149.522181205,2.18787214988,0.0,2.18787214988
 07/02  17:00:00,822.409865652,17.5667841483,416.552247829,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  18:00:00,903.878236143,20.9013190476,490.934500728,0.0,24.9203635341,149.522181205,2.18788803174,0.0,2.18788803174
 07/02  19:00:00,776.355882884,16.4562694218,401.910166478,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,785.608459765,16.2507136219,401.057599627,0.0,24.9203635341,149.522181205,2.18786805973,0.0,2.18786805973
 07/02  21:00:00,706.73162381,9.93699068472,322.937156271,0.0,24.9203635341,149.522181205,2.18952273491,0.0,2.18952273491
 07/02  22:00:00,505.607315973,4.97247483638,171.29321808,0.0,24.9203635341,149.522181205,2.18786875144,0.0,2.18786875144
 07/02  23:00:00,700.913886587,11.8399827301,351.317019364,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,363.700127161,1.08615592203,86.5538365002,0.0,24.9203635341,149.522181205,2.1878306289,0.0,2.1878306289
 07/03  01:00:00,374.274737119,0.724103948017,60.3599625108,0.0,24.9203635341,199.362908273,2.18834551653,0.0,2.18834551653
 07/03  02:00:00,331.558540449,0.362051974009,30.7164148478,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  03:00:00,287.769476453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832350257,0.0,2.18832350257
 07/03  04:00:00,299.991674493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830215937,0.0,2.18830215937
 07/03  05:00:00,349.357637014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984141861,0.0,2.18984141861
 07/03  06:00:00,997.013381371,36.362116289,479.614580477,0.0,49.8407270682,199.362908273,2.18937492049,0.0,2.18937492049
 07/03  07:00:00,1054.21407547,26.711181954,456.510209811,0.0,149.522181205,199.362908273,4.37147459114,0.0,4.37147459114
 07/03  08:00:00,1590.0739864,33.2430327083,437.583852853,0.0,448.566543614,448.566543614,10.9428159781,0.0,10.9428159781
 07/03  09:00:00,1554.45843324,39.2889825408,433.047312092,0.0,448.566543614,448.566543614,10.9503978746,0.0,10.9503978746
 07/03  10:00:00,1511.83409168,42.6234564931,437.727891568,0.0,448.566543614,448.566543614,10.953449952,0.0,10.953449952
 07/03  11:00:00,1522.82632593,45.3016008234,447.735159351,0.0,448.566543614,448.566543614,10.9763490877,0.0,10.9763490877
 07/03  12:00:00,1478.14931206,40.9657338585,459.133232633,0.0,448.566543614,398.725816546,17.5962283024,0.0,17.5962283024
 07/03  13:00:00,1535.55620013,47.3987446427,457.531122699,0.0,448.566543614,448.566543614,13.1887467919,0.0,13.1887467919
 07/03  14:00:00,1531.62907474,49.1065449074,451.090642483,0.0,448.566543614,448.566543614,10.9402569492,0.0,10.9402569492
 07/03  15:00:00,1537.23416246,53.0260721988,451.10134021,0.0,448.566543614,448.566543614,8.75424048733,0.0,8.75424048733
 07/03  16:00:00,1595.6157553,59.1727420056,453.858884378,0.0,448.566543614,448.566543614,10.9659213049,0.0,10.9659213049
 07/03  17:00:00,1466.69037507,46.9546704036,450.169368679,0.0,348.885089477,398.725816546,8.73869283421,0.0,8.73869283421
 07/03  18:00:00,1247.72118287,34.8912910399,447.081087619,0.0,249.203635341,299.044362409,4.37404187034,0.0,4.37404187034
 07/03  19:00:00,1218.50557157,31.4793201323,441.670114325,0.0,249.203635341,299.044362409,4.36763555505,0.0,4.36763555505
 07/03  20:00:00,1087.05895528,28.2933477644,445.29006164,0.0,149.522181205,249.203635341,6.54466007765,0.0,6.54466007765
 07/03  21:00:00,1097.97551635,27.3255072875,447.44780397,0.0,149.522181205,249.203635341,2.18983961968,0.0,2.18983961968
 07/03  22:00:00,479.857748114,0.724103948017,104.355925089,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,359.969843247,0.362051974009,46.9054875483,0.0,24.9203635341,199.362908273,2.18836856394,0.0,2.18836856394
 07/03  24:00:00,461.992713438,1.08615592203,135.005207364,0.0,24.9203635341,199.362908273,2.18843421108,0.0,2.18843421108
 07/04  01:00:00,237.928345899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780060015,0.0,2.18780060015
 07/04  02:00:00,237.928345324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928346537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784519942,0.0,2.18784519942
 07/04  04:00:00,250.150543042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.596141538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937178898,0.0,2.18937178898
 07/04  06:00:00,306.396397465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786648077,0.0,2.18786648077
 07/04  07:00:00,630.994044846,14.5075656378,261.558191286,0.0,24.9203635341,149.522181205,2.18787563606,0.0,2.18787563606
 07/04  08:00:00,781.080924571,20.0829902501,385.261732743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,671.715520075,17.0264585598,328.10420081,0.0,24.9203635341,149.522181205,2.18786579786,0.0,2.18786579786
 07/04  10:00:00,729.414971877,21.2189554399,413.88729218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,638.104757327,17.0311285449,343.400585022,0.0,24.9203635341,149.522181205,2.18897863629,0.0,2.18897863629
 07/04  12:00:00,769.039750633,21.0774403025,453.647019709,0.0,24.9203635341,149.522181205,2.18893825754,0.0,2.18893825754
 07/04  13:00:00,649.680426274,15.7971235619,357.242810526,0.0,24.9203635341,149.522181205,2.19061635955,0.0,2.19061635955
 07/04  14:00:00,780.57337781,21.0033181238,465.241193274,0.0,24.9203635341,149.522181205,2.18898381141,0.0,2.18898381141
 07/04  15:00:00,667.013459276,16.7158444563,372.621079963,0.0,24.9203635341,149.522181205,2.18786881727,0.0,2.18786881727
 07/04  16:00:00,826.208787817,21.1781994007,461.79939663,0.0,24.9203635341,149.522181205,2.18773323763,0.0,2.18773323763
 07/04  17:00:00,748.379241859,17.1333843191,367.994404437,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,861.198726267,21.3243755497,459.97656473,0.0,24.9203635341,149.522181205,2.18784959188,0.0,2.18784959188
 07/04  19:00:00,725.733486906,17.1131832475,369.813246553,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,861.402984157,21.0042076895,467.888975547,0.0,24.9203635341,149.522181205,2.18782175538,0.0,2.18782175538
 07/04  21:00:00,648.863004734,9.92096007115,279.646512338,0.0,24.9203635341,149.522181205,2.18949532102,0.0,2.18949532102
 07/04  22:00:00,714.533603833,10.7606461355,343.546256458,0.0,24.9203635341,149.522181205,2.18787838581,0.0,2.18787838581
 07/04  23:00:00,387.372401388,1.08615592203,98.0039123564,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,619.458816055,10.934852795,307.948620547,0.0,24.9203635341,149.522181205,2.18782691673,0.0,2.18782691673
 07/05  01:00:00,417.068239356,1.08615592203,90.0808286638,0.0,24.9203635341,199.362908273,2.18837320879,0.0,2.18837320879
 07/05  02:00:00,287.769470846,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,287.769471795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827174577,0.0,2.18827174577
 07/05  04:00:00,299.991669775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824275942,0.0,2.18824275942
 07/05  05:00:00,349.357629562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946454211,0.0,2.18946454211
 07/05  06:00:00,999.406448269,35.4950239252,482.874746349,0.0,49.8407270682,199.362908273,2.18929342122,0.0,2.18929342122
 07/05  07:00:00,1052.59087349,26.5661081243,455.032099663,0.0,149.522181205,199.362908273,4.37194239991,0.0,4.37194239991
 07/05  08:00:00,1591.22784135,31.514837495,440.524480414,0.0,448.566543614,448.566543614,10.9424413806,0.0,10.9424413806
 07/05  09:00:00,1558.80269281,37.0626024163,440.829381999,0.0,448.566543614,448.566543614,10.9490890428,0.0,10.9490890428
 07/05  10:00:00,1517.92641455,40.7322449198,446.873249968,0.0,448.566543614,448.566543614,8.76615431284,0.0,8.76615431284
 07/05  11:00:00,1528.76021618,41.7226683196,458.577008932,0.0,448.566543614,448.566543614,13.1695771109,0.0,13.1695771109
 07/05  12:00:00,1470.37224149,37.560255835,454.194132106,0.0,448.566543614,398.725816546,15.3976393279,0.0,15.3976393279
 07/05  13:00:00,1513.77837272,43.1328798051,439.68872656,0.0,448.566543614,448.566543614,15.3849860029,0.0,15.3849860029
 07/05  14:00:00,1508.49509785,44.0650788811,432.328118859,0.0,448.566543614,448.566543614,8.75461435039,0.0,8.75461435039
 07/05  15:00:00,1508.77061533,45.5063551188,430.98273863,0.0,448.566543614,448.566543614,10.9369886286,0.0,10.9369886286
 07/05  16:00:00,1559.53742936,46.1293181297,432.759477503,0.0,448.566543614,448.566543614,10.9688870609,0.0,10.9688870609
 07/05  17:00:00,1441.57461273,39.5844316183,433.64143392,0.0,348.885089477,398.725816546,6.55835754457,0.0,6.55835754457
 07/05  18:00:00,1241.65665509,30.5810038728,440.757457983,0.0,249.203635341,299.044362409,6.55062592052,0.0,6.55062592052
 07/05  19:00:00,1219.88280651,28.5777158007,445.395513828,0.0,249.203635341,299.044362409,4.36753356374,0.0,4.36753356374
 07/05  20:00:00,1090.7435732,26.8035030509,450.464539991,0.0,149.522181205,249.203635341,4.369354261,0.0,4.369354261
 07/05  21:00:00,1102.83048921,26.5683638194,453.059928156,0.0,149.522181205,249.203635341,2.18997963939,0.0,2.18997963939
 07/05  22:00:00,349.356428568,0.0,0.0,0.0,49.8407270682,199.362908273,2.18840426507,0.0,2.18840426507
 07/05  23:00:00,299.991669809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837393582,0.0,2.18837393582
 07/05  24:00:00,287.769471397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834455046,0.0,2.18834455046
 07/06  01:00:00,287.769468501,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769469436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830924832,0.0,2.18830924832
 07/06  03:00:00,287.769469692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827666364,0.0,2.18827666364
 07/06  04:00:00,476.157038433,1.08615592203,136.947328671,0.0,24.9203635341,199.362908273,2.18824395465,0.0,2.18824395465
 07/06  05:00:00,349.357625851,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997424058,0.0,2.18997424058
 07/06  06:00:00,995.638255656,36.8836164051,477.744339398,0.0,49.8407270682,199.362908273,2.18942732694,0.0,2.18942732694
 07/06  07:00:00,1051.10674037,26.5661081243,453.547976382,0.0,149.522181205,199.362908273,4.37173096387,0.0,4.37173096387
 07/06  08:00:00,1590.90791225,36.2178774632,435.442980098,0.0,448.566543614,448.566543614,8.75752100333,0.0,8.75752100333
 07/06  09:00:00,1556.52761252,39.3111227352,435.449255194,0.0,448.566543614,448.566543614,10.9511122189,0.0,10.9511122189
 07/06  10:00:00,1519.78742099,43.1244945037,446.481841996,0.0,448.566543614,448.566543614,10.9534253948,0.0,10.9534253948
 07/06  11:00:00,1530.3834443,44.609611177,456.866468158,0.0,448.566543614,448.566543614,13.1659121997,0.0,13.1659121997
 07/06  12:00:00,1478.31579983,40.2041594486,459.38498628,0.0,448.566543614,398.725816546,15.3953902907,0.0,15.3953902907
 07/06  13:00:00,1532.59528737,44.7615576662,458.194916651,0.0,448.566543614,448.566543614,15.384533053,0.0,15.384533053
