Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  16:00:00,794.902214549,17.3719320566,425.730476663,0.0,24.9203635341,149.522181205,2.18778354774,0.0,2.18778354774
 07/23  17:00:00,908.717247642,20.6859876487,495.737974985,0.0,24.9203635341,149.522181205,2.18777631114,0.0,2.18777631114
 07/23  18:00:00,832.778244209,16.9221392953,427.589556997,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,754.63472295,15.1881017425,389.597945495,0.0,24.9203635341,149.522181205,2.18776865505,0.0,2.18776865505
 07/23  20:00:00,636.73821875,9.03527905321,263.719431277,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  21:00:00,428.300489785,1.08615592203,90.0420543458,0.0,24.9203635341,149.522181205,2.18936304946,0.0,2.18936304946
 07/23  22:00:00,406.356706173,1.08615592203,92.543841257,0.0,24.9203635341,149.522181205,2.18777022102,0.0,2.18777022102
 07/23  23:00:00,250.150518122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767543402,0.0,2.18767543402
 07/23  24:00:00,374.122874096,1.08615592203,96.9765955471,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769440855,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882693911,0.0,2.1882693911
 07/24  02:00:00,287.769440643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819107367,0.0,2.18819107367
 07/24  03:00:00,287.769439556,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  04:00:00,299.991638306,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883209849,0.0,2.1883209849
 07/24  05:00:00,349.357579655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984317746,0.0,2.18984317746
 07/24  06:00:00,996.235850925,36.4181567272,470.237392952,0.0,49.8407270682,199.362908273,2.18936912688,0.0,2.18936912688
 07/24  07:00:00,1056.09211878,26.6428224642,458.456747856,0.0,149.522181205,199.362908273,4.8993269716,0.0,4.8993269716
 07/24  08:00:00,1590.09634644,36.2302074549,434.619290102,0.0,448.566543614,448.566543614,10.4082802586,0.0,10.4082802586
 07/24  09:00:00,1558.44073457,41.5245170395,435.620509632,0.0,448.566543614,448.566543614,8.76063814112,0.0,8.76063814112
 07/24  10:00:00,1520.66229458,44.5812018116,445.999057562,0.0,448.566543614,448.566543614,10.9496372973,0.0,10.9496372973
 07/24  11:00:00,1530.92310205,45.2125195724,457.032832881,0.0,448.566543614,448.566543614,13.1601215648,0.0,13.1601215648
 07/24  12:00:00,1478.43461452,39.1738214874,461.058442161,0.0,448.566543614,398.725816546,15.3891097728,0.0,15.3891097728
 07/24  13:00:00,1533.61846511,44.5323288398,459.706130942,0.0,448.566543614,448.566543614,13.1814060431,0.0,13.1814060431
 07/24  14:00:00,1530.03909739,43.9644171129,456.484340961,0.0,448.566543614,448.566543614,8.75218279222,0.0,8.75218279222
 07/24  15:00:00,1532.09814551,45.0291541848,456.78899881,0.0,448.566543614,448.566543614,8.75080984268,0.0,8.75080984268
 07/24  16:00:00,1581.82822423,46.8960846659,452.848394279,0.0,448.566543614,448.566543614,13.1509306747,0.0,13.1509306747
 07/24  17:00:00,1445.69533013,40.4485833892,439.913986303,0.0,348.885089477,398.725816546,6.5574272688,0.0,6.5574272688
 07/24  18:00:00,1242.35183134,31.2103475264,441.007482384,0.0,249.203635341,299.044362409,4.37283475487,0.0,4.37283475487
 07/24  19:00:00,1220.79728704,28.708008542,446.179794938,0.0,249.203635341,299.044362409,4.36719208106,0.0,4.36719208106
 07/24  20:00:00,1099.24295045,26.8580505118,450.36580888,0.0,149.522181205,249.203635341,6.54337728033,0.0,6.54337728033
 07/24  21:00:00,1103.25228679,26.5865176174,453.46362128,0.0,149.522181205,249.203635341,2.18979748193,0.0,2.18979748193
 07/24  22:00:00,349.356396675,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,299.991638584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822210746,0.0,2.18822210746
 07/24  24:00:00,287.769441032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814359436,0.0,2.18814359436
 07/25  01:00:00,464.024716011,1.08615592203,137.037237991,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,287.769439264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827219437,0.0,2.18827219437
 07/25  03:00:00,287.769440075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819178591,0.0,2.18819178591
 07/25  04:00:00,299.991637501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832012985,0.0,2.18832012985
 07/25  05:00:00,518.474904986,1.08615592203,129.899300797,0.0,49.8407270682,199.362908273,2.18988388191,0.0,2.18988388191
 07/25  06:00:00,1005.08312171,37.9616376274,477.575149268,0.0,49.8407270682,199.362908273,2.18936422934,0.0,2.18936422934
 07/25  07:00:00,1051.63460112,26.5661081243,454.075949947,0.0,149.522181205,199.362908273,4.37101878489,0.0,4.37101878489
 07/25  08:00:00,1592.86869087,36.6439263563,437.245958697,0.0,448.566543614,448.566543614,8.7557961551,0.0,8.7557961551
 07/25  09:00:00,1567.49441985,41.8637430877,446.093478664,0.0,448.566543614,448.566543614,10.9468551981,0.0,10.9468551981
 07/25  10:00:00,1527.85085013,44.4091770568,454.85905964,0.0,448.566543614,448.566543614,10.9493900278,0.0,10.9493900278
 07/25  11:00:00,1526.19872942,46.3051357608,451.14057485,0.0,448.566543614,448.566543614,10.9709672982,0.0,10.9709672982
 07/25  12:00:00,1459.93366926,39.7064802229,439.270671058,0.0,448.566543614,398.725816546,15.3888278615,0.0,15.3888278615
 07/25  13:00:00,1506.39377554,43.9657411571,428.830300636,0.0,448.566543614,448.566543614,15.3796555207,0.0,15.3796555207
 07/25  14:00:00,1509.81805509,45.1774454219,432.48597409,0.0,448.566543614,448.566543614,8.75331376833,0.0,8.75331376833
 07/25  15:00:00,1514.77002408,46.7022980915,437.131533251,0.0,448.566543614,448.566543614,8.75181927453,0.0,8.75181927453
 07/25  16:00:00,1564.04135146,48.2446761357,436.265205767,0.0,448.566543614,448.566543614,10.9629174052,0.0,10.9629174052
 07/25  17:00:00,1441.60820248,41.1239643974,431.993573865,0.0,348.885089477,398.725816546,6.55704960848,0.0,6.55704960848
 07/25  18:00:00,1241.60271232,32.7572045979,438.561453494,0.0,249.203635341,299.044362409,6.54906692218,0.0,6.54906692218
 07/25  19:00:00,1217.7416999,30.4688601937,441.363358871,0.0,249.203635341,299.044362409,4.36642269354,0.0,4.36642269354
 07/25  20:00:00,1097.69859807,27.0122664306,448.667244959,0.0,149.522181205,249.203635341,4.36857393632,0.0,4.36857393632
 07/25  21:00:00,1102.42593152,26.5680510843,452.655734639,0.0,149.522181205,249.203635341,2.18967030489,0.0,2.18967030489
 07/25  22:00:00,349.356396772,0.0,0.0,0.0,49.8407270682,199.362908273,2.1881995382,0.0,2.1881995382
 07/25  23:00:00,299.991636784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.769438937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832767622,0.0,2.18832767622
 07/26  01:00:00,287.769439099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824641942,0.0,2.18824641942
 07/26  02:00:00,287.769438879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816545345,0.0,2.18816545345
 07/26  03:00:00,287.76943781,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.991636611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829247212,0.0,2.18829247212
 07/26  05:00:00,527.559007133,1.08615592203,138.983381628,0.0,49.8407270682,199.362908273,2.18987448858,0.0,2.18987448858
 07/26  06:00:00,1001.63461075,36.5686049368,475.498213598,0.0,49.8407270682,199.362908273,2.18933306757,0.0,2.18933306757
 07/26  07:00:00,1055.64075904,26.5661081243,458.082108961,0.0,149.522181205,199.362908273,4.37122231776,0.0,4.37122231776
 07/26  08:00:00,1589.72820551,37.7456032276,432.73576486,0.0,448.566543614,448.566543614,10.9391247548,0.0,10.9391247548
 07/26  09:00:00,1552.00832033,41.705209288,427.72168026,0.0,448.566543614,448.566543614,8.76024663296,0.0,8.76024663296
 07/26  10:00:00,1503.370095,40.568504868,429.108560655,0.0,448.566543614,448.566543614,10.9490560298,0.0,10.9490560298
 07/26  11:00:00,1505.73406056,42.7730235626,429.569929183,0.0,448.566543614,448.566543614,13.1592847398,0.0,13.1592847398
 07/26  12:00:00,1457.60885199,40.2182454966,434.862758154,0.0,448.566543614,398.725816546,15.389940644,0.0,15.389940644
 07/26  13:00:00,1514.83462127,45.7575259915,437.684981949,0.0,448.566543614,448.566543614,13.1802690538,0.0,13.1802690538
 07/26  14:00:00,1516.93109059,47.5360572835,438.665568398,0.0,448.566543614,448.566543614,8.7526823801,0.0,8.7526823801
 07/26  15:00:00,1525.45807066,50.322503483,445.742476492,0.0,448.566543614,448.566543614,8.75002314458,0.0,8.75002314458
 07/26  16:00:00,1574.08336262,50.6836976359,445.551998902,0.0,448.566543614,448.566543614,13.1495924683,0.0,13.1495924683
 07/26  17:00:00,1450.41294017,44.0127508485,440.200094099,0.0,348.885089477,398.725816546,6.55676629892,0.0,6.55676629892
 07/26  18:00:00,1242.72183493,34.6668871947,438.9916708,0.0,249.203635341,299.044362409,4.37316702398,0.0,4.37316702398
 07/26  19:00:00,1217.95387329,32.1097240829,439.934671635,0.0,249.203635341,299.044362409,4.36675003048,0.0,4.36675003048
 07/26  20:00:00,1095.84104324,27.5937164004,446.228242116,0.0,149.522181205,249.203635341,4.36875429351,0.0,4.36875429351
 07/26  21:00:00,1098.26109874,26.6678425303,448.391110925,0.0,149.522181205,249.203635341,2.18976233656,0.0,2.18976233656
 07/26  22:00:00,349.356395556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18829298392,0.0,2.18829298392
 07/26  23:00:00,498.34589478,1.08615592203,159.136163031,0.0,24.9203635341,199.362908273,2.18821077082,0.0,2.18821077082
 07/26  24:00:00,287.769439095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881296539,0.0,2.1881296539
 07/27  01:00:00,287.769437263,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  02:00:00,468.29350896,1.08615592203,141.30601184,0.0,24.9203635341,199.362908273,2.18825488873,0.0,2.18825488873
 07/27  03:00:00,287.769438582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817277047,0.0,2.18817277047
 07/27  04:00:00,299.991635378,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.357575896,0.0,0.0,0.0,49.8407270682,199.362908273,4.35960074403,0.0,4.35960074403
 07/27  06:00:00,999.400532516,38.8916871983,471.000026988,0.0,49.8407270682,199.362908273,2.18912602892,0.0,2.18912602892
 07/27  07:00:00,1051.04580041,26.5661081243,453.487154169,0.0,149.522181205,199.362908273,4.37120857667,0.0,4.37120857667
 07/27  08:00:00,1590.6585572,35.9837940678,435.446920206,0.0,448.566543614,448.566543614,8.7557219143,0.0,8.7557219143
 07/27  09:00:00,1558.63022338,39.8724083147,437.620415643,0.0,448.566543614,448.566543614,10.9467510727,0.0,10.9467510727
 07/27  10:00:00,1520.0985055,43.2496163236,446.941740761,0.0,448.566543614,448.566543614,8.76274286804,0.0,8.76274286804
 07/27  11:00:00,1524.46358406,44.525544491,450.973998009,0.0,448.566543614,448.566543614,13.1634860674,0.0,13.1634860674
 07/27  12:00:00,1464.08741158,40.1075546364,443.872128935,0.0,448.566543614,398.725816546,15.388403939,0.0,15.388403939
 07/27  13:00:00,1513.39791614,46.6869119766,435.054850438,0.0,448.566543614,448.566543614,13.1844120936,0.0,13.1844120936
 07/27  14:00:00,1517.385896,48.6217467633,437.878356323,0.0,448.566543614,448.566543614,10.9355835246,0.0,10.9355835246
 07/27  15:00:00,1529.66493979,52.2455553241,448.468918643,0.0,448.566543614,448.566543614,8.75028787078,0.0,8.75028787078
 07/27  16:00:00,1581.43504999,54.5146714525,447.779322332,0.0,448.566543614,448.566543614,10.9640511764,0.0,10.9640511764
 07/27  17:00:00,1456.93662287,45.7851119923,446.617042034,0.0,348.885089477,398.725816546,6.55681855775,0.0,6.55681855775
 07/27  18:00:00,1243.02108733,33.7657325008,441.008670367,0.0,249.203635341,299.044362409,6.54939941836,0.0,6.54939941836
 07/27  19:00:00,1219.39260887,31.0017247181,442.506026846,0.0,249.203635341,299.044362409,4.3667341299,0.0,4.3667341299
 07/27  20:00:00,1097.19966437,28.1230356254,447.057546427,0.0,149.522181205,249.203635341,4.36901067294,0.0,4.36901067294
 07/27  21:00:00,1099.56581042,27.301551351,449.062115298,0.0,149.522181205,249.203635341,2.18989038489,0.0,2.18989038489
 07/27  22:00:00,413.613643116,0.362051974009,51.184556216,0.0,49.8407270682,199.362908273,2.18829534588,0.0,2.18829534588
 07/27  23:00:00,418.8190569,0.724103948017,92.6820605343,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,398.974606022,0.724103948017,85.0598232981,0.0,24.9203635341,199.362908273,2.18812880758,0.0,2.18812880758
 07/28  01:00:00,341.275483743,0.362051974009,40.4333794433,0.0,24.9203635341,199.362908273,2.18825322782,0.0,2.18825322782
 07/28  02:00:00,393.878185155,0.724103948017,79.9634180187,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,339.972322954,0.362051974009,39.1302231417,0.0,24.9203635341,199.362908273,2.18817013736,0.0,2.18817013736
 07/28  04:00:00,299.991635752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829474053,0.0,2.18829474053
 07/28  05:00:00,504.738116137,1.08615592203,116.162554041,0.0,49.8407270682,199.362908273,2.18989277419,0.0,2.18989277419
 07/28  06:00:00,998.903821326,39.7010898712,469.642160633,0.0,49.8407270682,199.362908273,2.18919051803,0.0,2.18919051803
 07/28  07:00:00,1056.54234786,26.7227134004,458.827098949,0.0,149.522181205,199.362908273,4.3710490433,0.0,4.3710490433
 07/28  08:00:00,1588.22873891,40.160881156,428.82102629,0.0,448.566543614,448.566543614,8.75500470757,0.0,8.75500470757
 07/28  09:00:00,1555.26549155,45.2318991375,427.978542524,0.0,448.566543614,448.566543614,10.9470630901,0.0,10.9470630901
 07/28  10:00:00,1511.80062502,47.0450131892,433.136855262,0.0,448.566543614,448.566543614,10.9494212949,0.0,10.9494212949
 07/28  11:00:00,1514.99712564,46.4951084771,437.71181358,0.0,448.566543614,448.566543614,10.9671486597,0.0,10.9671486597
 07/28  12:00:00,1457.59940215,41.8347955224,433.696249288,0.0,448.566543614,398.725816546,15.3883566566,0.0,15.3883566566
 07/28  13:00:00,1506.58366564,48.4192038941,424.472155173,0.0,448.566543614,448.566543614,15.3771098264,0.0,15.3771098264
 07/28  14:00:00,1508.0423813,50.5575490269,424.225311453,0.0,448.566543614,448.566543614,8.75291620439,0.0,8.75291620439
 07/28  15:00:00,1511.67643773,52.7000931428,426.54729293,0.0,448.566543614,448.566543614,8.75017978622,0.0,8.75017978622
 07/28  16:00:00,1565.34861814,55.2659743747,429.973331675,0.0,448.566543614,448.566543614,10.9621355358,0.0,10.9621355358
 07/28  17:00:00,1440.91266572,44.239798204,427.860100835,0.0,348.885089477,398.725816546,6.55754184501,0.0,6.55754184501
 07/28  18:00:00,1239.65125991,32.8356740951,436.459355666,0.0,249.203635341,299.044362409,6.54953854985,0.0,6.54953854985
 07/28  19:00:00,1219.49559403,30.5191599438,443.090583648,0.0,249.203635341,299.044362409,4.36673202596,0.0,4.36673202596
 07/28  20:00:00,1096.36957982,27.7916183949,446.558881784,0.0,149.522181205,249.203635341,4.36886281009,0.0,4.36886281009
 07/28  21:00:00,1097.55448393,26.9520569989,447.400284386,0.0,149.522181205,249.203635341,2.18981864511,0.0,2.18981864511
 07/28  22:00:00,349.356394865,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824430067,0.0,2.18824430067
 07/28  23:00:00,441.967835057,0.724103948017,115.830774862,0.0,24.9203635341,199.362908273,2.18826501166,0.0,2.18826501166
 07/28  24:00:00,353.361677254,0.362051974009,52.5195393663,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928710044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818024751,0.0,2.18818024751
 07/29  02:00:00,237.928710221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830393041,0.0,2.18830393041
 07/29  03:00:00,237.928709046,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,250.150907296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821999142,0.0,2.18821999142
 07/29  05:00:00,274.596483499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962580859,0.0,2.18962580859
 07/29  06:00:00,994.256137955,36.237915434,468.490776072,0.0,49.8407270682,199.362908273,2.18932345167,0.0,2.18932345167
 07/29  07:00:00,958.171085424,26.5661081243,460.297044617,0.0,49.8407270682,199.362908273,4.36263957042,0.0,4.36263957042
 07/29  08:00:00,1198.03684534,26.5801828901,450.943521047,0.0,249.203635341,249.203635341,4.25932332754,0.0,4.25932332754
 07/29  09:00:00,1157.97251588,27.1376359083,446.985972641,0.0,249.203635341,249.203635341,4.48006242475,0.0,4.48006242475
 07/29  10:00:00,1107.86550969,27.9432080327,444.962970611,0.0,249.203635341,249.203635341,4.37051233306,0.0,4.37051233306
 07/29  11:00:00,1108.28227415,29.4505430881,443.870827463,0.0,249.203635341,249.203635341,6.55338099166,0.0,6.55338099166
 07/29  12:00:00,1108.91392704,30.0973796251,443.856823661,0.0,249.203635341,249.203635341,6.54784768087,0.0,6.54784768087
 07/29  13:00:00,1107.85693618,30.761091039,442.136515717,0.0,249.203635341,249.203635341,4.3708665498,0.0,4.3708665498
 07/29  14:00:00,859.044698077,29.5121363848,443.778439914,0.0,74.7610906023,174.442544739,4.36694572559,0.0,4.36694572559
 07/29  15:00:00,860.011235022,29.365383407,444.89251672,0.0,74.7610906023,174.442544739,4.36487354732,0.0,4.36487354732
 07/29  16:00:00,909.465272085,30.2737865517,444.548967114,0.0,74.7610906023,174.442544739,4.36548313836,0.0,4.36548313836
 07/29  17:00:00,873.646329182,29.4805933205,447.620467981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  18:00:00,662.789253032,12.9950745565,294.270522078,0.0,24.9203635341,149.522181205,2.1893582624,0.0,2.1893582624
 07/29  19:00:00,775.672496276,17.492397329,398.975055034,0.0,24.9203635341,149.522181205,2.18938421724,0.0,2.18938421724
 07/29  20:00:00,631.115230149,7.98497125507,243.281064692,0.0,24.9203635341,149.522181205,2.18935493507,0.0,2.18935493507
 07/29  21:00:00,477.180128163,4.32078128316,129.932335173,0.0,24.9203635341,149.522181205,4.36078058547,0.0,4.36078058547
 07/29  22:00:00,383.539750862,1.08615592203,69.7265183295,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.150908179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828386658,0.0,2.18828386658
 07/29  24:00:00,237.928710159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819987065,0.0,2.18819987065
 07/30  01:00:00,237.928315161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928316643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772235694,0.0,2.18772235694
 07/30  03:00:00,237.928315547,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150513749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770726834,0.0,2.18770726834
 07/30  05:00:00,274.596089727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914642881,0.0,2.18914642881
 07/30  06:00:00,314.940034189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777968274,0.0,2.18777968274
 07/30  07:00:00,296.666095424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,395.998537279,3.95465472096,78.7314538746,0.0,24.9203635341,149.522181205,2.18776444992,0.0,2.18776444992
 07/30  09:00:00,731.753536288,19.0310839985,375.025723331,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,651.509501957,16.8501609591,356.963301788,0.0,24.9203635341,149.522181205,2.18778448948,0.0,2.18778448948
 07/30  11:00:00,774.80192017,21.1691466526,459.289615664,0.0,24.9203635341,149.522181205,2.18885264539,0.0,2.18885264539
 07/30  12:00:00,668.603291094,16.801181232,374.13022092,0.0,24.9203635341,149.522181205,2.18885058745,0.0,2.18885058745
 07/30  13:00:00,781.978847519,21.1161354684,466.527726069,0.0,24.9203635341,149.522181205,2.19044084738,0.0,2.19044084738
 07/30  14:00:00,664.175811332,17.0499926676,369.428993126,0.0,24.9203635341,149.522181205,2.18883820991,0.0,2.18883820991
 07/30  15:00:00,779.938994497,21.2422994514,464.354325245,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,713.679556196,17.1201832355,369.974542224,0.0,24.9203635341,149.522181205,2.18776212614,0.0,2.18776212614
 07/30  17:00:00,862.02450873,21.1160982471,461.046685349,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,744.239191209,16.8729936744,364.242157479,0.0,24.9203635341,149.522181205,2.18733472948,0.0,2.18733472948
 07/30  19:00:00,815.922385911,20.1046272902,441.618885676,0.0,24.9203635341,149.522181205,2.18777789836,0.0,2.18777789836
 07/30  20:00:00,642.697321687,9.54838809153,263.758888536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,730.492265698,12.2623766997,331.941672835,0.0,24.9203635341,149.522181205,2.18918130598,0.0,2.18918130598
 07/30  22:00:00,387.274416032,1.08615592203,73.4615759881,0.0,24.9203635341,149.522181205,2.18774604069,0.0,2.18774604069
 07/30  23:00:00,365.432263997,1.08615592203,76.0638159094,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  24:00:00,360.496878846,1.08615592203,83.3506205033,0.0,24.9203635341,149.522181205,2.18773083242,0.0,2.18773083242
 07/31  01:00:00,625.902613083,8.62231200638,262.424876003,0.0,24.9203635341,199.362908273,2.1882946677,0.0,2.1882946677
 07/31  02:00:00,287.769435155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  03:00:00,417.726164094,1.08615592203,90.738779196,0.0,24.9203635341,199.362908273,2.18829246114,0.0,2.18829246114
 07/31  04:00:00,299.991634333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824751959,0.0,2.18824751959
 07/31  05:00:00,349.357572679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965060403,0.0,2.18965060403
 07/31  06:00:00,1006.53846741,35.738361479,481.219810849,0.0,49.8407270682,199.362908273,2.18913705109,0.0,2.18913705109
 07/31  07:00:00,1053.14331621,26.5661081243,455.584678141,0.0,149.522181205,199.362908273,4.37092064519,0.0,4.37092064519
 07/31  08:00:00,1591.16200035,33.672375067,438.253649891,0.0,448.566543614,448.566543614,8.75507709469,0.0,8.75507709469
 07/31  09:00:00,1561.5154211,39.5611619114,441.234676187,0.0,448.566543614,448.566543614,10.9465453896,0.0,10.9465453896
 07/31  10:00:00,1524.8966724,42.1383884015,453.617666952,0.0,448.566543614,448.566543614,10.9488340982,0.0,10.9488340982
 07/31  11:00:00,1522.72106636,44.0705061857,449.637310157,0.0,448.566543614,448.566543614,10.9681885267,0.0,10.9681885267
 07/31  12:00:00,1462.3209055,38.2092041465,443.460812807,0.0,448.566543614,398.725816546,15.3871933406,0.0,15.3871933406
 07/31  13:00:00,1522.6126146,45.586629629,446.84343249,0.0,448.566543614,448.566543614,15.3778394647,0.0,15.3778394647
 07/31  14:00:00,1530.20354774,49.0663447419,452.159658706,0.0,448.566543614,448.566543614,8.75342797288,0.0,8.75342797288
 07/31  15:00:00,1539.91803489,52.1357650112,455.355894043,0.0,448.566543614,448.566543614,8.75128911835,0.0,8.75128911835
 07/31  16:00:00,1580.88474048,50.466455699,449.172787455,0.0,448.566543614,448.566543614,10.9626554291,0.0,10.9626554291
 07/31  17:00:00,1435.94688287,38.6147507572,429.54864931,0.0,348.885089477,398.725816546,6.55692464692,0.0,6.55692464692
 07/31  18:00:00,1241.58731907,29.7915947728,441.439497819,0.0,249.203635341,299.044362409,6.54877700117,0.0,6.54877700117
 07/31  19:00:00,1218.93399877,28.2401044959,444.784423932,0.0,249.203635341,299.044362409,4.3663134708,0.0,4.3663134708
 07/31  20:00:00,1098.05771052,26.7741410931,449.264494694,0.0,149.522181205,249.203635341,4.36843021443,0.0,4.36843021443
 07/31  21:00:00,1101.44063226,26.5696738534,451.668818249,0.0,149.522181205,249.203635341,2.18960736041,0.0,2.18960736041
 07/31  22:00:00,349.356393188,0.0,0.0,0.0,49.8407270682,199.362908273,2.18813662991,0.0,2.18813662991
 07/31  23:00:00,299.991633005,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  24:00:00,287.769435477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825877207,0.0,2.18825877207
 08/01  01:00:00,287.769436104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817288278,0.0,2.18817288278
 08/01  02:00:00,287.769435696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829450168,0.0,2.18829450168
 08/01  03:00:00,287.769434766,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991633676,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882087426,0.0,2.1882087426
 08/01  05:00:00,524.19987207,1.08615592203,135.624253059,0.0,49.8407270682,199.362908273,2.1898211101,0.0,2.1898211101
 08/01  06:00:00,994.942981533,35.2939069881,470.068779994,0.0,49.8407270682,199.362908273,2.18923532881,0.0,2.18923532881
 08/01  07:00:00,1063.8636256,26.5661081243,466.304987583,0.0,149.522181205,199.362908273,4.37096608083,0.0,4.37096608083
 08/01  08:00:00,1592.3516865,33.9880862762,439.116781114,0.0,448.566543614,448.566543614,10.9389081916,0.0,10.9389081916
 08/01  09:00:00,1549.3853855,39.4100693628,427.393909437,0.0,448.566543614,448.566543614,8.76141451276,0.0,8.76141451276
 08/01  10:00:00,1504.82418735,40.4502807374,430.731528584,0.0,448.566543614,448.566543614,10.949267076,0.0,10.949267076
 08/01  11:00:00,1511.5800685,44.3823467198,435.118126147,0.0,448.566543614,448.566543614,13.1576021324,0.0,13.1576021324
 08/01  12:00:00,1464.05278301,39.1461334026,444.214259084,0.0,448.566543614,398.725816546,13.1915712046,0.0,13.1915712046
 08/01  13:00:00,1523.94300326,44.8115395317,449.233301647,0.0,448.566543614,448.566543614,15.3744297028,0.0,15.3744297028
 08/01  14:00:00,1530.59268721,46.2722102303,455.543833638,0.0,448.566543614,448.566543614,8.75244078108,0.0,8.75244078108
 08/01  15:00:00,1534.77074786,47.547502577,455.943074702,0.0,448.566543614,448.566543614,8.7508795723,0.0,8.7508795723
 08/01  16:00:00,1582.77643067,47.7948960019,452.730150922,0.0,448.566543614,448.566543614,10.9612852238,0.0,10.9612852238
 08/01  17:00:00,1460.66406514,40.4295669417,454.407478485,0.0,348.885089477,398.725816546,8.73661860446,0.0,8.73661860446
 08/01  18:00:00,1248.48807049,31.4413389795,450.906731038,0.0,249.203635341,299.044362409,4.37307873383,0.0,4.37307873383
 08/01  19:00:00,1221.20026342,29.7933321326,446.750777281,0.0,249.203635341,299.044362409,4.36701526021,0.0,4.36701526021
 08/01  20:00:00,1106.41057529,27.4928897648,448.52895482,0.0,149.522181205,249.203635341,4.36912969273,0.0,4.36912969273
 08/01  21:00:00,1100.17450106,26.6843365499,450.288024753,0.0,149.522181205,249.203635341,2.18964350284,0.0,2.18964350284
 08/01  22:00:00,349.356392992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827719333,0.0,2.18827719333
 08/01  23:00:00,299.991633655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819070274,0.0,2.18819070274
 08/01  24:00:00,485.299258387,1.08615592203,158.311721326,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,287.76943552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831182149,0.0,2.18831182149
 08/02  02:00:00,287.769435944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822575086,0.0,2.18822575086
 08/02  03:00:00,287.769435089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813963132,0.0,2.18813963132
 08/02  04:00:00,299.991632683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  05:00:00,519.792417711,1.08615592203,131.216793006,0.0,49.8407270682,199.362908273,2.18987605998,0.0,2.18987605998
 08/02  06:00:00,989.045819729,35.5057746496,463.959750808,0.0,49.8407270682,199.362908273,2.18937476221,0.0,2.18937476221
 08/02  07:00:00,1064.40960943,26.5661081243,466.850972427,0.0,149.522181205,199.362908273,6.54622957886,0.0,6.54622957886
 08/02  08:00:00,1589.58233092,35.9475533044,434.387961935,0.0,448.566543614,448.566543614,8.75545273418,0.0,8.75545273418
 08/02  09:00:00,1551.98594577,42.1042611204,427.361150131,0.0,448.566543614,448.566543614,8.76080494278,0.0,8.76080494278
 08/02  10:00:00,1507.18098902,43.5569459323,430.604043882,0.0,448.566543614,448.566543614,10.9496214165,0.0,10.9496214165
 08/02  11:00:00,1510.94215621,46.2460574046,432.634428937,0.0,448.566543614,448.566543614,13.1596416909,0.0,13.1596416909
 08/02  12:00:00,1459.42206578,40.6101750684,436.929406737,0.0,448.566543614,398.725816546,15.3899419616,0.0,15.3899419616
 08/02  13:00:00,1519.68264824,46.5281199835,442.305744712,0.0,448.566543614,448.566543614,13.1800400799,0.0,13.1800400799
 08/02  14:00:00,1524.55552575,47.4519389994,447.823851547,0.0,448.566543614,448.566543614,8.75255828607,0.0,8.75255828607
 08/02  15:00:00,1526.22857555,47.586720423,449.759488726,0.0,448.566543614,448.566543614,8.74980855997,0.0,8.74980855997
 08/02  16:00:00,1580.7160723,48.3306724581,454.130696641,0.0,448.566543614,448.566543614,13.1489582891,0.0,13.1489582891
 08/02  17:00:00,1458.87222964,40.3995250781,454.385637712,0.0,348.885089477,398.725816546,6.55646655177,0.0,6.55646655177
 08/02  18:00:00,1244.82325872,30.7549015555,445.682250399,0.0,249.203635341,299.044362409,4.37295387469,0.0,4.37295387469
 08/02  19:00:00,1226.77461861,28.5982068468,452.266943688,0.0,249.203635341,299.044362409,4.3665383082,0.0,4.3665383082
 08/02  20:00:00,1111.39852528,26.7582142833,454.077570707,0.0,149.522181205,249.203635341,4.36851148541,0.0,4.36851148541
 08/02  21:00:00,1110.36797675,26.5735005831,460.592336248,0.0,149.522181205,249.203635341,2.18964921376,0.0,2.18964921376
 08/02  22:00:00,349.356392468,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830418829,0.0,2.18830418829
 08/02  23:00:00,299.991633968,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882998589,0.0,2.1882998589
 08/02  24:00:00,287.769435368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821376367,0.0,2.18821376367
 08/03  01:00:00,287.76943466,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.76943582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812729793,0.0,2.18812729793
 08/03  03:00:00,287.769435731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824844,0.0,2.18824844
 08/03  04:00:00,299.991632376,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357571718,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897527359,0.0,2.1897527359
 08/03  06:00:00,1000.92757766,35.8681325019,475.479151287,0.0,49.8407270682,199.362908273,2.18934462041,0.0,2.18934462041
 08/03  07:00:00,1061.65325863,26.5661081243,464.094622741,0.0,149.522181205,199.362908273,6.54647934496,0.0,6.54647934496
 08/03  08:00:00,1590.01992168,36.5415207593,434.231585376,0.0,448.566543614,448.566543614,8.75489314249,0.0,8.75489314249
 08/03  09:00:00,1551.5099558,40.3256946793,428.681790693,0.0,448.566543614,448.566543614,10.9455109789,0.0,10.9455109789
 08/03  10:00:00,1510.99130583,42.9735009574,436.013983942,0.0,448.566543614,448.566543614,8.76306373243,0.0,8.76306373243
 08/03  11:00:00,1523.62382927,45.3866066504,448.550670749,0.0,448.566543614,448.566543614,13.1615554765,0.0,13.1615554765
 08/03  12:00:00,1477.80835968,39.435986713,459.842309642,0.0,448.566543614,398.725816546,15.3879903722,0.0,15.3879903722
 08/03  13:00:00,1546.32251566,46.7552386933,467.361563109,0.0,448.566543614,448.566543614,13.1819670511,0.0,13.1819670511
 08/03  14:00:00,1544.62814046,50.3677371549,460.569361434,0.0,448.566543614,448.566543614,8.75255422682,0.0,8.75255422682
 08/03  15:00:00,1530.57963985,49.265188573,447.690319262,0.0,448.566543614,448.566543614,8.75104376386,0.0,8.75104376386
 08/03  16:00:00,1580.42157237,50.8749234905,447.377020054,0.0,448.566543614,448.566543614,13.1507834543,0.0,13.1507834543
 08/03  17:00:00,1460.58807548,42.9501945085,452.171128627,0.0,348.885089477,398.725816546,6.55738212431,0.0,6.55738212431
 08/03  18:00:00,1246.0339136,31.9018177146,447.329022195,0.0,249.203635341,299.044362409,4.37278575968,0.0,4.37278575968
 08/03  19:00:00,1220.38187809,29.1760627942,445.296346812,0.0,249.203635341,299.044362409,4.3671376903,0.0,4.3671376903
 08/03  20:00:00,1106.83255358,26.8994620592,449.370350982,0.0,149.522181205,249.203635341,6.54321104449,0.0,6.54321104449
 08/03  21:00:00,1100.95709994,26.6144621623,451.140497974,0.0,149.522181205,249.203635341,2.18975045077,0.0,2.18975045077
 08/03  22:00:00,349.356391651,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,299.991633615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817577981,0.0,2.18817577981
 08/03  24:00:00,472.172907285,1.08615592203,145.185409615,0.0,24.9203635341,199.362908273,2.18829676061,0.0,2.18829676061
 08/04  01:00:00,287.769434673,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769435134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821033141,0.0,2.18821033141
 08/04  03:00:00,287.769435961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812393451,0.0,2.18812393451
 08/04  04:00:00,299.991633059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824498867,0.0,2.18824498867
 08/04  05:00:00,514.467784399,1.08615592203,125.892184979,0.0,49.8407270682,199.362908273,2.18985466705,0.0,2.18985466705
 08/04  06:00:00,993.72943432,36.2287410903,467.92039952,0.0,49.8407270682,199.362908273,2.18926932196,0.0,2.18926932196
 08/04  07:00:00,1061.57058916,26.5661081243,464.011953762,0.0,149.522181205,199.362908273,4.37074562517,0.0,4.37074562517
 08/04  08:00:00,1589.86177702,36.377985986,434.236973867,0.0,448.566543614,448.566543614,8.75496299831,0.0,8.75496299831
 08/04  09:00:00,1552.22387745,41.9058997636,427.887781972,0.0,448.566543614,448.566543614,10.9456274903,0.0,10.9456274903
 08/04  10:00:00,1514.24244036,44.7854089044,438.005528007,0.0,448.566543614,448.566543614,10.9479639013,0.0,10.9479639013
 08/04  11:00:00,1534.76994822,45.4535647304,459.186995296,0.0,448.566543614,448.566543614,10.9725700231,0.0,10.9725700231
 08/04  12:00:00,1491.05010509,40.3342857248,467.031452933,0.0,448.566543614,398.725816546,15.3879776187,0.0,15.3879776187
 08/04  13:00:00,1556.74635811,56.4030017436,466.644452958,0.0,448.566543614,448.566543614,13.183868001,0.0,13.183868001
 08/04  14:00:00,1553.62860693,60.9079717756,459.029598271,0.0,448.566543614,448.566543614,10.936392428,0.0,10.936392428
 08/04  15:00:00,1554.51186698,62.6044712838,458.216751671,0.0,448.566543614,448.566543614,8.74986014957,0.0,8.74986014957
 08/04  16:00:00,1610.09103104,65.6985719452,461.808702816,0.0,448.566543614,448.566543614,10.9632921882,0.0,10.9632921882
 08/04  17:00:00,1491.4427684,56.3613821123,465.360285913,0.0,348.885089477,398.725816546,6.55734699342,0.0,6.55734699342
 08/04  18:00:00,1260.6373287,33.6403866549,458.155950126,0.0,249.203635341,299.044362409,6.54972334333,0.0,6.54972334333
 08/04  19:00:00,1219.03286112,29.9738117701,446.88916878,0.0,249.203635341,299.044362409,4.3664334144,0.0,4.3664334144
 08/04  20:00:00,1110.77652319,27.0818637845,453.13191983,0.0,149.522181205,249.203635341,4.36868220456,0.0,4.36868220456
 08/04  21:00:00,1102.70105517,26.6474170816,452.851498609,0.0,149.522181205,249.203635341,2.18973437141,0.0,2.18973437141
 08/04  22:00:00,349.356391714,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/04  23:00:00,361.192288389,0.362051974009,48.1279702842,0.0,24.9203635341,199.362908273,2.18826314363,0.0,2.18826314363
 08/04  24:00:00,402.200879714,0.724103948017,88.2860865951,0.0,24.9203635341,199.362908273,2.18830228109,0.0,2.18830228109
 08/05  01:00:00,237.928708406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829772659,0.0,2.18829772659
 08/05  02:00:00,237.928707427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  03:00:00,237.928708511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821139085,0.0,2.18821139085
 08/05  04:00:00,250.150906608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812502135,0.0,2.18812502135
 08/05  05:00:00,274.596480962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983712742,0.0,2.18983712742
 08/05  06:00:00,998.427519688,34.9057535011,473.941472175,0.0,49.8407270682,199.362908273,2.18928800813,0.0,2.18928800813
 08/05  07:00:00,961.808884853,26.5661081243,463.934848605,0.0,49.8407270682,199.362908273,2.19146231701,0.0,2.19146231701
 08/05  08:00:00,1203.97709367,26.5661081243,456.897848214,0.0,249.203635341,249.203635341,4.36662956494,0.0,4.36662956494
 08/05  09:00:00,1162.04219213,26.7395166789,451.453773367,0.0,249.203635341,249.203635341,6.54911298832,0.0,6.54911298832
 08/05  10:00:00,1107.80982109,27.3613023681,445.489194435,0.0,249.203635341,249.203635341,4.37107200328,0.0,4.37107200328
 08/05  11:00:00,1109.54055149,28.3213789777,446.397009035,0.0,249.203635341,249.203635341,6.55272398598,0.0,6.55272398598
 08/05  12:00:00,1112.92277475,28.8799525251,450.400423111,0.0,249.203635341,249.203635341,4.37161227018,0.0,4.37161227018
 08/05  13:00:00,1118.49561996,29.6822299679,456.720268636,0.0,249.203635341,249.203635341,6.54623731673,0.0,6.54623731673
 08/05  14:00:00,869.157822448,28.7554411247,457.193086735,0.0,74.7610906023,174.442544739,4.36675436914,0.0,4.36675436914
 08/05  15:00:00,866.194409434,27.6319165189,454.414403616,0.0,74.7610906023,174.442544739,2.19252503171,0.0,2.19252503171
 08/05  16:00:00,913.483929329,27.1352144153,451.920851922,0.0,74.7610906023,174.442544739,4.36584187218,0.0,4.36584187218
 08/05  17:00:00,873.56504474,26.6076415915,450.412137595,0.0,24.9203635341,149.522181205,2.18920659892,0.0,2.18920659892
 08/05  18:00:00,296.667274742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925923495,0.0,2.18925923495
 08/05  19:00:00,272.222879085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930888457,0.0,2.18930888457
 08/05  20:00:00,306.397545744,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892215957,0.0,2.1892215957
 08/05  21:00:00,299.041269363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040314208,0.0,2.19040314208
 08/05  22:00:00,274.595302059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819318601,0.0,2.18819318601
 08/05  23:00:00,250.15090556,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,237.928707711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831404985,0.0,2.18831404985
 08/06  01:00:00,237.928315863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762878612,0.0,2.18762878612
 08/06  02:00:00,237.928314461,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928315426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778477594,0.0,2.18778477594
 08/06  04:00:00,250.150513244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776805172,0.0,2.18776805172
 08/06  05:00:00,274.596087605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916883699,0.0,2.18916883699
 08/06  06:00:00,314.940032744,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666096146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766458362,0.0,2.18766458362
 08/06  08:00:00,296.666094611,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,259.999502587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764799015,0.0,2.18764799015
 08/06  10:00:00,716.808026338,18.9021041052,397.532528888,0.0,24.9203635341,149.522181205,2.18776162534,0.0,2.18776162534
 08/06  11:00:00,721.669866804,17.1397778116,401.483271525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  12:00:00,739.401797179,17.8970543003,424.593231135,0.0,24.9203635341,149.522181205,2.18881429619,0.0,2.18881429619
 08/06  13:00:00,746.097575912,16.3289447739,427.159910848,0.0,24.9203635341,149.522181205,2.19042539393,0.0,2.19042539393
 08/06  14:00:00,692.087004442,13.7483716194,386.343059656,0.0,24.9203635341,149.522181205,2.18884754632,0.0,2.18884754632
 08/06  15:00:00,754.730742983,17.8093296217,435.785519782,0.0,24.9203635341,149.522181205,2.1877687691,0.0,2.1877687691
 08/06  16:00:00,671.22420577,10.7534697345,327.381327463,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,418.435220562,1.08615592203,82.5511905583,0.0,24.9203635341,149.522181205,2.18775224117,0.0,2.18775224117
 08/06  18:00:00,606.630142191,11.9791404541,248.748359573,0.0,24.9203635341,149.522181205,2.18773557503,0.0,2.18773557503
 08/06  19:00:00,272.221699176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,306.396367155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771832551,0.0,2.18771832551
 08/06  21:00:00,440.498738937,1.08615592203,102.240295987,0.0,24.9203635341,149.522181205,2.1893748766,0.0,2.1893748766
 08/06  22:00:00,274.594907743,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150513622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778741068,0.0,2.18778741068
 08/06  24:00:00,237.928314966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,440.318640455,1.08615592203,113.331229013,0.0,24.9203635341,199.362908273,2.18830090809,0.0,2.18830090809
 08/07  02:00:00,287.769436051,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882149522,0.0,2.1882149522
 08/07  03:00:00,446.862138984,1.08615592203,119.874717227,0.0,24.9203635341,199.362908273,2.18812901353,0.0,2.18812901353
 08/07  04:00:00,299.991632527,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,349.357572217,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896341948,0.0,2.1896341948
 08/07  06:00:00,1008.30895143,40.6890672097,469.697589501,0.0,49.8407270682,199.362908273,2.1893374059,0.0,2.1893374059
 08/07  07:00:00,1050.27349863,26.5661081243,452.714861259,0.0,149.522181205,199.362908273,6.54613336025,0.0,6.54613336025
 08/07  08:00:00,1591.58234043,35.0422109566,437.293311995,0.0,448.566543614,448.566543614,8.75501216691,0.0,8.75501216691
 08/07  09:00:00,1550.44575118,37.3342563939,430.530090152,0.0,448.566543614,448.566543614,10.9449758012,0.0,10.9449758012
 08/07  10:00:00,1500.50811745,38.6100049951,428.205103289,0.0,448.566543614,448.566543614,8.76264448022,0.0,8.76264448022
 08/07  11:00:00,1502.59341785,39.6492608551,429.24801416,0.0,448.566543614,448.566543614,13.1609366301,0.0,13.1609366301
 08/07  12:00:00,1453.9092341,35.3851672838,434.664700356,0.0,448.566543614,398.725816546,15.3894011093,0.0,15.3894011093
 08/07  13:00:00,1502.17333983,39.6075990673,428.866846057,0.0,448.566543614,448.566543614,13.1813940132,0.0,13.1813940132
 08/07  14:00:00,1499.40688132,40.3179459755,425.39789179,0.0,448.566543614,448.566543614,8.75219381838,0.0,8.75219381838
 08/07  15:00:00,1500.7348089,42.4564279934,424.624536026,0.0,448.566543614,448.566543614,8.75069227387,0.0,8.75069227387
 08/07  16:00:00,1555.36090142,41.8351290157,431.885076963,0.0,448.566543614,448.566543614,13.1502856033,0.0,13.1502856033
 08/07  17:00:00,1440.96674982,35.6267171527,436.347474065,0.0,348.885089477,398.725816546,6.55713015178,0.0,6.55713015178
 08/07  18:00:00,1243.70809922,28.5108224014,444.841051582,0.0,249.203635341,299.044362409,4.37262248585,0.0,4.37262248585
 08/07  19:00:00,1221.3092082,27.2348050278,448.164934146,0.0,249.203635341,299.044362409,4.36697424765,0.0,4.36697424765
 08/07  20:00:00,1107.3999808,26.5661081243,450.271131177,0.0,149.522181205,249.203635341,4.36894820544,0.0,4.36894820544
 08/07  21:00:00,1104.89919698,26.5661081243,455.130948424,0.0,149.522181205,249.203635341,4.35954020886,0.0,4.35954020886
 08/07  22:00:00,349.356392192,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,299.991634156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830738515,0.0,2.18830738515
 08/07  24:00:00,287.769436134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822160465,0.0,2.18822160465
 08/08  01:00:00,287.769435256,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769436063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813645313,0.0,2.18813645313
 08/08  03:00:00,287.769436563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825854462,0.0,2.18825854462
 08/08  04:00:00,299.991633525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817311464,0.0,2.18817311464
 08/08  05:00:00,349.357572577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978309878,0.0,2.18978309878
 08/08  06:00:00,1007.68674915,33.3554880263,476.207299874,0.0,49.8407270682,199.362908273,2.18920023816,0.0,2.18920023816
 08/08  07:00:00,1077.89075386,26.5661081243,480.332077486,0.0,149.522181205,199.362908273,4.42330771787,0.0526889441504,4.37061877372
 08/08  08:00:00,1598.48625065,32.3008436805,446.938587476,0.0,448.566543614,448.566543614,8.75605416579,0.0,8.75605416579
 08/08  09:00:00,1551.57866714,38.0132325962,430.984029816,0.0,448.566543614,448.566543614,10.94677131,0.0,10.94677131
 08/08  10:00:00,1500.65785582,39.9471192864,427.017725383,0.0,448.566543614,448.566543614,8.76267868235,0.0,8.76267868235
 08/08  11:00:00,1499.57653121,41.1495513326,424.730827473,0.0,448.566543614,448.566543614,13.1632034882,0.0,13.1632034882
 08/08  12:00:00,1452.83324038,35.9009750739,433.072905252,0.0,448.566543614,398.725816546,15.3878128444,0.0,15.3878128444
 08/08  13:00:00,1501.48117206,41.399374485,426.382889172,0.0,448.566543614,448.566543614,13.1837487882,0.0,13.1837487882
 08/08  14:00:00,1499.87449036,43.0752054188,423.108242465,0.0,448.566543614,448.566543614,10.9363031112,0.0,10.9363031112
 08/08  15:00:00,1501.41573881,44.0982126144,423.626877387,0.0,448.566543614,448.566543614,8.74980610665,0.0,8.74980610665
 08/08  16:00:00,1551.22792659,46.2576822151,422.386482743,0.0,448.566543614,448.566543614,10.9632714059,0.0,10.9632714059
 08/08  17:00:00,1437.13159047,40.6887081938,426.721778428,0.0,348.885089477,398.725816546,6.55733090276,0.0,6.55733090276
 08/08  18:00:00,1243.00081118,32.3332468521,440.311339835,0.0,249.203635341,299.044362409,6.54971263682,0.0,6.54971263682
 08/08  19:00:00,1223.75112695,30.0390557357,447.802601451,0.0,249.203635341,299.044362409,4.36642763257,0.0,4.36642763257
 08/08  20:00:00,1119.52237434,26.7775443509,462.182087837,0.0,149.522181205,249.203635341,4.36900226961,0.0,4.36900226961
 08/08  21:00:00,1121.49031117,26.5661081243,471.722062644,0.0,149.522181205,249.203635341,2.18973302675,0.0,2.18973302675
 08/08  22:00:00,349.356392302,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991633397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826184906,0.0,2.18826184906
 08/08  24:00:00,287.769436487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817644639,0.0,2.18817644639
 08/09  01:00:00,287.769436442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829927236,0.0,2.18829927236
 08/09  02:00:00,287.769435472,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769436554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821438192,0.0,2.18821438192
 08/09  04:00:00,299.991634652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812948023,0.0,2.18812948023
 08/09  05:00:00,349.357573138,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984499779,0.0,2.18984499779
 08/09  06:00:00,998.499158018,33.1728455986,467.202350359,0.0,49.8407270682,199.362908273,2.18929698239,0.0,2.18929698239
 08/09  07:00:00,1085.7207556,26.5661081243,488.162116429,0.0,149.522181205,199.362908273,4.37068279353,0.0,4.37068279353
 08/09  08:00:00,1609.05451001,31.9510523675,457.856633577,0.0,448.566543614,448.566543614,8.75463627723,0.0,8.75463627723
 08/09  09:00:00,1552.42222718,36.447172594,433.39364643,0.0,448.566543614,448.566543614,10.9473775774,0.0,10.9473775774
 08/09  10:00:00,1498.73664038,40.2616571722,424.781973333,0.0,448.566543614,448.566543614,10.9483161008,0.0,10.9483161008
 08/09  11:00:00,1500.07278912,41.8774838984,424.499137082,0.0,448.566543614,448.566543614,10.9693931499,0.0,10.9693931499
 08/09  12:00:00,1452.36366824,37.5758340685,430.928481959,0.0,448.566543614,398.725816546,15.3875819244,0.0,15.3875819244
 08/09  13:00:00,1500.9346836,43.7067173714,423.529043733,0.0,448.566543614,448.566543614,15.3791640635,0.0,15.3791640635
 08/09  14:00:00,1501.00837412,44.9988574323,422.318479559,0.0,448.566543614,448.566543614,8.75304978232,0.0,8.75304978232
 08/09  15:00:00,1500.54429974,46.4848973971,420.368751489,0.0,448.566543614,448.566543614,8.75146225038,0.0,8.75146225038
 08/09  16:00:00,1549.09909425,46.2679928862,420.247331308,0.0,448.566543614,448.566543614,10.9622257591,0.0,10.9622257591
 08/09  17:00:00,1436.91443144,41.4979336565,425.695397622,0.0,348.885089477,398.725816546,6.55667321087,0.0,6.55667321087
 08/09  18:00:00,1246.27020418,32.0826220309,443.83135441,0.0,249.203635341,299.044362409,6.54943191175,0.0,6.54943191175
 08/09  19:00:00,1229.36711192,29.1092758581,454.348364419,0.0,249.203635341,299.044362409,4.36670382845,0.0,4.36670382845
 08/09  20:00:00,1116.35067614,26.878369626,458.909563359,0.0,149.522181205,249.203635341,4.3688929182,0.0,4.3688929182
 08/09  21:00:00,1107.28536153,26.5694417305,457.513779432,0.0,149.522181205,249.203635341,2.18983600559,0.0,2.18983600559
