Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  22:00:00,349.356393334,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826092913,0.0,2.18826092913
 08/09  23:00:00,299.991633129,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769436027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817603747,0.0,2.18817603747
 08/10  01:00:00,287.769437234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829949946,0.0,2.18829949946
 08/10  02:00:00,287.769436489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821525537,0.0,2.18821525537
 08/10  03:00:00,287.769435961,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991634946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813101678,0.0,2.18813101678
 08/10  05:00:00,349.357573872,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964025829,0.0,2.18964025829
 08/10  06:00:00,1004.28574866,34.0479812545,472.113804623,0.0,49.8407270682,199.362908273,2.18916234526,0.0,2.18916234526
 08/10  07:00:00,1086.72312507,26.5661081243,489.164483232,0.0,149.522181205,199.362908273,4.37083957151,0.0,4.37083957151
 08/10  08:00:00,1604.38278649,33.6452029719,451.490757634,0.0,448.566543614,448.566543614,10.9379766491,0.0,10.9379766491
 08/10  09:00:00,1546.14140834,39.8252592629,423.734734077,0.0,448.566543614,448.566543614,8.76202737959,0.0,8.76202737959
 08/10  10:00:00,1503.23901463,42.8533124603,426.772790952,0.0,448.566543614,448.566543614,10.9491448214,0.0,10.9491448214
 08/10  11:00:00,1509.23493022,44.3461768943,432.38193077,0.0,448.566543614,448.566543614,13.1575567525,0.0,13.1575567525
 08/10  12:00:00,1456.87755255,39.1408667539,435.012166037,0.0,448.566543614,398.725816546,13.1916280267,0.0,13.1916280267
 08/10  13:00:00,1507.72085996,44.712008528,429.30993617,0.0,448.566543614,448.566543614,15.3746839915,0.0,15.3746839915
 08/10  14:00:00,1504.16419109,45.8590951593,424.614047549,0.0,448.566543614,448.566543614,8.75252604067,0.0,8.75252604067
 08/10  15:00:00,1506.03124918,48.4702119536,423.870382773,0.0,448.566543614,448.566543614,8.75099682568,0.0,8.75099682568
 08/10  16:00:00,1556.66714113,50.8535451276,423.378837792,0.0,448.566543614,448.566543614,10.9615131312,0.0,10.9615131312
 08/10  17:00:00,1439.28118421,43.1603251675,426.441428617,0.0,348.885089477,398.725816546,8.73679199752,0.0,8.73679199752
 08/10  18:00:00,1241.36793415,34.5319936484,436.479714287,0.0,249.203635341,299.044362409,4.37317115175,0.0,4.37317115175
 08/10  19:00:00,1218.97042103,31.8793471749,441.181601517,0.0,249.203635341,299.044362409,4.36710793542,0.0,4.36710793542
 08/10  20:00:00,1108.23878449,27.4131221613,450.262917826,0.0,149.522181205,249.203635341,4.36923298391,0.0,4.36923298391
 08/10  21:00:00,1111.12625985,26.6577435728,461.266374897,0.0,149.522181205,249.203635341,2.1896917174,0.0,2.1896917174
 08/10  22:00:00,349.356394041,0.0,0.0,0.0,49.8407270682,199.362908273,2.18795191044,0.0,2.18795191044
 08/10  23:00:00,402.223588342,0.724103948017,76.0866335504,0.0,24.9203635341,199.362908273,2.18790338118,0.0,2.18790338118
 08/10  24:00:00,337.265116775,0.362051974009,36.4230221057,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,287.769437192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815734492,0.0,2.18815734492
 08/11  02:00:00,287.769437818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828161895,0.0,2.18828161895
 08/11  03:00:00,287.769437037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819821879,0.0,2.18819821879
 08/11  04:00:00,299.991634386,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357574748,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981299879,0.0,2.18981299879
 08/11  06:00:00,1006.2071982,36.1078714603,471.975363251,0.0,49.8407270682,199.362908273,2.18937231182,0.0,2.18937231182
 08/11  07:00:00,1066.05528255,26.5661081243,468.496638489,0.0,149.522181205,199.362908273,6.54648735355,0.0,6.54648735355
 08/11  08:00:00,1591.45810398,35.1913175532,437.019957163,0.0,448.566543614,448.566543614,8.75593131594,0.0,8.75593131594
 08/11  09:00:00,1550.42632579,41.5981930852,426.28441081,0.0,448.566543614,448.566543614,10.9459878542,0.0,10.9459878542
 08/11  10:00:00,1505.22589686,44.669166261,426.97925387,0.0,448.566543614,448.566543614,8.76381530732,0.0,8.76381530732
 08/11  11:00:00,1501.01374912,45.8728492038,421.444741148,0.0,448.566543614,448.566543614,13.1607217996,0.0,13.1607217996
 08/11  12:00:00,1451.10693073,40.1928038336,427.054741166,0.0,448.566543614,398.725816546,15.3893750446,0.0,15.3893750446
 08/11  13:00:00,1501.08273235,46.1040358562,421.279784203,0.0,448.566543614,448.566543614,13.1814710807,0.0,13.1814710807
 08/11  14:00:00,1500.01876789,47.5442949934,418.783416443,0.0,448.566543614,448.566543614,8.75223583025,0.0,8.75223583025
 08/11  15:00:00,1500.6648239,50.6864383981,416.287727201,0.0,448.566543614,448.566543614,8.75077657285,0.0,8.75077657285
 08/11  16:00:00,1555.40070464,52.8363957337,420.416398507,0.0,448.566543614,448.566543614,13.1505786893,0.0,13.1505786893
 08/11  17:00:00,1447.31105586,45.3865368287,434.485835236,0.0,348.885089477,398.725816546,6.55726828592,0.0,6.55726828592
 08/11  18:00:00,1242.06546749,33.0392416082,439.309738185,0.0,249.203635341,299.044362409,4.37271902881,0.0,4.37271902881
 08/11  19:00:00,1221.08037162,30.53883587,444.632061613,0.0,249.203635341,299.044362409,4.36707279545,0.0,4.36707279545
 08/11  20:00:00,1105.4268394,27.8682791743,446.995812906,0.0,149.522181205,249.203635341,4.36906242401,0.0,4.36906242401
 08/11  21:00:00,1099.55113448,27.0507500045,449.298241424,0.0,149.522181205,249.203635341,4.35964831764,0.0,4.35964831764
 08/11  22:00:00,349.3563937,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,482.325909779,1.08615592203,143.116220658,0.0,24.9203635341,199.362908273,2.188259658,0.0,2.188259658
 08/11  24:00:00,343.629282642,0.362051974009,42.7871711866,0.0,24.9203635341,199.362908273,2.18827948677,0.0,2.18827948677
 08/12  01:00:00,345.456945009,0.724103948017,81.3828976437,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928710777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819763421,0.0,2.18819763421
 08/12  03:00:00,237.928711551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832293055,0.0,2.18832293055
 08/12  04:00:00,250.150908592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824054043,0.0,2.18824054043
 08/12  05:00:00,274.596485213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985749677,0.0,2.18985749677
 08/12  06:00:00,1004.44571856,35.3910460209,470.930708475,0.0,49.8407270682,199.362908273,2.18927666041,0.0,2.18927666041
 08/12  07:00:00,963.717606403,26.5661081243,465.843564296,0.0,49.8407270682,199.362908273,2.19118332479,0.0,2.19118332479
 08/12  08:00:00,1201.56709603,26.8804523771,454.173499063,0.0,249.203635341,249.203635341,4.36693604145,0.0,4.36693604145
 08/12  09:00:00,1156.69028002,28.7598143428,444.081552897,0.0,249.203635341,249.203635341,6.54914263177,0.0,6.54914263177
 08/12  10:00:00,1107.55094262,29.7305002688,442.861107067,0.0,249.203635341,249.203635341,4.37059912826,0.0,4.37059912826
 08/12  11:00:00,1108.05105656,29.8876198936,443.202528897,0.0,249.203635341,249.203635341,6.55290213912,0.0,6.55290213912
 08/12  12:00:00,1108.77426859,29.9250161048,443.889524365,0.0,249.203635341,249.203635341,4.37192661925,0.0,4.37192661925
 08/12  13:00:00,1108.38814873,29.9546334344,443.47418049,0.0,249.203635341,249.203635341,6.54633607511,0.0,6.54633607511
 08/12  14:00:00,859.711703327,28.5772366489,445.380342016,0.0,74.7610906023,174.442544739,4.36636794393,0.0,4.36636794393
 08/12  15:00:00,861.1111396,28.502286721,446.855516127,0.0,74.7610906023,174.442544739,2.19233624464,0.0,2.19233624464
 08/12  16:00:00,910.513304645,29.2027340132,446.668047969,0.0,74.7610906023,174.442544739,4.3660037765,0.0,4.3660037765
 08/12  17:00:00,872.284989581,29.1186582098,446.621062095,0.0,24.9203635341,149.522181205,2.18930082344,0.0,2.18930082344
 08/12  18:00:00,778.586423523,17.8624254264,392.099568706,0.0,24.9203635341,149.522181205,2.18938635149,0.0,2.18938635149
 08/12  19:00:00,731.721569469,16.843655983,376.116128402,0.0,24.9203635341,149.522181205,2.18932157664,0.0,2.18932157664
 08/12  20:00:00,607.131249421,9.54439657885,244.10774775,0.0,24.9203635341,149.522181205,2.18933046162,0.0,2.18933046162
 08/12  21:00:00,341.564015195,0.362051974009,29.4500965345,0.0,24.9203635341,149.522181205,2.19024088604,0.0,2.19024088604
 08/12  22:00:00,363.432469442,0.724103948017,62.691867053,0.0,24.9203635341,149.522181205,2.18823803604,0.0,2.18823803604
 08/12  23:00:00,250.150907769,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928710758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815495309,0.0,2.18815495309
 08/13  01:00:00,237.92831833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764602086,0.0,2.18764602086
 08/13  02:00:00,237.928316813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.928318272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763410267,0.0,2.18763410267
 08/13  04:00:00,250.150515328,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596091944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939088152,0.0,2.18939088152
 08/13  06:00:00,323.483702282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771327315,0.0,2.18771327315
 08/13  07:00:00,296.666098407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770145392,0.0,2.18770145392
 08/13  08:00:00,686.579525078,12.4106506158,302.142578382,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,745.365153585,15.3410707769,380.383772396,0.0,24.9203635341,149.522181205,2.18774801384,0.0,2.18774801384
 08/13  10:00:00,804.784931244,20.8122714493,477.13339044,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,742.399441035,17.3274608003,422.22560203,0.0,24.9203635341,149.522181205,2.18884033802,0.0,2.18884033802
 08/13  12:00:00,822.258075068,20.6415511653,495.179187987,0.0,24.9203635341,149.522181205,2.1888419842,0.0,2.1888419842
 08/13  13:00:00,728.179483243,15.0648768832,412.625328209,0.0,24.9203635341,149.522181205,2.19045700268,0.0,2.19045700268
 08/13  14:00:00,845.818325263,20.5059444117,518.678220785,0.0,24.9203635341,149.522181205,2.18883758711,0.0,2.18883758711
 08/13  15:00:00,753.424886403,13.9318364247,439.748060143,0.0,24.9203635341,149.522181205,2.18776708904,0.0,2.18776708904
 08/13  16:00:00,885.618128508,19.2097449696,511.643321715,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,837.673475505,13.8140380417,438.56863669,0.0,24.9203635341,149.522181205,2.18776674283,0.0,2.18776674283
 08/13  18:00:00,882.566878988,16.4254919669,477.735946516,0.0,24.9203635341,149.522181205,2.18777819888,0.0,2.18777819888
 08/13  19:00:00,518.145115438,4.61042286237,187.048475117,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,314.940036335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762715053,0.0,2.18762715053
 08/13  21:00:00,437.626535002,1.08615592203,99.3680911307,0.0,24.9203635341,149.522181205,2.18938770963,0.0,2.18938770963
 08/13  22:00:00,274.594910306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150516202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770705251,0.0,2.18770705251
 08/13  24:00:00,237.928317256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769439089,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882282144,0.0,2.1882282144
 08/14  02:00:00,287.769439942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814794178,0.0,2.18814794178
 08/14  03:00:00,436.132317117,1.08615592203,109.144904398,0.0,24.9203635341,199.362908273,2.18827696189,0.0,2.18827696189
 08/14  04:00:00,299.991636357,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  05:00:00,349.357578232,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989793585,0.0,2.18989793585
 08/14  06:00:00,1004.86366161,37.2474338364,469.53019664,0.0,49.8407270682,199.362908273,2.18934896241,0.0,2.18934896241
 08/14  07:00:00,1050.68487442,26.5661081243,453.126222476,0.0,149.522181205,199.362908273,6.54611743104,0.0,6.54611743104
 08/14  08:00:00,1591.56456308,33.1923751037,439.125344252,0.0,448.566543614,448.566543614,8.75523243065,0.0,8.75523243065
 08/14  09:00:00,1554.81972773,39.0794536594,433.362366154,0.0,448.566543614,448.566543614,10.9454411707,0.0,10.9454411707
 08/14  10:00:00,1508.060681,41.4210745569,434.069698091,0.0,448.566543614,448.566543614,8.76315752002,0.0,8.76315752002
 08/14  11:00:00,1509.75704588,42.9870951646,434.842068306,0.0,448.566543614,448.566543614,13.1620561012,0.0,13.1620561012
 08/14  12:00:00,1457.10559075,37.891102621,436.696515056,0.0,448.566543614,398.725816546,15.3891008177,0.0,15.3891008177
 08/14  13:00:00,1514.85547616,44.331036832,438.875525062,0.0,448.566543614,448.566543614,13.1832121036,0.0,13.1832121036
 08/14  14:00:00,1526.03967032,46.3731615006,449.922273537,0.0,448.566543614,448.566543614,8.7533239154,0.0,8.7533239154
 08/14  15:00:00,1535.2438317,45.2276177035,458.414656254,0.0,448.566543614,448.566543614,8.7519374179,0.0,8.7519374179
 08/14  16:00:00,1573.63355642,45.5227617758,449.798942569,0.0,448.566543614,448.566543614,13.1525106492,0.0,13.1525106492
 08/14  17:00:00,1455.7197283,39.9774857411,451.082247445,0.0,348.885089477,398.725816546,6.55822311927,0.0,6.55822311927
 08/14  18:00:00,1245.83231764,30.508377687,447.903020393,0.0,249.203635341,299.044362409,6.54968438335,0.0,6.54968438335
 08/14  19:00:00,1220.30580036,28.6709994464,445.96268692,0.0,249.203635341,299.044362409,4.36641532175,0.0,4.36641532175
 08/14  20:00:00,1114.32756333,26.8886777261,448.332465235,0.0,149.522181205,249.203635341,4.36870450099,0.0,4.36870450099
 08/14  21:00:00,1098.96375459,26.5755607258,449.186047779,0.0,149.522181205,249.203635341,2.18973546794,0.0,2.18973546794
 08/14  22:00:00,349.356395804,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  23:00:00,299.991636925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826428905,0.0,2.18826428905
 08/14  24:00:00,287.769439985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818425001,0.0,2.18818425001
 08/15  01:00:00,421.600329063,0.724103948017,107.685482962,0.0,24.9203635341,199.362908273,2.18831493956,0.0,2.18831493956
 08/15  02:00:00,350.038816886,0.362051974009,49.1966832994,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,287.769440516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823540896,0.0,2.18823540896
 08/15  04:00:00,299.991638616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815657181,0.0,2.18815657181
 08/15  05:00:00,470.248731774,0.724103948017,94.7457701876,0.0,49.8407270682,199.362908273,2.18988926665,0.0,2.18988926665
 08/15  06:00:00,1008.1302088,36.0060684901,474.03151693,0.0,49.8407270682,199.362908273,2.18934277421,0.0,2.18934277421
 08/15  07:00:00,1052.75816954,26.5661081243,455.199515343,0.0,149.522181205,199.362908273,4.37085022424,0.0,4.37085022424
 08/15  08:00:00,1589.68921987,34.3731116641,436.069255577,0.0,448.566543614,448.566543614,8.75586257599,0.0,8.75586257599
 08/15  09:00:00,1553.31509356,38.7782267793,432.118745901,0.0,448.566543614,448.566543614,10.9469308784,0.0,10.9469308784
 08/15  10:00:00,1506.72988971,40.6070237732,433.385416969,0.0,448.566543614,448.566543614,10.9494438541,0.0,10.9494438541
 08/15  11:00:00,1509.14114033,42.7314547348,434.245878833,0.0,448.566543614,448.566543614,10.967379391,0.0,10.967379391
 08/15  12:00:00,1457.09318059,38.4725858984,436.393051856,0.0,448.566543614,398.725816546,15.3890416392,0.0,15.3890416392
 08/15  13:00:00,1510.74824976,44.0844414702,434.32173615,0.0,448.566543614,448.566543614,15.3780272459,0.0,15.3780272459
 08/15  14:00:00,1511.1146884,44.8515960585,434.55701178,0.0,448.566543614,448.566543614,8.7534342005,0.0,8.7534342005
 08/15  15:00:00,1515.34980994,46.9033768173,437.488839765,0.0,448.566543614,448.566543614,8.75077407967,0.0,8.75077407967
 08/15  16:00:00,1564.92907953,46.972089813,438.639906774,0.0,448.566543614,448.566543614,10.9615063259,0.0,10.9615063259
 08/15  17:00:00,1440.39219645,39.3570228341,432.29871277,0.0,348.885089477,398.725816546,8.73676558841,0.0,8.73676558841
 08/15  18:00:00,1242.3915617,30.7430584821,441.292262009,0.0,249.203635341,299.044362409,4.37317787846,0.0,4.37317787846
 08/15  19:00:00,1222.53042279,28.1094283191,448.511511644,0.0,249.203635341,299.044362409,4.36711719387,0.0,4.36711719387
 08/15  20:00:00,1119.86163445,26.5674998081,454.187711375,0.0,149.522181205,249.203635341,4.36927664138,0.0,4.36927664138
 08/15  21:00:00,1105.48416438,26.5661081243,455.715909245,0.0,149.522181205,249.203635341,2.18970391539,0.0,2.18970391539
 08/15  22:00:00,349.356397548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826913964,0.0,2.18826913964
 08/15  23:00:00,299.99163833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825886902,0.0,2.18825886902
 08/15  24:00:00,287.769439428,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769441078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818145793,0.0,2.18818145793
 08/16  02:00:00,287.769441769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831240519,0.0,2.18831240519
 08/16  03:00:00,287.76944103,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882350046,0.0,2.1882350046
 08/16  04:00:00,299.991638264,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,349.357581073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986312086,0.0,2.18986312086
 08/16  06:00:00,1006.47100839,35.6602550329,472.68678441,0.0,49.8407270682,199.362908273,2.18937181258,0.0,2.18937181258
 08/16  07:00:00,1061.19568804,26.5661081243,463.637028951,0.0,149.522181205,199.362908273,6.5463936735,0.0,6.5463936735
 08/16  08:00:00,1592.3918719,32.9700100541,440.175005468,0.0,448.566543614,448.566543614,8.75528975235,0.0,8.75528975235
 08/16  09:00:00,1549.19298536,35.7232796839,430.888258937,0.0,448.566543614,448.566543614,10.9456056809,0.0,10.9456056809
 08/16  10:00:00,1500.6306421,36.6823843963,430.255205606,0.0,448.566543614,448.566543614,8.76335703897,0.0,8.76335703897
 08/16  11:00:00,1500.82111559,37.2821401592,429.842778725,0.0,448.566543614,448.566543614,13.1625231026,0.0,13.1625231026
 08/16  12:00:00,1451.86226733,33.4873151008,434.51552588,0.0,448.566543614,398.725816546,15.3898640658,0.0,15.3898640658
 08/16  13:00:00,1502.2982456,37.6096024305,430.989681627,0.0,448.566543614,448.566543614,13.1840145244,0.0,13.1840145244
 08/16  14:00:00,1501.89910624,38.0904511098,430.117574943,0.0,448.566543614,448.566543614,10.9365291636,0.0,10.9365291636
 08/16  15:00:00,1502.45251848,39.1193945682,429.642439771,0.0,448.566543614,448.566543614,8.75014557405,0.0,8.75014557405
 08/16  16:00:00,1555.00939855,40.5323249789,432.584602473,0.0,448.566543614,448.566543614,10.9641137471,0.0,10.9641137471
 08/16  17:00:00,1441.84174228,34.7380857357,438.820294406,0.0,348.885089477,398.725816546,6.55778277925,0.0,6.55778277925
 08/16  18:00:00,1243.79503553,27.715281498,445.896717109,0.0,249.203635341,299.044362409,6.54943677999,0.0,6.54943677999
 08/16  19:00:00,1220.55665767,26.6225021146,448.024670251,0.0,249.203635341,299.044362409,4.36676672624,0.0,4.36676672624
 08/16  20:00:00,1115.35192615,26.5661081243,449.679391414,0.0,149.522181205,249.203635341,4.36907528231,0.0,4.36907528231
 08/16  21:00:00,1099.73882594,26.5661081243,449.97056889,0.0,149.522181205,249.203635341,2.18991461321,0.0,2.18991461321
 08/16  22:00:00,349.356397931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823455561,0.0,2.18823455561
 08/16  23:00:00,299.991638255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.769441589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815729334,0.0,2.18815729334
 08/17  01:00:00,287.769442642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829068364,0.0,2.18829068364
 08/17  02:00:00,287.769441513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769442048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821481694,0.0,2.18821481694
 08/17  04:00:00,299.991640651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813900091,0.0,2.18813900091
 08/17  05:00:00,349.357582546,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897711952,0.0,2.1897711952
 08/17  06:00:00,1016.11849394,35.4818279937,482.56169186,0.0,49.8407270682,199.362908273,2.1892647835,0.0,2.1892647835
 08/17  07:00:00,1050.82484796,26.5661081243,453.266185249,0.0,149.522181205,199.362908273,4.37129387524,0.0,4.37129387524
 08/17  08:00:00,1591.8419093,32.1057531621,440.489291529,0.0,448.566543614,448.566543614,10.9391034477,0.0,10.9391034477
 08/17  09:00:00,1556.3674983,36.0269898422,438.467107623,0.0,448.566543614,448.566543614,8.76210209236,0.0,8.76210209236
 08/17  10:00:00,1514.29085799,37.323563905,446.110396954,0.0,448.566543614,448.566543614,10.9495017681,0.0,10.9495017681
 08/17  11:00:00,1518.57508368,39.4380900886,449.221226722,0.0,448.566543614,448.566543614,13.1584746538,0.0,13.1584746538
 08/17  12:00:00,1461.24874803,36.8305332835,443.498193406,0.0,448.566543614,398.725816546,13.1931747322,0.0,13.1931747322
 08/17  13:00:00,1513.17368629,43.0433466041,438.354897326,0.0,448.566543614,448.566543614,15.3767295524,0.0,15.3767295524
 08/17  14:00:00,1515.64288551,44.8443789998,439.822287288,0.0,448.566543614,448.566543614,8.75375593736,0.0,8.75375593736
 08/17  15:00:00,1513.16190152,42.8725195657,439.485587607,0.0,448.566543614,448.566543614,8.75056539028,0.0,8.75056539028
 08/17  16:00:00,1557.1516296,43.5811400611,432.27437125,0.0,448.566543614,448.566543614,13.1498345574,0.0,13.1498345574
 08/17  17:00:00,1440.94707353,37.8869350688,434.20004822,0.0,348.885089477,398.725816546,6.55686725501,0.0,6.55686725501
 08/17  18:00:00,1242.51433068,29.03276533,443.140919646,0.0,249.203635341,299.044362409,4.37324986822,0.0,4.37324986822
 08/17  19:00:00,1219.37228016,27.8473286325,445.615463461,0.0,249.203635341,299.044362409,4.3668339061,0.0,4.3668339061
 08/17  20:00:00,1115.26760142,26.5994855,449.561685836,0.0,149.522181205,249.203635341,4.36887224698,0.0,4.36887224698
 08/17  21:00:00,1101.34214257,26.5661090375,451.573882522,0.0,149.522181205,249.203635341,3.62448037424,0.0,3.62448037424
 08/17  22:00:00,349.356398991,0.0,0.0,0.0,49.8407270682,199.362908273,0.754115584609,0.0,0.754115584609
 08/17  23:00:00,299.991640744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826589657,0.0,2.18826589657
 08/17  24:00:00,287.769442667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819029107,0.0,2.18819029107
 08/18  01:00:00,287.769442667,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  02:00:00,287.769443579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832614091,0.0,2.18832614091
 08/18  03:00:00,287.76944395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825204171,0.0,2.18825204171
 08/18  04:00:00,363.910287325,0.362051974009,50.8459545747,0.0,24.9203635341,199.362908273,2.18830453756,0.0,2.18830453756
 08/18  05:00:00,471.990894015,0.724103948017,96.4879308626,0.0,49.8407270682,199.362908273,2.18981382221,0.0,2.18981382221
 08/18  06:00:00,1013.86921933,37.1284192377,478.667812234,0.0,49.8407270682,199.362908273,2.18923893724,0.0,2.18923893724
 08/18  07:00:00,1051.13122905,26.5661081243,453.572562852,0.0,149.522181205,199.362908273,4.37083899598,0.0,4.37083899598
 08/18  08:00:00,1591.49534123,33.5776316803,438.67083601,0.0,448.566543614,448.566543614,8.75544750221,0.0,8.75544750221
 08/18  09:00:00,1554.32266259,36.3334432497,435.510536084,0.0,448.566543614,448.566543614,10.9468945571,0.0,10.9468945571
 08/18  10:00:00,1507.03358939,37.6427886636,436.554648359,0.0,448.566543614,448.566543614,10.9496341439,0.0,10.9496341439
 08/18  11:00:00,1508.78206734,39.0891060463,437.538212853,0.0,448.566543614,448.566543614,10.9714962459,0.0,10.9714962459
 08/18  12:00:00,1457.23799412,35.9360482549,438.857712582,0.0,448.566543614,398.725816546,15.3900361513,0.0,15.3900361513
 08/18  13:00:00,1511.51274258,41.4476006102,437.852018429,0.0,448.566543614,448.566543614,15.3792085825,0.0,15.3792085825
 08/18  14:00:00,1513.72333487,42.3058811453,440.303548333,0.0,448.566543614,448.566543614,8.75417986462,0.0,8.75417986462
 08/18  15:00:00,1520.01712411,43.1758515347,446.909651302,0.0,448.566543614,448.566543614,8.75037460113,0.0,8.75037460113
 08/18  16:00:00,1575.55108775,42.9705395702,454.866011805,0.0,448.566543614,448.566543614,10.9628390341,0.0,10.9628390341
 08/18  17:00:00,1448.98374793,35.8861334784,447.146172014,0.0,348.885089477,398.725816546,6.5579135147,0.0,6.5579135147
 08/18  18:00:00,1244.76061677,28.4168213158,446.176318216,0.0,249.203635341,299.044362409,6.54995639193,0.0,6.54995639193
 08/18  19:00:00,1224.88109305,27.0313698281,451.940231187,0.0,249.203635341,299.044362409,4.3670233617,0.0,4.3670233617
 08/18  20:00:00,1119.82537093,26.5661081243,454.152829185,0.0,149.522181205,249.203635341,4.36921302244,0.0,4.36921302244
 08/18  21:00:00,1104.35041021,26.5661081243,454.582149917,0.0,149.522181205,249.203635341,2.1896639766,0.0,2.1896639766
 08/18  22:00:00,349.356400697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18829884507,0.0,2.18829884507
 08/18  23:00:00,299.991641367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822422495,0.0,2.18822422495
 08/18  24:00:00,287.769442495,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928717486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815193273,0.0,2.18815193273
 08/19  02:00:00,237.928717985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828874573,0.0,2.18828874573
 08/19  03:00:00,237.928717219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821645147,0.0,2.18821645147
 08/19  04:00:00,250.150914583,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  05:00:00,274.596495768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985599396,0.0,2.18985599396
 08/19  06:00:00,1015.37530898,33.8643027584,483.387032588,0.0,49.8407270682,199.362908273,2.18936868983,0.0,2.18936868983
 08/19  07:00:00,958.173803418,26.5661081243,460.29974497,0.0,49.8407270682,199.362908273,4.36277660497,0.0,4.36277660497
 08/19  08:00:00,1200.92280599,26.5661081243,453.843534277,0.0,249.203635341,249.203635341,4.36691654355,0.0,4.36691654355
 08/19  09:00:00,1162.26100431,26.5668600602,451.845203544,0.0,249.203635341,249.203635341,4.3730013401,0.0,4.3730013401
 08/19  10:00:00,1110.91873209,27.0600257535,448.899346622,0.0,249.203635341,249.203635341,6.54678178805,0.0,6.54678178805
 08/19  11:00:00,1108.99708222,27.7484009229,446.287741611,0.0,249.203635341,249.203635341,6.55198736021,0.0,6.55198736021
 08/19  12:00:00,1109.00150976,28.4369631081,445.604792771,0.0,249.203635341,249.203635341,4.3720919868,0.0,4.3720919868
 08/19  13:00:00,1109.53095144,27.9095421785,446.662049408,0.0,249.203635341,249.203635341,4.37120127017,0.0,4.37120127017
 08/19  14:00:00,860.786397305,27.0967642711,447.935488939,0.0,74.7610906023,174.442544739,4.36716133737,0.0,4.36716133737
 08/19  15:00:00,863.095264639,27.3642955632,449.977614362,0.0,74.7610906023,174.442544739,4.36498915091,0.0,4.36498915091
 08/19  16:00:00,912.016075613,27.0442703895,450.32926411,0.0,74.7610906023,174.442544739,4.36559041192,0.0,4.36559041192
 08/19  17:00:00,872.176155931,27.0946163109,448.536261097,0.0,24.9203635341,149.522181205,2.18936521348,0.0,2.18936521348
 08/19  18:00:00,668.196200148,13.7460865643,300.943239255,0.0,24.9203635341,149.522181205,2.18940678781,0.0,2.18940678781
 08/19  19:00:00,697.776473624,14.8189269474,345.936062718,0.0,24.9203635341,149.522181205,2.189390444,0.0,2.189390444
 08/19  20:00:00,430.198825339,3.88631891435,94.8557515028,0.0,24.9203635341,149.522181205,2.18914830616,0.0,2.18914830616
 08/19  21:00:00,299.041286095,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904279169,0.0,2.1904279169
 08/19  22:00:00,274.59531068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828051117,0.0,2.18828051117
 08/19  23:00:00,250.150914375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928717674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820839274,0.0,2.18820839274
 08/20  01:00:00,237.928323793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767229929,0.0,2.18767229929
 08/20  02:00:00,237.928322632,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928324117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767136064,0.0,2.18767136064
 08/20  04:00:00,250.150520638,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.59610212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927871311,0.0,2.18927871311
 08/20  06:00:00,323.483708395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777438592,0.0,2.18777438592
 08/20  07:00:00,296.6661039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777362134,0.0,2.18777362134
 08/20  08:00:00,296.666103033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,641.82075554,15.7142461013,303.683254106,0.0,24.9203635341,149.522181205,2.18777286771,0.0,2.18777286771
 08/20  10:00:00,756.216857671,21.0716539304,440.802826252,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,637.246720714,15.6329009313,348.222020577,0.0,24.9203635341,149.522181205,2.18886733517,0.0,2.18886733517
 08/20  12:00:00,701.842121954,18.1390956211,400.628079348,0.0,24.9203635341,149.522181205,2.18888101352,0.0,2.18888101352
 08/20  13:00:00,672.463223656,14.4409664446,362.889223439,0.0,24.9203635341,149.522181205,2.19042303938,0.0,2.19042303938
 08/20  14:00:00,811.861227788,20.8927113724,484.272566226,0.0,24.9203635341,149.522181205,2.18886846647,0.0,2.18886846647
 08/20  15:00:00,738.359246739,16.7506435871,419.085425925,0.0,24.9203635341,149.522181205,2.18780594339,0.0,2.18780594339
 08/20  16:00:00,851.065373699,20.1788770741,476.225332957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,823.619312868,16.9379539948,418.428964437,0.0,24.9203635341,149.522181205,2.18780532674,0.0,2.18780532674
 08/20  18:00:00,902.49620587,21.1494593619,488.976423443,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,731.06084503,13.1463568666,358.166025059,0.0,24.9203635341,149.522181205,2.18780472328,0.0,2.18780472328
 08/20  20:00:00,397.565789491,0.724103948017,56.4804585295,0.0,24.9203635341,149.522181205,2.18780379635,0.0,2.18780379635
 08/20  21:00:00,429.47430595,1.08615592203,91.2158622483,0.0,24.9203635341,149.522181205,2.18941449973,0.0,2.18941449973
 08/20  22:00:00,274.594916067,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150521929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773270666,0.0,2.18773270666
 08/20  24:00:00,237.928323056,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.76944677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827006862,0.0,2.18827006862
 08/21  02:00:00,287.769447617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820168739,0.0,2.18820168739
 08/21  03:00:00,287.769447262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834299955,0.0,2.18834299955
 08/21  04:00:00,299.991644078,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357590674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967635488,0.0,2.18967635488
 08/21  06:00:00,1010.7198237,35.7057448748,476.890101693,0.0,49.8407270682,199.362908273,2.18939549331,0.0,2.18939549331
 08/21  07:00:00,1053.16525551,26.5661081243,455.606574561,0.0,149.522181205,199.362908273,6.54666682321,0.0,6.54666682321
 08/21  08:00:00,1592.23273394,31.0704273729,441.915408075,0.0,448.566543614,448.566543614,8.75647662624,0.0,8.75647662624
 08/21  09:00:00,1552.59281706,35.3730749442,434.714224522,0.0,448.566543614,448.566543614,10.9473741728,0.0,10.9473741728
 08/21  10:00:00,1510.87309342,39.3460236026,439.588574059,0.0,448.566543614,448.566543614,10.7493168771,0.0,10.7493168771
 08/21  11:00:00,1517.88474786,42.0550258391,445.577446631,0.0,448.566543614,448.566543614,11.1744485878,0.0,11.1744485878
 08/21  12:00:00,1462.25591942,38.218035753,443.137191401,0.0,448.566543614,398.725816546,15.3899142948,0.0,15.3899142948
 08/21  13:00:00,1519.1518282,43.8219324179,444.627009911,0.0,448.566543614,448.566543614,15.3813436249,0.0,15.3813436249
 08/21  14:00:00,1526.14546452,45.5293892213,451.403654471,0.0,448.566543614,448.566543614,8.75424210148,0.0,8.75424210148
 08/21  15:00:00,1535.56739325,48.0298445187,456.749108907,0.0,448.566543614,448.566543614,8.75054514723,0.0,8.75054514723
 08/21  16:00:00,1569.03029112,47.1483401593,442.56495511,0.0,448.566543614,448.566543614,10.9633452713,0.0,10.9633452713
 08/21  17:00:00,1436.54889516,36.5830725333,430.677519857,0.0,348.885089477,398.725816546,6.55818399491,0.0,6.55818399491
 08/21  18:00:00,1241.67738903,28.9729800717,442.348138608,0.0,249.203635341,299.044362409,6.55025607554,0.0,6.55025607554
 08/21  19:00:00,1219.71428642,27.7808534192,446.023929508,0.0,249.203635341,299.044362409,4.3672312102,0.0,4.3672312102
 08/21  20:00:00,1116.12413969,26.6170666343,450.400626183,0.0,149.522181205,249.203635341,4.36945851882,0.0,4.36945851882
 08/21  21:00:00,1103.62890638,26.566604541,453.860143876,0.0,149.522181205,249.203635341,2.18977532021,0.0,2.18977532021
 08/21  22:00:00,349.356404342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834094945,0.0,2.18834094945
 08/21  23:00:00,299.991645345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834181379,0.0,2.18834181379
 08/21  24:00:00,287.769446438,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  01:00:00,287.7694482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827576891,0.0,2.18827576891
 08/22  02:00:00,287.769449041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820959037,0.0,2.18820959037
 08/22  03:00:00,287.769448713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835337385,0.0,2.18835337385
 08/22  04:00:00,299.991645502,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357592941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969120818,0.0,2.18969120818
 08/22  06:00:00,1013.29836557,35.5398927229,479.634493717,0.0,49.8407270682,199.362908273,2.1894122703,0.0,2.1894122703
 08/22  07:00:00,1057.3413871,26.5661081243,459.782700781,0.0,149.522181205,199.362908273,6.54676218394,0.0,6.54676218394
 08/22  08:00:00,1592.86289123,32.1158941787,441.500088433,0.0,448.566543614,448.566543614,8.75605518746,0.0,8.75605518746
 08/22  09:00:00,1550.38009935,35.2515888471,432.547010217,0.0,448.566543614,448.566543614,10.9477264483,0.0,10.9477264483
 08/22  10:00:00,1501.2643358,37.757018962,429.814207697,0.0,448.566543614,448.566543614,10.9493448693,0.0,10.9493448693
 08/22  11:00:00,1503.89298131,41.3127308789,429.043097624,0.0,448.566543614,448.566543614,10.9750028898,0.0,10.9750028898
 08/22  12:00:00,1454.97048685,37.2456509624,434.185355505,0.0,448.566543614,398.725816546,15.3908105579,0.0,15.3908105579
 08/22  13:00:00,1507.48131416,42.7618225736,431.113011636,0.0,448.566543614,448.566543614,15.3803877402,0.0,15.3803877402
 08/22  14:00:00,1507.78472507,43.7479510486,431.11627717,0.0,448.566543614,448.566543614,8.7535860679,0.0,8.7535860679
 08/22  15:00:00,1509.53345623,46.4938930829,430.729292614,0.0,448.566543614,448.566543614,8.75116620157,0.0,8.75116620157
 08/22  16:00:00,1557.38321456,49.126821032,426.585126972,0.0,448.566543614,448.566543614,10.962628294,0.0,10.962628294
 08/22  17:00:00,1439.13822298,42.3048863295,427.177749764,0.0,348.885089477,398.725816546,8.73664288228,0.0,8.73664288228
 08/22  18:00:00,1241.10923196,32.7738603862,437.979095509,0.0,249.203635341,299.044362409,4.37364402603,0.0,4.37364402603
 08/22  19:00:00,1222.24435044,29.9673250572,446.367517491,0.0,249.203635341,299.044362409,4.36645818525,0.0,4.36645818525
 08/22  20:00:00,1124.3688611,26.9461551553,449.772588096,0.0,149.522181205,249.203635341,4.36888205184,0.0,4.36888205184
 08/22  21:00:00,1102.70556573,26.6173038706,452.886101288,0.0,149.522181205,249.203635341,2.1899567421,0.0,2.1899567421
 08/22  22:00:00,349.356405478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834056259,0.0,2.18834056259
 08/22  23:00:00,299.991646866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831557966,0.0,2.18831557966
 08/22  24:00:00,454.264227979,1.08615592203,127.276763742,0.0,24.9203635341,199.362908273,2.18835532726,0.0,2.18835532726
 08/23  01:00:00,287.769449311,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  02:00:00,287.769450401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818773022,0.0,2.18818773022
 08/23  03:00:00,287.769450484,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883342077,0.0,2.1883342077
 08/23  04:00:00,299.991647191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,349.357595195,0.0,0.0,0.0,49.8407270682,199.362908273,4.35960528036,0.0,4.35960528036
 08/23  06:00:00,1000.94103429,34.6982448934,468.118808242,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  07:00:00,1084.5044986,26.5661081243,478.402139775,0.0,149.522181205,199.362908273,6.5474046753,0.0,6.5474046753
 08/23  08:00:00,1599.35814221,33.442206432,446.66901633,0.0,448.566543614,448.566543614,8.75724867116,0.0,8.75724867116
 08/23  09:00:00,1547.85339545,39.3018166502,425.97006814,0.0,448.566543614,448.566543614,10.9475986383,0.0,10.9475986383
 08/23  10:00:00,1499.14543837,42.6192633237,422.833056598,0.0,448.566543614,448.566543614,10.9506813261,0.0,10.9506813261
 08/23  11:00:00,1502.392398,44.7598879051,423.936211363,0.0,448.566543614,448.566543614,10.9702619469,0.0,10.9702619469
 08/23  12:00:00,1453.0997051,39.1709088589,430.069287677,0.0,448.566543614,398.725816546,15.3909373932,0.0,15.3909373932
 08/23  13:00:00,1503.56830219,43.6433418376,426.225898375,0.0,448.566543614,448.566543614,15.3787606432,0.0,15.3787606432
 08/23  14:00:00,1502.60653237,44.6903994157,424.224994761,0.0,448.566543614,448.566543614,8.75370930895,0.0,8.75370930895
 08/23  15:00:00,1504.0098914,48.2220510754,422.097096923,0.0,448.566543614,448.566543614,8.75257521155,0.0,8.75257521155
 08/23  16:00:00,1553.14104371,49.8421273546,420.715026061,0.0,448.566543614,448.566543614,13.1508674053,0.0,13.1508674053
 08/23  17:00:00,1436.53286435,42.0892979714,424.722395109,0.0,348.885089477,398.725816546,6.55733561218,0.0,6.55733561218
 08/23  18:00:00,1240.94301728,32.2384233836,438.348308866,0.0,249.203635341,299.044362409,4.37281333213,0.0,4.37281333213
 08/23  19:00:00,1222.08527228,29.2537292513,446.922031218,0.0,249.203635341,299.044362409,4.36718142833,0.0,4.36718142833
 08/23  20:00:00,1124.45628574,26.8741476302,449.93201389,0.0,149.522181205,249.203635341,6.54353402731,0.0,6.54353402731
 08/23  21:00:00,1102.51269602,26.5867504749,452.723782222,0.0,149.522181205,249.203635341,2.1898318508,0.0,2.1898318508
 08/23  22:00:00,349.35640633,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991648201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825534147,0.0,2.18825534147
 08/23  24:00:00,287.769450651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819189894,0.0,2.18819189894
 08/24  01:00:00,459.700895882,1.08615592203,132.713413904,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769451276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834315797,0.0,2.18834315797
 08/24  03:00:00,287.769452129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828122305,0.0,2.18828122305
 08/24  04:00:00,299.991649702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822001086,0.0,2.18822001086
 08/24  05:00:00,349.357597663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977974343,0.0,2.18977974343
 08/24  06:00:00,1009.28923838,37.3543005282,473.827561537,0.0,49.8407270682,199.362908273,2.18924908504,0.0,2.18924908504
 08/24  07:00:00,1064.07539729,26.5661081243,457.973033089,0.0,149.522181205,199.362908273,4.37087958504,0.0,4.37087958504
 08/24  08:00:00,1590.4773881,34.8147024172,436.415754495,0.0,448.566543614,448.566543614,8.75616499951,0.0,8.75616499951
 08/24  09:00:00,1551.89245676,39.0288451163,430.282086216,0.0,448.566543614,448.566543614,10.9484731621,0.0,10.9484731621
 08/24  10:00:00,1505.69773393,41.6709295293,430.527306017,0.0,448.566543614,448.566543614,10.9501366045,0.0,10.9501366045
 08/24  11:00:00,1506.0281752,44.1940546027,428.259253493,0.0,448.566543614,448.566543614,13.1600823435,0.0,13.1600823435
 08/24  12:00:00,1453.39747414,40.1268146687,429.411116273,0.0,448.566543614,398.725816546,15.3925501035,0.0,15.3925501035
 08/24  13:00:00,1509.0916446,45.9889720638,429.925285563,0.0,448.566543614,448.566543614,13.1833576188,0.0,13.1833576188
 08/24  14:00:00,1510.48978288,46.8434501381,431.44214855,0.0,448.566543614,448.566543614,8.75336642024,0.0,8.75336642024
 08/24  15:00:00,1510.7992394,50.3147888657,428.335096817,0.0,448.566543614,448.566543614,8.75232989679,0.0,8.75232989679
 08/24  16:00:00,1556.63435583,50.6482824559,423.806449108,0.0,448.566543614,448.566543614,13.1543097669,0.0,13.1543097669
 08/24  17:00:00,1439.2882185,41.8586325658,427.758218392,0.0,348.885089477,398.725816546,6.55808709361,0.0,6.55808709361
 08/24  18:00:00,1242.7100244,32.8794956195,439.474237788,0.0,249.203635341,299.044362409,6.54982049603,0.0,6.54982049603
 08/24  19:00:00,1224.47967277,29.839077301,448.731078843,0.0,249.203635341,299.044362409,4.36704585762,0.0,4.36704585762
 08/24  20:00:00,1131.19636106,26.9792843596,456.566947706,0.0,149.522181205,249.203635341,4.36945953708,0.0,4.36945953708
 08/24  21:00:00,1108.99846298,26.5839867282,459.212311035,0.0,149.522181205,249.203635341,2.18976269552,0.0,2.18976269552
 08/24  22:00:00,349.356408632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18818658317,0.0,2.18818658317
 08/24  23:00:00,299.991648511,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769451669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833614325,0.0,2.18833614325
 08/25  01:00:00,287.769453722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827823461,0.0,2.18827823461
 08/25  02:00:00,287.769452955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821943966,0.0,2.18821943966
 08/25  03:00:00,287.769452624,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991651508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805232491,0.0,2.18805232491
 08/25  05:00:00,349.35760026,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897254717,0.0,2.1897254717
 08/25  06:00:00,1007.22327112,35.0085176261,474.090767656,0.0,49.8407270682,199.362908273,2.18926735269,0.0,2.18926735269
 08/25  07:00:00,1085.07604004,26.5661081243,478.973668361,0.0,149.522181205,199.362908273,4.37137992671,0.0,4.37137992671
 08/25  08:00:00,1597.27612804,35.6243928582,442.404795585,0.0,448.566543614,448.566543614,10.9406767923,0.0,10.9406767923
 08/25  09:00:00,1548.56176014,41.0126712866,424.967548026,0.0,448.566543614,448.566543614,8.76207583828,0.0,8.76207583828
 08/25  10:00:00,1498.76292006,43.3539982022,421.715776671,0.0,448.566543614,448.566543614,10.9520710069,0.0,10.9520710069
 08/25  11:00:00,1500.77435559,44.988746778,422.089299566,0.0,448.566543614,448.566543614,13.1642284454,0.0,13.1642284454
 08/25  12:00:00,1451.74449226,39.3619377222,428.522992161,0.0,448.566543614,398.725816546,15.3934190828,0.0,15.3934190828
 08/25  13:00:00,1502.06128825,45.7335359803,422.628651582,0.0,448.566543614,448.566543614,15.3830742348,0.0,15.3830742348
 08/25  14:00:00,1500.99414763,46.6578010784,420.64519222,0.0,448.566543614,448.566543614,8.75406779049,0.0,8.75406779049
 08/25  15:00:00,1501.04353935,48.2779223001,419.074853436,0.0,448.566543614,448.566543614,8.75297602031,0.0,8.75297602031
 08/25  16:00:00,1549.66322778,49.6045359612,417.474769025,0.0,448.566543614,448.566543614,10.9638034276,0.0,10.9638034276
 08/25  17:00:00,1436.34166529,42.6498558414,423.97062225,0.0,348.885089477,398.725816546,6.55840874681,0.0,6.55840874681
 08/25  18:00:00,1242.26859923,33.1401357567,438.772167277,0.0,249.203635341,299.044362409,6.55053054715,0.0,6.55053054715
 08/25  19:00:00,1224.34835135,29.8017533606,448.637075902,0.0,249.203635341,299.044362409,4.3674276925,0.0,4.3674276925
 08/25  20:00:00,1135.13390611,26.8422580217,460.64151392,0.0,149.522181205,249.203635341,4.36907646157,0.0,4.36907646157
 08/25  21:00:00,1117.46723125,26.5864304878,467.678632864,0.0,149.522181205,249.203635341,2.18988665985,0.0,2.18988665985
 08/25  22:00:00,349.35641036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831222356,0.0,2.18831222356
 08/25  23:00:00,299.991651511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825282924,0.0,2.18825282924
 08/25  24:00:00,287.769452901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819440122,0.0,2.18819440122
 08/26  01:00:00,237.92872735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.92872835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835157856,0.0,2.18835157856
 08/26  03:00:00,237.928728226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829555014,0.0,2.18829555014
 08/26  04:00:00,250.150924986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  05:00:00,274.596512592,0.0,0.0,0.0,24.9203635341,149.522181205,4.35956893359,0.0,4.35956893359
 08/26  06:00:00,997.820796184,32.2959066414,467.400901442,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/26  07:00:00,978.043125423,26.5661081243,471.634159063,0.0,49.8407270682,199.362908273,4.36313213255,0.0,4.36313213255
 08/26  08:00:00,1224.87635195,26.5698935916,477.793262546,0.0,249.203635341,249.203635341,4.36697827741,0.0,4.36697827741
 08/26  09:00:00,1178.44823546,27.3541707461,467.245080471,0.0,249.203635341,249.203635341,6.54961470839,0.0,6.54961470839
 08/26  10:00:00,1118.83457446,28.1893274655,455.685847313,0.0,249.203635341,249.203635341,4.37103294992,0.0,4.37103294992
 08/26  11:00:00,1112.79971452,28.7826431253,449.056084181,0.0,249.203635341,249.203635341,6.55393481612,0.0,6.55393481612
 08/26  12:00:00,1114.69313685,28.9080685631,450.825271894,0.0,249.203635341,249.203635341,4.3719606728,0.0,4.3719606728
 08/26  13:00:00,1115.01977573,29.3641176399,450.69625877,0.0,249.203635341,249.203635341,6.54700992774,0.0,6.54700992774
 08/26  14:00:00,866.43250718,28.5141116497,452.164219854,0.0,74.7610906023,174.442544739,4.36736147562,0.0,4.36736147562
 08/26  15:00:00,866.573904892,28.2761338296,452.544389986,0.0,74.7610906023,174.442544739,2.1923666288,0.0,2.1923666288
 08/26  16:00:00,915.46772735,28.3304655614,452.494692424,0.0,74.7610906023,174.442544739,4.36611283319,0.0,4.36611283319
 08/26  17:00:00,879.174798994,27.9816460355,454.647859746,0.0,24.9203635341,149.522181205,2.1892961888,0.0,2.1892961888
 08/26  18:00:00,789.316931027,17.6893591597,393.404951894,0.0,24.9203635341,149.522181205,2.18941283916,0.0,2.18941283916
 08/26  19:00:00,676.939043856,13.3368097764,318.759986638,0.0,24.9203635341,149.522181205,2.18941423927,0.0,2.18941423927
 08/26  20:00:00,402.7633174,0.724103948017,53.1331224715,0.0,24.9203635341,149.522181205,2.18941318956,0.0,2.18941318956
 08/26  21:00:00,339.146939251,0.362051974009,27.0329883027,0.0,24.9203635341,149.522181205,2.19051753792,0.0,2.19051753792
 08/26  22:00:00,274.595321561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828982189,0.0,2.18828982189
 08/26  23:00:00,250.150926247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823411637,0.0,2.18823411637
 08/26  24:00:00,237.928727584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817842044,0.0,2.18817842044
 08/27  01:00:00,237.928332079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928333003,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876897216,0.0,2.1876897216
 08/27  03:00:00,237.928331513,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150530613,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877060265,0.0,2.1877060265
 08/27  05:00:00,274.596118183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931736421,0.0,2.18931736421
 08/27  06:00:00,323.483716734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767021064,0.0,2.18767021064
 08/27  07:00:00,305.209778866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
