Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  08:00:00,616.233713122,11.9904493056,251.282857797,0.0,24.9203635341,149.522181205,2.18782841335,0.0,2.18782841335
 08/27  09:00:00,695.628161019,11.8973088963,339.737427636,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,816.412045605,20.0114386107,490.032175371,0.0,24.9203635341,149.522181205,2.18783608102,0.0,2.18783608102
 08/27  11:00:00,792.6550881,17.2547044406,472.178395782,0.0,24.9203635341,149.522181205,2.18891459019,0.0,2.18891459019
 08/27  12:00:00,842.434835709,20.6153841903,515.083727656,0.0,24.9203635341,149.522181205,2.18889743557,0.0,2.18889743557
 08/27  13:00:00,787.437556629,17.3133418693,467.258475023,0.0,24.9203635341,149.522181205,2.19051404676,0.0,2.19051404676
 08/27  14:00:00,831.113728996,20.9494866935,503.606730264,0.0,24.9203635341,149.522181205,2.18890642415,0.0,2.18890642415
 08/27  15:00:00,776.397087621,17.3541989427,456.431239887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,872.475468658,20.9218570934,496.288189823,0.0,24.9203635341,149.522181205,2.18782883995,0.0,2.18782883995
 08/27  17:00:00,853.972540038,17.3075394181,448.660602715,0.0,24.9203635341,149.522181205,2.18781029901,0.0,2.18781029901
 08/27  18:00:00,903.304404925,20.5798178782,491.215673649,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,784.785438179,14.9344930825,408.682995383,0.0,24.9203635341,149.522181205,2.18780333655,0.0,2.18780333655
 08/27  20:00:00,500.019425197,1.56889188737,119.8875821,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,408.384639443,0.905129935022,76.6625037364,0.0,24.9203635341,149.522181205,2.18943898366,0.0,2.18943898366
 08/27  22:00:00,366.917851224,0.724103948017,66.1776201835,0.0,24.9203635341,149.522181205,2.18782586359,0.0,2.18782586359
 08/27  23:00:00,297.130366387,0.362051974009,33.9071827918,0.0,24.9203635341,149.522181205,2.18766637098,0.0,2.18766637098
 08/27  24:00:00,237.928331966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.7694592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833573315,0.0,2.18833573315
 08/28  02:00:00,287.769458504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828537529,0.0,2.18828537529
 08/28  03:00:00,287.769457949,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,299.99165676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823514599,0.0,2.18823514599
 08/28  05:00:00,349.357608825,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981844514,0.0,2.18981844514
 08/28  06:00:00,1007.6499451,35.6228549713,473.903096736,0.0,49.8407270682,199.362908273,2.18936671048,0.0,2.18936671048
 08/28  07:00:00,1063.29185462,26.5661081243,457.189462027,0.0,149.522181205,199.362908273,6.54701522441,0.0,6.54701522441
 08/28  08:00:00,1592.67361739,32.8495159257,440.577124313,0.0,448.566543614,448.566543614,8.75705894348,0.0,8.75705894348
 08/28  09:00:00,1550.37854637,38.8513990149,428.945567545,0.0,448.566543614,448.566543614,10.9485094151,0.0,10.9485094151
 08/28  10:00:00,1504.15486146,42.112157389,428.582317075,0.0,448.566543614,448.566543614,8.76521005874,0.0,8.76521005874
 08/28  11:00:00,1513.6534993,43.6904807579,438.506359769,0.0,448.566543614,448.566543614,13.166938796,0.0,13.166938796
 08/28  12:00:00,1464.08346444,39.6760256467,443.680413808,0.0,448.566543614,398.725816546,15.3929422416,0.0,15.3929422416
 08/28  13:00:00,1523.03526395,46.8874854765,445.829061547,0.0,448.566543614,448.566543614,15.3833060755,0.0,15.3833060755
 08/28  14:00:00,1533.15443636,48.7692414665,455.210391942,0.0,448.566543614,448.566543614,8.75394529098,0.0,8.75394529098
 08/28  15:00:00,1538.3832593,52.1099471357,453.366037638,0.0,448.566543614,448.566543614,8.75307377047,0.0,8.75307377047
 08/28  16:00:00,1579.87244496,53.6442494489,444.86556303,0.0,448.566543614,448.566543614,13.1524292887,0.0,13.1524292887
 08/28  17:00:00,1444.27650967,45.7420026624,432.470832695,0.0,348.885089477,398.725816546,6.55806925793,0.0,6.55806925793
 08/28  18:00:00,1240.74474595,34.3388963814,436.118587972,0.0,249.203635341,299.044362409,6.54969924435,0.0,6.54969924435
 08/28  19:00:00,1216.92981438,30.9873405593,440.032934877,0.0,249.203635341,299.044362409,2.19382514348,0.0,2.19382514348
 08/28  20:00:00,1120.94870722,27.7752102003,445.523344617,0.0,149.522181205,249.203635341,6.54381135687,0.0,6.54381135687
 08/28  21:00:00,1099.78618999,26.9616245648,449.622388629,0.0,149.522181205,249.203635341,2.18980449291,0.0,2.18980449291
 08/28  22:00:00,349.356415024,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,482.797912381,1.08615592203,143.588199229,0.0,24.9203635341,199.362908273,2.18833331443,0.0,2.18833331443
 08/28  24:00:00,287.769459107,0.0,0.0,0.0,24.9203635341,199.362908273,2.188283318,0.0,2.188283318
 08/29  01:00:00,449.84662653,1.08615592203,122.859152717,0.0,24.9203635341,199.362908273,2.18837978098,0.0,2.18837978098
 08/29  02:00:00,287.769459801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  03:00:00,287.769460639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819008422,0.0,2.18819008422
 08/29  04:00:00,299.991658903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835532719,0.0,2.18835532719
 08/29  05:00:00,500.261438047,1.08615592203,111.68583773,0.0,49.8407270682,199.362908273,2.18983951047,0.0,2.18983951047
 08/29  06:00:00,1004.55733959,35.8815158854,470.551827622,0.0,49.8407270682,199.362908273,2.18935446595,0.0,2.18935446595
 08/29  07:00:00,1072.71611834,26.5661081243,466.613719286,0.0,149.522181205,199.362908273,4.37112253633,0.0,4.37112253633
 08/29  08:00:00,1591.09427375,35.4903031992,436.356978187,0.0,448.566543614,448.566543614,10.941302189,0.0,10.941302189
 08/29  09:00:00,1549.53995306,40.9724705528,426.006506214,0.0,448.566543614,448.566543614,8.76375600192,0.0,8.76375600192
 08/29  10:00:00,1510.20366278,44.8952364888,433.090078127,0.0,448.566543614,448.566543614,10.9527567548,0.0,10.9527567548
 08/29  11:00:00,1523.13107942,47.036036629,446.260398927,0.0,448.566543614,448.566543614,13.1657504969,0.0,13.1657504969
 08/29  12:00:00,1476.97787276,42.3712386488,455.878807001,0.0,448.566543614,398.725816546,15.3940202112,0.0,15.3940202112
 08/29  13:00:00,1538.14140775,49.7406062483,457.931030055,0.0,448.566543614,448.566543614,15.3844182745,0.0,15.3844182745
 08/29  14:00:00,1541.71894072,52.8140128879,455.235679487,0.0,448.566543614,448.566543614,8.7546660626,0.0,8.7546660626
 08/29  15:00:00,1543.17578736,55.976233559,453.50874322,0.0,448.566543614,448.566543614,8.75258816544,0.0,8.75258816544
 08/29  16:00:00,1583.51449383,51.5754937596,449.355014195,0.0,448.566543614,448.566543614,13.151918588,0.0,13.151918588
 08/29  17:00:00,1454.54293977,39.867726479,449.369523552,0.0,348.885089477,398.725816546,6.55778974555,0.0,6.55778974555
 08/29  18:00:00,1242.00689666,30.9294404868,442.799466282,0.0,249.203635341,299.044362409,4.37315216779,0.0,4.37315216779
 08/29  19:00:00,1219.49416192,29.3288779967,444.255740201,0.0,249.203635341,299.044362409,4.36753313666,0.0,4.36753313666
 08/29  20:00:00,1121.20444426,27.1799709648,446.374313809,0.0,149.522181205,249.203635341,6.54347045192,0.0,6.54347045192
 08/29  21:00:00,1098.48027102,26.7337310003,448.544359903,0.0,149.522181205,249.203635341,2.18972902662,0.0,2.18972902662
 08/29  22:00:00,349.35641677,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  23:00:00,299.991658207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825820952,0.0,2.18825820952
 08/29  24:00:00,361.122436541,0.362051974009,60.2802586012,0.0,24.9203635341,199.362908273,2.18821134288,0.0,2.18821134288
 08/30  01:00:00,423.465875967,0.724103948017,109.55099514,0.0,24.9203635341,199.362908273,2.18838127603,0.0,2.18838127603
 08/30  02:00:00,287.769461782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.769462712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833715508,0.0,2.18833715508
 08/30  04:00:00,481.862985095,1.08615592203,142.653241775,0.0,24.9203635341,199.362908273,2.18837940884,0.0,2.18837940884
 08/30  05:00:00,349.357615119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978403518,0.0,2.18978403518
 08/30  06:00:00,1004.98081704,38.3149502319,468.595262793,0.0,49.8407270682,199.362908273,2.18930152115,0.0,2.18930152115
 08/30  07:00:00,1064.61204119,26.5661081243,458.509634506,0.0,149.522181205,199.362908273,4.37105507368,0.0,4.37105507368
 08/30  08:00:00,1589.26909986,37.8363519066,432.185742035,0.0,448.566543614,448.566543614,10.9407297952,0.0,10.9407297952
 08/30  09:00:00,1555.51137805,43.5976454605,430.01502736,0.0,448.566543614,448.566543614,8.76383663831,0.0,8.76383663831
 08/30  10:00:00,1522.16837864,46.7034738621,445.422965255,0.0,448.566543614,448.566543614,10.9529518813,0.0,10.9529518813
 08/30  11:00:00,1534.78232516,48.1498728097,456.560995698,0.0,448.566543614,448.566543614,13.166176472,0.0,13.166176472
 08/30  12:00:00,1485.50452228,42.9867201224,459.463622151,0.0,448.566543614,398.725816546,15.3947698282,0.0,15.3947698282
 08/30  13:00:00,1555.11727273,56.5402000052,464.877870652,0.0,448.566543614,448.566543614,15.3833241087,0.0,15.3833241087
 08/30  14:00:00,1556.12833351,61.7517781967,460.685335638,0.0,448.566543614,448.566543614,8.75518641876,0.0,8.75518641876
 08/30  15:00:00,1548.62604373,63.4944230411,451.44079594,0.0,448.566543614,448.566543614,8.7531642294,0.0,8.7531642294
 08/30  16:00:00,1600.92347031,66.8874483975,451.452022439,0.0,448.566543614,448.566543614,13.1529478841,0.0,13.1529478841
 08/30  17:00:00,1468.77451901,49.8283757923,449.225949232,0.0,348.885089477,398.725816546,6.55830378751,0.0,6.55830378751
 08/30  18:00:00,1248.50662013,34.0700986426,448.869790769,0.0,249.203635341,299.044362409,6.54996213868,0.0,6.54996213868
 08/30  19:00:00,1219.51006579,30.2731641731,444.872742979,0.0,249.203635341,299.044362409,2.1933426042,0.0,2.1933426042
 08/30  20:00:00,1123.07586556,27.5325888031,447.893111177,0.0,149.522181205,249.203635341,6.54413713577,0.0,6.54413713577
 08/30  21:00:00,1098.93709692,27.0150726219,448.719841297,0.0,149.522181205,249.203635341,2.18990552878,0.0,2.18990552878
 08/30  22:00:00,417.868484137,0.362051974009,55.4393627332,0.0,49.8407270682,199.362908273,2.1883927096,0.0,2.1883927096
 08/30  23:00:00,426.981922478,0.724103948017,100.844881167,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  24:00:00,464.2597704,1.08615592203,137.272271028,0.0,24.9203635341,199.362908273,2.18839161688,0.0,2.18839161688
 08/31  01:00:00,287.769465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835105256,0.0,2.18835105256
 08/31  02:00:00,454.714271238,1.08615592203,127.726792824,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769464427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839656723,0.0,2.18839656723
 08/31  04:00:00,299.991662906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826953802,0.0,2.18826953802
 08/31  05:00:00,509.022605265,1.08615592203,120.446984334,0.0,49.8407270682,199.362908273,2.19004794277,0.0,2.19004794277
 08/31  06:00:00,1003.4292912,38.254723977,467.071096281,0.0,49.8407270682,199.362908273,2.18950060121,0.0,2.18950060121
 08/31  07:00:00,1066.55995883,26.5661081243,460.457544405,0.0,149.522181205,199.362908273,4.37149482587,0.0,4.37149482587
 08/31  08:00:00,1588.99357954,39.0050002573,430.741559932,0.0,448.566543614,448.566543614,10.9419099113,0.0,10.9419099113
 08/31  09:00:00,1551.45350677,45.0349986028,423.882030139,0.0,448.566543614,448.566543614,10.9488414282,0.0,10.9488414282
 08/31  10:00:00,1513.26723678,47.5799474673,433.868720973,0.0,448.566543614,448.566543614,8.76569804728,0.0,8.76569804728
 08/31  11:00:00,1530.77203157,49.0791684615,452.337903761,0.0,448.566543614,448.566543614,13.1682386085,0.0,13.1682386085
 08/31  12:00:00,1481.76131399,43.3617619287,458.506549705,0.0,448.566543614,398.725816546,15.3951988207,0.0,15.3951988207
 08/31  13:00:00,1547.72370161,53.6933962896,460.681736953,0.0,448.566543614,448.566543614,15.3840321676,0.0,15.3840321676
 08/31  14:00:00,1544.93191182,57.5741204838,453.66655166,0.0,448.566543614,448.566543614,8.75550081202,0.0,8.75550081202
 08/31  15:00:00,1530.67613403,55.6313512859,441.353945464,0.0,448.566543614,448.566543614,8.75230548638,0.0,8.75230548638
 08/31  16:00:00,1582.06437869,56.0692453166,443.453173219,0.0,448.566543614,448.566543614,13.1555747302,0.0,13.1555747302
 08/31  17:00:00,1457.81611983,47.9836186064,444.269679676,0.0,348.885089477,398.725816546,6.55863644105,0.0,6.55863644105
 08/31  18:00:00,1242.84016206,36.6477757606,438.385460653,0.0,249.203635341,299.044362409,6.55047114237,0.0,6.55047114237
 08/31  19:00:00,1227.43915618,32.4009997282,440.66799861,0.0,249.203635341,299.044362409,4.36750888522,0.0,4.36750888522
 08/31  20:00:00,1121.66942238,27.94353264,446.075716839,0.0,149.522181205,249.203635341,4.36940790306,0.0,4.36940790306
 08/31  21:00:00,1099.55593727,27.2151566705,449.138594674,0.0,149.522181205,249.203635341,2.19002205982,0.0,2.19002205982
 08/31  22:00:00,414.028617752,0.362051974009,51.5995038748,0.0,49.8407270682,199.362908273,2.18823125526,0.0,2.18823125526
 08/31  23:00:00,420.113707869,0.724103948017,93.9766833107,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  24:00:00,402.70406923,0.724103948017,88.7892557577,0.0,24.9203635341,199.362908273,2.1884039119,0.0,2.1884039119
 09/01  01:00:00,344.127532818,0.362051974009,43.285394942,0.0,24.9203635341,199.362908273,2.18836819235,0.0,2.18836819235
 09/01  02:00:00,287.769467003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832976987,0.0,2.18832976987
 09/01  03:00:00,455.318897178,1.08615592203,128.331412864,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991664388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839980099,0.0,2.18839980099
 09/01  05:00:00,445.730520182,3.52426694034,76.2022995339,0.0,49.8407270682,199.362908273,2.18979602614,0.0,2.18979602614
 09/01  06:00:00,1005.87430022,30.3427329014,477.407562525,0.0,49.8407270682,199.362908273,2.18948730604,0.0,2.18948730604
 09/01  07:00:00,1071.03233392,26.5661081243,464.929911113,0.0,149.522181205,199.362908273,6.54748836186,0.0,6.54748836186
 09/01  08:00:00,1589.12386865,36.544919247,433.331913581,0.0,448.566543614,448.566543614,8.75790420963,0.0,8.75790420963
 09/01  09:00:00,1551.52117362,42.490623165,426.676535811,0.0,448.566543614,448.566543614,10.9501807173,0.0,10.9501807173
 09/01  10:00:00,1516.15648632,46.0264717171,439.08067021,0.0,448.566543614,448.566543614,10.952705962,0.0,10.952705962
 09/01  11:00:00,1533.46734647,48.3819907617,455.012646632,0.0,448.566543614,448.566543614,13.1610794502,0.0,13.1610794502
 09/01  12:00:00,1476.62574958,42.6438350522,454.151879442,0.0,448.566543614,398.725816546,15.3956929323,0.0,15.3956929323
 09/01  13:00:00,1526.86373645,48.5718418551,449.841850325,0.0,448.566543614,448.566543614,13.1870929056,0.0,13.1870929056
 09/01  14:00:00,1529.90348025,51.4901459337,448.736349151,0.0,448.566543614,448.566543614,10.9389604727,0.0,10.9389604727
 09/01  15:00:00,1539.38095735,55.9666145698,450.115748466,0.0,448.566543614,448.566543614,8.75289189532,0.0,8.75289189532
 09/01  16:00:00,1592.26352068,59.6112700041,450.068209495,0.0,448.566543614,448.566543614,10.9663768513,0.0,10.9663768513
 09/01  17:00:00,1462.24487475,45.8662493105,447.728708805,0.0,348.885089477,398.725816546,6.55884961692,0.0,6.55884961692
 09/01  18:00:00,1247.0805894,34.0000335766,447.340679496,0.0,249.203635341,299.044362409,6.55108177581,0.0,6.55108177581
 09/01  19:00:00,1227.99984006,30.6608360044,443.754182152,0.0,249.203635341,299.044362409,4.36725079834,0.0,4.36725079834
 09/01  20:00:00,1122.91886818,27.5246056259,447.74408258,0.0,149.522181205,249.203635341,4.36895238173,0.0,4.36895238173
 09/01  21:00:00,1099.63100466,26.8841216385,449.544693165,0.0,149.522181205,249.203635341,2.18979335509,0.0,2.18979335509
 09/01  22:00:00,349.356423521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841184389,0.0,2.18841184389
 09/01  23:00:00,299.991665052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828832861,0.0,2.18828832861
 09/01  24:00:00,474.918236428,1.08615592203,147.930697785,0.0,24.9203635341,199.362908273,2.18839470188,0.0,2.18839470188
 09/02  01:00:00,237.928741163,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928741952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821971488,0.0,2.18821971488
 09/02  03:00:00,237.928742451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839988899,0.0,2.18839988899
 09/02  04:00:00,250.150939679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836610849,0.0,2.18836610849
 09/02  05:00:00,274.59653496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977189685,0.0,2.18977189685
 09/02  06:00:00,1004.31392235,35.6778250683,470.521712361,0.0,49.8407270682,199.362908273,2.18926117476,0.0,2.18926117476
 09/02  07:00:00,970.167197648,26.5661081243,463.749421071,0.0,49.8407270682,199.362908273,2.19157864931,0.0,2.19157864931
 09/02  08:00:00,1201.82412804,26.6017333474,454.709156809,0.0,249.203635341,249.203635341,4.36777369491,0.0,4.36777369491
 09/02  09:00:00,1157.83993401,26.9632541175,447.027635851,0.0,249.203635341,249.203635341,6.55079163146,0.0,6.55079163146
 09/02  10:00:00,1107.9554096,28.146377537,444.84958027,0.0,249.203635341,249.203635341,4.37172244504,0.0,4.37172244504
 09/02  11:00:00,1108.97090345,29.1874503374,444.880069842,0.0,249.203635341,249.203635341,6.55376027322,0.0,6.55376027322
 09/02  12:00:00,1110.04762769,30.0961783074,445.238454149,0.0,249.203635341,249.203635341,6.54882009984,0.0,6.54882009984
 09/02  13:00:00,1109.1698448,30.1552452608,444.055147645,0.0,249.203635341,249.203635341,4.37162711398,0.0,4.37162711398
 09/02  14:00:00,859.397044591,29.2711575723,444.371669142,0.0,74.7610906023,174.442544739,4.36722570359,0.0,4.36722570359
 09/02  15:00:00,862.222850936,29.1445434904,447.324889103,0.0,74.7610906023,174.442544739,4.36539062305,0.0,4.36539062305
 09/02  16:00:00,911.929594944,28.9439406422,448.34304487,0.0,74.7610906023,174.442544739,4.36622701098,0.0,4.36622701098
 09/02  17:00:00,874.483331394,27.5757948998,450.362223921,0.0,24.9203635341,149.522181205,2.18938400574,0.0,2.18938400574
 09/02  18:00:00,633.567180636,11.396192617,266.62242743,0.0,24.9203635341,149.522181205,2.1891512714,0.0,2.1891512714
 09/02  19:00:00,720.41529454,12.9012250266,343.945009977,0.0,24.9203635341,149.522181205,2.18949458875,0.0,2.18949458875
 09/02  20:00:00,551.730916104,7.4105858547,188.086283411,0.0,24.9203635341,149.522181205,2.18943345003,0.0,2.18943345003
 09/02  21:00:00,299.041330087,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902882834,0.0,2.1902882834
 09/02  22:00:00,274.595335342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826736512,0.0,2.18826736512
 09/02  23:00:00,250.150938813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  24:00:00,237.928741786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823390149,0.0,2.18823390149
 09/03  01:00:00,237.928344366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775995904,0.0,2.18775995904
 09/03  02:00:00,237.928342994,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928344122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779894758,0.0,2.18779894758
 09/03  04:00:00,250.150541793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783809361,0.0,2.18783809361
 09/03  05:00:00,274.596137807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935778205,0.0,2.18935778205
 09/03  06:00:00,323.483727891,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,409.245768008,4.01891593938,83.3707288157,0.0,24.9203635341,149.522181205,2.18784980889,0.0,2.18784980889
 09/03  08:00:00,806.220664835,21.139989737,405.182892518,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,700.346167944,17.0904534946,356.670856272,0.0,24.9203635341,149.522181205,2.18785400123,0.0,2.18785400123
 09/03  10:00:00,776.673666228,21.2649342535,461.066332944,0.0,24.9203635341,149.522181205,2.1878696591,0.0,2.1878696591
 09/03  11:00:00,666.946819724,17.0644292302,372.185523589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  12:00:00,784.590694242,21.115288219,469.132207256,0.0,24.9203635341,149.522181205,2.18896932163,0.0,2.18896932163
 09/03  13:00:00,668.238192,17.0803005516,373.459822387,0.0,24.9203635341,149.522181205,4.3611731277,0.0,4.3611731277
 09/03  14:00:00,781.958858546,21.229258427,466.386401418,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  15:00:00,667.200169923,17.0810516406,372.4230514,0.0,24.9203635341,149.522181205,2.18785199897,0.0,2.18785199897
 09/03  16:00:00,824.362892546,21.2331199101,459.898582199,0.0,24.9203635341,149.522181205,2.187820319,0.0,2.187820319
 09/03  17:00:00,746.438174819,16.9433637683,366.366835083,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,870.622445144,21.0824474873,469.691679133,0.0,24.9203635341,149.522181205,2.18786017363,0.0,2.18786017363
 09/03  19:00:00,652.07771377,12.0710258788,297.6244263,0.0,24.9203635341,149.522181205,2.187864233,0.0,2.187864233
 09/03  20:00:00,757.385593726,11.3571731664,341.446721707,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,607.629657532,8.13468980272,241.837363026,0.0,24.9203635341,149.522181205,2.18951343139,0.0,2.18951343139
 09/03  22:00:00,489.767960932,4.39319167797,163.902688208,0.0,24.9203635341,149.522181205,2.18782239699,0.0,2.18782239699
 09/03  23:00:00,250.150540825,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928344219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777243732,0.0,2.18777243732
 09/04  01:00:00,237.92834582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781623083,0.0,2.18781623083
 09/04  02:00:00,237.928345106,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928346376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785894584,0.0,2.18785894584
 09/04  04:00:00,250.150542877,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596141155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938173034,0.0,2.18938173034
 09/04  06:00:00,323.483730577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787754536,0.0,2.18787754536
 09/04  07:00:00,393.892513532,3.24980133289,69.849581906,0.0,24.9203635341,149.522181205,2.18783192512,0.0,2.18783192512
 09/04  08:00:00,787.625178516,20.3668005423,388.475170296,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,696.792495075,16.9294803025,353.278154292,0.0,24.9203635341,149.522181205,2.18787514613,0.0,2.18787514613
 09/04  10:00:00,769.836942785,21.1894058025,454.3051369,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,623.812975257,15.2751669757,336.590943138,0.0,24.9203635341,149.522181205,2.18898657353,0.0,2.18898657353
 09/04  12:00:00,631.316288801,13.9292779551,334.38159412,0.0,24.9203635341,149.522181205,2.18894739055,0.0,2.18894739055
 09/04  13:00:00,622.779340285,12.4106506158,321.446325754,0.0,24.9203635341,149.522181205,2.19062257052,0.0,2.19062257052
 09/04  14:00:00,413.314798478,6.70461008561,163.641881261,0.0,24.9203635341,149.522181205,2.18853674177,0.0,2.18853674177
 09/04  15:00:00,427.454967106,8.45599589479,174.595565655,0.0,24.9203635341,149.522181205,2.18787521569,0.0,2.18787521569
 09/04  16:00:00,559.582342774,10.2492499669,241.208736439,0.0,24.9203635341,149.522181205,2.18782906509,0.0,2.18782906509
 09/04  17:00:00,540.377740371,5.6354599615,195.161655342,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,512.849558111,7.04853388069,176.276283075,0.0,24.9203635341,149.522181205,2.1878429173,0.0,2.1878429173
 09/04  19:00:00,280.765396238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,323.483730624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782616479,0.0,2.18782616479
 09/04  21:00:00,299.04053726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949686829,0.0,2.18949686829
 09/04  22:00:00,274.594939264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784564276,0.0,2.18784564276
 09/04  23:00:00,250.15054281,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928346353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771026822,0.0,2.18771026822
 09/05  01:00:00,287.769475752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831398163,0.0,2.18831398163
 09/05  02:00:00,287.769475318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769476233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829131171,0.0,2.18829131171
 09/05  04:00:00,299.99167422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826880483,0.0,2.18826880483
 09/05  05:00:00,349.357636623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980518004,0.0,2.18980518004
 09/05  06:00:00,982.929057898,32.1715746737,452.633463307,0.0,49.8407270682,199.362908273,2.19263179095,0.00329305988029,2.18933873107
 09/05  07:00:00,1030.9032718,26.5661081243,426.193233129,0.0,149.522181205,199.362908273,4.85217955965,0.480787778153,4.3713917815
 09/05  08:00:00,1563.86730637,30.5575864607,415.438994613,0.0,448.566543614,448.566543614,10.9439362446,0.0,10.9439362446
 09/05  09:00:00,1550.93570964,34.8206774348,433.589087071,0.0,448.566543614,448.566543614,10.9501565353,0.0,10.9501565353
 09/05  10:00:00,1516.16136021,38.1328793508,444.335158619,0.0,448.566543614,448.566543614,10.9531924218,0.0,10.9531924218
 09/05  11:00:00,1513.90141213,40.368769495,439.836103339,0.0,448.566543614,448.566543614,10.9794663893,0.0,10.9794663893
 09/05  12:00:00,1471.90115212,36.4763996807,451.564943414,0.0,448.566543614,398.725816546,17.5957289834,0.0,17.5957289834
 09/05  13:00:00,1510.46940761,42.4482828226,434.321791826,0.0,448.566543614,448.566543614,13.1883317599,0.0,13.1883317599
 09/05  14:00:00,1505.03785351,43.4975889509,427.848947602,0.0,448.566543614,448.566543614,10.939925045,0.0,10.939925045
 09/05  15:00:00,1500.62908368,45.2146998645,422.348866973,0.0,448.566543614,448.566543614,8.75396286319,0.0,8.75396286319
 09/05  16:00:00,1546.63667283,46.91234855,417.70640882,0.0,448.566543614,448.566543614,10.9667926772,0.0,10.9667926772
 09/05  17:00:00,1441.42979179,40.1352723676,431.982624061,0.0,348.885089477,398.725816546,8.73840508504,0.0,8.73840508504
 09/05  18:00:00,1261.31141767,31.0648501722,460.210795975,0.0,249.203635341,299.044362409,4.37389497135,0.0,4.37389497135
 09/05  19:00:00,1231.96625124,27.8978625741,450.308228787,0.0,249.203635341,299.044362409,4.36748991591,0.0,4.36748991591
 09/05  20:00:00,1097.51732814,26.5743168896,425.826268524,0.0,149.522181205,249.203635341,6.5444446988,0.0,6.5444446988
 09/05  21:00:00,1060.69531355,26.5661081243,415.094669886,0.0,149.522181205,249.203635341,2.19009121427,0.0,2.19009121427
 09/05  22:00:00,349.356432175,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991673616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829556765,0.0,2.18829556765
 09/05  24:00:00,287.769476445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827340414,0.0,2.18827340414
 09/06  01:00:00,287.769478603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825642019,0.0,2.18825642019
 09/06  02:00:00,287.769477661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769478466,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882377472,0.0,2.1882377472
 09/06  04:00:00,299.99167673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843517763,0.0,2.18843517763
 09/06  05:00:00,349.357640312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998027366,0.0,2.18998027366
 09/06  06:00:00,926.547103847,31.2919156368,397.61915359,0.0,49.8407270682,199.362908273,3.61310962992,1.42359318278,2.18951644714
 09/06  07:00:00,971.773484441,26.5661081243,370.564092543,0.0,149.522181205,199.362908273,8.699947179,4.32814990515,4.37179727385
 09/06  08:00:00,1534.31729621,31.0580242634,386.421308404,0.0,448.566543614,448.566543614,10.9478042204,0.00329322710143,10.9445109933
 09/06  09:00:00,1555.69769953,35.1307229202,437.993588899,0.0,448.566543614,448.566543614,10.9504674624,0.0,10.9504674624
 09/06  10:00:00,1506.51881862,37.8931372072,434.932341627,0.0,448.566543614,448.566543614,10.9532008922,0.0,10.9532008922
 09/06  11:00:00,1503.82744103,39.8117469104,430.319131951,0.0,448.566543614,448.566543614,13.1627228592,0.0,13.1627228592
 09/06  12:00:00,1457.95622501,35.7295928681,438.366790736,0.0,448.566543614,398.725816546,15.3970689346,0.0,15.3970689346
 09/06  13:00:00,1503.51609121,41.7326051482,428.084123214,0.0,448.566543614,448.566543614,13.1909404521,0.0,13.1909404521
 09/06  14:00:00,1502.83079814,43.0490883062,426.090381337,0.0,448.566543614,448.566543614,10.9407004648,0.0,10.9407004648
 09/06  15:00:00,1501.85512489,44.9291013113,423.235093329,0.0,448.566543614,448.566543614,8.75446615369,0.0,8.75446615369
 09/06  16:00:00,1547.68256495,47.4099833167,417.688439313,0.0,448.566543614,448.566543614,13.1545665409,0.0,13.1545665409
 09/06  17:00:00,1438.90155874,41.2114742096,427.968766699,0.0,348.885089477,398.725816546,6.55900753614,0.0,6.55900753614
 09/06  18:00:00,1257.07120168,32.1677859863,454.547012819,0.0,249.203635341,299.044362409,6.55078973734,0.0,6.55078973734
 09/06  19:00:00,1254.32287477,28.793888211,471.075721842,0.0,249.203635341,299.044362409,4.36751916079,0.0,4.36751916079
 09/06  20:00:00,1158.11960715,26.6529324449,483.81645482,0.0,149.522181205,249.203635341,4.36991026411,0.0,4.36991026411
 09/06  21:00:00,1133.00223444,26.5661081243,483.233918287,0.0,149.522181205,249.203635341,2.18991067098,0.0,2.18991067098
 09/06  22:00:00,349.35643546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833220909,0.0,2.18833220909
 09/06  23:00:00,299.991675448,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  24:00:00,287.769478169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831397945,0.0,2.18831397945
 09/07  01:00:00,287.769481356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830021275,0.0,2.18830021275
 09/07  02:00:00,287.769481083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828552356,0.0,2.18828552356
 09/07  03:00:00,287.769480166,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991678672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827102589,0.0,2.18827102589
 09/07  05:00:00,349.357644627,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982260292,0.0,2.18982260292
 09/07  06:00:00,981.473519829,31.6083495355,451.741126625,0.0,49.8407270682,199.362908273,2.21578253389,0.0263458205241,2.18943671337
 09/07  07:00:00,1041.6746625,26.5661081243,436.893663418,0.0,149.522181205,199.362908273,7.14745759781,0.599369064388,6.54808853342
 09/07  08:00:00,1593.641744,31.4237039241,443.300292436,0.0,448.566543614,448.566543614,8.75967508132,0.0,8.75967508132
 09/07  09:00:00,1549.39336845,36.0870107626,430.724611361,0.0,448.566543614,448.566543614,10.9516688516,0.0,10.9516688516
 09/07  10:00:00,1499.19707653,39.4905467278,426.013170761,0.0,448.566543614,448.566543614,10.9539566362,0.0,10.9539566362
 09/07  11:00:00,1499.75634453,42.2829748335,423.776798304,0.0,448.566543614,448.566543614,13.1667043631,0.0,13.1667043631
 09/07  12:00:00,1452.45343221,38.163346339,430.430208758,0.0,448.566543614,398.725816546,15.4000119953,0.0,15.4000119953
 09/07  13:00:00,1501.20401705,45.1809677465,422.323652619,0.0,448.566543614,448.566543614,15.3878958534,0.0,15.3878958534
 09/07  14:00:00,1499.65842639,45.5148908739,420.45218762,0.0,448.566543614,448.566543614,8.75641660956,0.0,8.75641660956
 09/07  15:00:00,1498.64235842,47.4906640837,417.460749739,0.0,448.566543614,448.566543614,8.75368017174,0.0,8.75368017174
 09/07  16:00:00,1548.61249738,50.018142201,416.01019888,0.0,448.566543614,448.566543614,13.1593050615,0.0,13.1593050615
 09/07  17:00:00,1436.09758432,42.8131419757,423.563105282,0.0,348.885089477,398.725816546,6.55837963626,0.0,6.55837963626
 09/07  18:00:00,1245.56356779,33.2013166414,442.005836597,0.0,249.203635341,299.044362409,6.55071968952,0.0,6.55071968952
 09/07  19:00:00,1239.01678224,29.3726681655,455.190842775,0.0,249.203635341,299.044362409,4.36761839779,0.0,4.36761839779
 09/07  20:00:00,1145.71848703,26.8117069714,471.256551375,0.0,149.522181205,249.203635341,4.36952922957,0.0,4.36952922957
 09/07  21:00:00,1134.30116426,26.5769989812,484.521952893,0.0,149.522181205,249.203635341,2.19004302524,0.0,2.19004302524
 09/07  22:00:00,349.35643793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842415666,0.0,2.18842415666
 09/07  23:00:00,299.991679273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845205288,0.0,2.18845205288
 09/07  24:00:00,287.769480998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843785376,0.0,2.18843785376
 09/08  01:00:00,287.769482746,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.769483579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843043432,0.0,2.18843043432
 09/08  03:00:00,287.769483965,0.0,0.0,0.0,24.9203635341,199.362908273,2.188419954,0.0,2.188419954
 09/08  04:00:00,299.991681245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840962332,0.0,2.18840962332
 09/08  05:00:00,349.357648725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986414849,0.0,2.18986414849
 09/08  06:00:00,986.940304599,31.8277906437,456.988485998,0.0,49.8407270682,199.362908273,2.18937027885,0.0,2.18937027885
 09/08  07:00:00,1066.70287297,26.5661081243,460.764567775,0.0,149.522181205,199.362908273,4.4145649321,0.0428121919436,4.37175274016
 09/08  08:00:00,1604.01959231,31.307902482,453.464537018,0.0,448.566543614,448.566543614,10.9447617759,0.0,10.9447617759
 09/08  09:00:00,1550.22600135,35.8015701279,431.842662091,0.0,448.566543614,448.566543614,10.9517275391,0.0,10.9517275391
 09/08  10:00:00,1498.64639703,39.9080830729,425.04493425,0.0,448.566543614,448.566543614,8.76756053356,0.0,8.76756053356
 09/08  11:00:00,1500.08113699,43.2400819757,423.144445153,0.0,448.566543614,448.566543614,13.1728819643,0.0,13.1728819643
 09/08  12:00:00,1452.90899804,39.8592032059,429.189900035,0.0,448.566543614,398.725816546,17.5985481785,0.0,17.5985481785
 09/08  13:00:00,1500.74980843,46.8028781337,420.247513584,0.0,448.566543614,448.566543614,13.191014049,0.0,13.191014049
 09/08  14:00:00,1499.23929388,48.5440094894,417.00391931,0.0,448.566543614,448.566543614,10.9407480545,0.0,10.9407480545
 09/08  15:00:00,1499.90852261,50.3673025846,415.85025604,0.0,448.566543614,448.566543614,8.75466452918,0.0,8.75466452918
 09/08  16:00:00,1548.00843802,50.8543428582,414.56990826,0.0,448.566543614,448.566543614,13.1553518771,0.0,13.1553518771
 09/08  17:00:00,1435.72877952,43.1225021723,422.884932832,0.0,348.885089477,398.725816546,6.55936985075,0.0,6.55936985075
 09/08  18:00:00,1246.88060092,32.5304786104,443.993698229,0.0,249.203635341,299.044362409,6.55118903278,0.0,6.55118903278
 09/08  19:00:00,1252.57725987,29.2029875247,460.377326238,0.0,249.203635341,299.044362409,4.36749719772,0.0,4.36749719772
 09/08  20:00:00,1151.02853457,26.9921783892,476.386118326,0.0,149.522181205,249.203635341,4.36957942654,0.0,4.36957942654
 09/08  21:00:00,1135.64549014,26.6008117183,485.842462418,0.0,149.522181205,249.203635341,2.19005948615,0.0,2.19005948615
 09/08  22:00:00,349.356440691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826322401,0.0,2.18826322401
 09/08  23:00:00,299.991680771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825334325,0.0,2.18825334325
 09/08  24:00:00,327.984100762,0.362051974009,27.1419692943,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/09  01:00:00,319.112121707,0.724103948017,55.0380636266,0.0,24.9203635341,149.522181205,2.18846633153,0.0,2.18846633153
 09/09  02:00:00,237.928759404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845891606,0.0,2.18845891606
 09/09  03:00:00,237.928758536,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.150956358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845275291,0.0,2.18845275291
 09/09  05:00:00,274.596562249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002219886,0.0,2.19002219886
 09/09  06:00:00,998.196690216,33.8287209041,466.243937454,0.0,49.8407270682,199.362908273,2.18958526311,0.0,2.18958526311
 09/09  07:00:00,996.074325008,26.5661081243,481.112842684,0.0,49.8407270682,199.362908273,4.36318794683,0.0,4.36318794683
 09/09  08:00:00,1218.83076709,26.5661081243,471.75136923,0.0,249.203635341,249.203635341,4.36710461544,0.0,4.36710461544
 09/09  09:00:00,1170.46856723,26.6091484612,460.010304588,0.0,249.203635341,249.203635341,6.55102213861,0.0,6.55102213861
 09/09  10:00:00,1115.92990275,27.3506531782,453.619732174,0.0,249.203635341,249.203635341,4.37219631063,0.0,4.37219631063
 09/09  11:00:00,1116.20861271,28.1869648656,453.060516594,0.0,249.203635341,249.203635341,6.55373503385,0.0,6.55373503385
 09/09  12:00:00,1112.378528,29.4113992628,448.007207752,0.0,249.203635341,249.203635341,6.54952769399,0.0,6.54952769399
 09/09  13:00:00,1111.68536557,29.9151012489,446.810747191,0.0,249.203635341,249.203635341,4.37188680223,0.0,4.37188680223
 09/09  14:00:00,869.211458564,28.2045921323,455.2525972,0.0,74.7610906023,174.442544739,4.3675289001,0.0,4.3675289001
 09/09  15:00:00,871.824840476,28.4155109962,457.655866697,0.0,74.7610906023,174.442544739,4.36527258582,0.0,4.36527258582
 09/09  16:00:00,924.022519054,27.8593271786,461.520534625,0.0,74.7610906023,174.442544739,4.36621553013,0.0,4.36621553013
 09/09  17:00:00,890.446708248,26.8792090988,467.022162467,0.0,24.9203635341,149.522181205,2.18933550365,0.0,2.18933550365
 09/09  18:00:00,296.66734568,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893330953,0.0,2.1893330953
 09/09  19:00:00,429.133889836,1.08615592203,100.605637835,0.0,24.9203635341,149.522181205,2.18933070834,0.0,2.18933070834
 09/09  20:00:00,323.48495018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932830636,0.0,2.18932830636
 09/09  21:00:00,299.041360617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066927608,0.0,2.19066927608
 09/09  22:00:00,274.595352781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841969748,0.0,2.18841969748
 09/09  23:00:00,250.150956686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841398374,0.0,2.18841398374
 09/09  24:00:00,237.928758239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928358238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781418728,0.0,2.18781418728
 09/10  02:00:00,237.928358056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788153252,0.0,2.18788153252
 09/10  03:00:00,237.928357216,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150556302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776790658,0.0,2.18776790658
 09/10  05:00:00,274.596162955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960138867,0.0,2.18960138867
 09/10  06:00:00,323.48374199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,313.753471288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783753257,0.0,2.18783753257
 09/10  08:00:00,296.666138624,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879055177,0.0,2.1879055177
 09/10  09:00:00,259.999543863,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,501.062656088,12.547322229,227.465584509,0.0,24.9203635341,149.522181205,2.1877923578,0.0,2.1877923578
 09/10  11:00:00,525.74732371,11.4417255587,253.255041176,0.0,24.9203635341,149.522181205,2.18892127432,0.0,2.18892127432
 09/10  12:00:00,317.469716947,4.23323887934,85.4785850775,0.0,24.9203635341,149.522181205,2.18888068485,0.0,2.18888068485
 09/10  13:00:00,718.718433013,19.6167640768,410.405550113,0.0,24.9203635341,149.522181205,2.19067481299,0.0,2.19067481299
 09/10  14:00:00,620.870405186,15.1797493987,333.784424025,0.0,24.9203635341,149.522181205,2.18884976883,0.0,2.18884976883
 09/10  15:00:00,731.889624303,19.3320315493,423.945748842,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,526.032594599,7.30161318898,201.873351979,0.0,24.9203635341,149.522181205,2.18790388255,0.0,2.18790388255
 09/10  17:00:00,542.878466495,6.82905793425,195.038824663,0.0,24.9203635341,149.522181205,2.18789964819,0.0,2.18789964819
 09/10  18:00:00,585.562173083,8.47636883576,222.060545986,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,326.70826023,0.362051974009,24.3265390901,0.0,24.9203635341,149.522181205,2.18789542871,0.0,2.18789542871
 09/10  20:00:00,323.483742544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785418057,0.0,2.18785418057
 09/10  21:00:00,299.04055803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943563658,0.0,2.18943563658
 09/10  22:00:00,274.594950709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150556363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774322034,0.0,2.18774322034
 09/10  24:00:00,237.928357371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/11  01:00:00,287.769491219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837815573,0.0,2.18837815573
 09/11  02:00:00,287.769491887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838070922,0.0,2.18838070922
 09/11  03:00:00,287.769491736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838347714,0.0,2.18838347714
 09/11  04:00:00,299.991688689,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357661618,0.0,0.0,0.0,49.8407270682,199.362908273,4.36005685295,0.0,4.36005685295
 09/11  06:00:00,984.884296756,33.5837537394,453.17650378,0.0,49.8407270682,199.362908273,2.1894561017,0.0,2.1894561017
 09/11  07:00:00,1083.86703805,26.5661081243,469.321785178,0.0,149.522181205,199.362908273,4.46774154944,0.0955041826039,4.37223736683
 09/11  08:00:00,1605.23647045,32.7099419565,453.314907679,0.0,448.566543614,448.566543614,10.944795832,0.0,10.944795832
 09/11  09:00:00,1549.8731465,37.8616431999,429.429672225,0.0,448.566543614,448.566543614,8.7664375202,0.0,8.7664375202
 09/11  10:00:00,1497.12924946,41.8022694629,421.633537684,0.0,448.566543614,448.566543614,10.9560904896,0.0,10.9560904896
 09/11  11:00:00,1502.14024379,44.072668396,424.370886405,0.0,448.566543614,448.566543614,13.1747218393,0.0,13.1747218393
 09/11  12:00:00,1453.86187137,38.7211924273,431.280694654,0.0,448.566543614,398.725816546,17.5999810845,0.0,17.5999810845
 09/11  13:00:00,1506.77426408,45.6804791197,427.394278092,0.0,448.566543614,448.566543614,15.3907895885,0.0,15.3907895885
 09/11  14:00:00,1503.28908404,47.4262479965,422.171418679,0.0,448.566543614,448.566543614,8.75690100867,0.0,8.75690100867
 09/11  15:00:00,1501.87067195,48.7337425512,419.445912687,0.0,448.566543614,448.566543614,8.75448587513,0.0,8.75448587513
 09/11  16:00:00,1549.74691091,50.4935963468,416.669066976,0.0,448.566543614,448.566543614,13.159654811,0.0,13.159654811
 09/11  17:00:00,1436.42419742,43.0863479329,423.616456445,0.0,348.885089477,398.725816546,6.55947967499,0.0,6.55947967499
 09/11  18:00:00,1239.45457853,32.5751207192,437.016874675,0.0,249.203635341,299.044362409,6.5509027747,0.0,6.5509027747
 09/11  19:00:00,1242.93422164,29.0595573029,452.222382314,0.0,249.203635341,299.044362409,4.36777204094,0.0,4.36777204094
 09/11  20:00:00,1145.40863252,26.782985732,470.975382561,0.0,149.522181205,249.203635341,4.36977891557,0.0,4.36977891557
 09/11  21:00:00,1127.16002271,26.5686750551,477.389118253,0.0,149.522181205,249.203635341,2.19014091922,0.0,2.19014091922
 09/11  22:00:00,349.356448357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847732345,0.0,2.18847732345
 09/11  23:00:00,299.991689737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834821551,0.0,2.18834821551
 09/11  24:00:00,287.769491708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835152459,0.0,2.18835152459
 09/12  01:00:00,287.769493666,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769494131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836176597,0.0,2.18836176597
 09/12  03:00:00,287.769494727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836913024,0.0,2.18836913024
 09/12  04:00:00,299.991692333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837665234,0.0,2.18837665234
 09/12  05:00:00,349.357665872,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008790395,0.0,2.19008790395
 09/12  06:00:00,1000.08150465,33.2816732257,468.675788147,0.0,49.8407270682,199.362908273,2.18960644596,0.0,2.18960644596
 09/12  07:00:00,1099.14670537,26.5661081243,484.500511527,0.0,149.522181205,199.362908273,4.37156519484,0.0,4.37156519484
 09/12  08:00:00,1600.66016668,32.4716572094,448.94128201,0.0,448.566543614,448.566543614,10.9462965141,0.0,10.9462965141
 09/12  09:00:00,1547.55824066,36.1419251251,428.834466394,0.0,448.566543614,448.566543614,10.9524232413,0.0,10.9524232413
 09/12  10:00:00,1504.27594949,41.4958364284,429.086649996,0.0,448.566543614,448.566543614,10.9560454015,0.0,10.9560454015
 09/12  11:00:00,1506.82186952,44.7837383251,428.552811428,0.0,448.566543614,448.566543614,13.1675498673,0.0,13.1675498673
 09/12  12:00:00,1454.58338519,39.8304530179,430.968645277,0.0,448.566543614,398.725816546,15.4028016876,0.0,15.4028016876
 09/12  13:00:00,1504.26203078,46.767323226,423.795168195,0.0,448.566543614,448.566543614,15.3898665221,0.0,15.3898665221
 09/12  14:00:00,1501.82984448,49.491764436,418.646639945,0.0,448.566543614,448.566543614,8.75724381733,0.0,8.75724381733
 09/12  15:00:00,1503.22366004,52.2446393417,417.287987494,0.0,448.566543614,448.566543614,10.9396113965,0.0,10.9396113965
 09/12  16:00:00,1553.61334126,53.5820610672,417.446995558,0.0,448.566543614,448.566543614,10.9701421922,0.0,10.9701421922
 09/12  17:00:00,1437.50891242,44.4145891327,423.372923667,0.0,348.885089477,398.725816546,8.73955191363,0.0,8.73955191363
 09/12  18:00:00,1240.91477747,33.8980360999,436.66027113,0.0,249.203635341,299.044362409,4.37374848554,0.0,4.37374848554
 09/12  19:00:00,1239.90901044,29.7319173242,447.180115157,0.0,249.203635341,299.044362409,4.3681679417,0.0,4.3681679417
 09/12  20:00:00,1133.72592317,27.1153809792,458.960269005,0.0,149.522181205,249.203635341,6.54510928834,0.0,6.54510928834
 09/12  21:00:00,1115.57248172,26.6533968083,465.71685123,0.0,149.522181205,249.203635341,2.19017350583,0.0,2.19017350583
 09/12  22:00:00,349.356451187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848230048,0.0,2.18848230048
 09/12  23:00:00,299.991691287,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769494291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849007203,0.0,2.18849007203
 09/13  01:00:00,437.414613971,1.08615592203,110.427137223,0.0,24.9203635341,199.362908273,2.18850339826,0.0,2.18850339826
 09/13  02:00:00,287.769497237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829544933,0.0,2.18829544933
 09/13  03:00:00,287.769496382,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  04:00:00,299.991694898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830769461,0.0,2.18830769461
 09/13  05:00:00,349.357670528,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899153377,0.0,2.1899153377
 09/13  06:00:00,996.968465659,35.1195340938,463.724884258,0.0,49.8407270682,199.362908273,2.1895239352,0.0,2.1895239352
 09/13  07:00:00,1098.97175381,26.5661081243,484.325548933,0.0,149.522181205,199.362908273,6.5482306373,0.0,6.5482306373
 09/13  08:00:00,1597.76287584,33.717640783,444.79798589,0.0,448.566543614,448.566543614,8.76016164235,0.0,8.76016164235
 09/13  09:00:00,1547.31228626,39.5412404225,425.189172847,0.0,448.566543614,448.566543614,10.9539437017,0.0,10.9539437017
 09/13  10:00:00,1504.97798689,44.2712920193,427.113432816,0.0,448.566543614,448.566543614,10.9564645052,0.0,10.9564645052
 09/13  11:00:00,1507.28482817,47.3149281489,426.550253973,0.0,448.566543614,448.566543614,13.1738160816,0.0,13.1738160816
 09/13  12:00:00,1455.47976942,42.5359175232,429.155559857,0.0,448.566543614,398.725816546,17.6020915723,0.0,17.6020915723
 09/13  13:00:00,1509.77355792,50.1943689351,425.954972384,0.0,448.566543614,448.566543614,15.3911358227,0.0,15.3911358227
 09/13  14:00:00,1514.059431,54.2039506634,427.412192474,0.0,448.566543614,448.566543614,8.75840374036,0.0,8.75840374036
