Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  15:00:00,1524.34997485,56.7087011809,437.587978839,0.0,448.566543614,448.566543614,8.75479616799,0.0,8.75479616799
 09/13  16:00:00,1568.57279556,54.9083949712,434.527033143,0.0,448.566543614,448.566543614,13.1606898293,0.0,13.1606898293
 09/13  17:00:00,1444.05698777,44.6137023222,431.499542779,0.0,348.885089477,398.725816546,6.55994712455,0.0,6.55994712455
 09/13  18:00:00,1241.79670746,33.0266301024,438.617063497,0.0,249.203635341,299.044362409,6.55141065004,0.0,6.55141065004
 09/13  19:00:00,1237.43859261,30.2102545785,444.231350838,0.0,249.203635341,299.044362409,4.36811779786,0.0,4.36811779786
 09/13  20:00:00,1128.85052363,27.5793540398,453.620885763,0.0,149.522181205,249.203635341,4.37018465818,0.0,4.37018465818
 09/13  21:00:00,1111.6545466,26.8754662678,461.576841571,0.0,149.522181205,249.203635341,4.35990013491,0.0,4.35990013491
 09/13  22:00:00,349.356453746,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/13  23:00:00,299.991695384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832187708,0.0,2.18832187708
 09/13  24:00:00,437.403134934,1.08615592203,110.415656805,0.0,24.9203635341,199.362908273,2.18812029468,0.0,2.18812029468
 09/14  01:00:00,287.769499822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835400543,0.0,2.18835400543
 09/14  02:00:00,287.769499525,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769500295,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883708964,0.0,2.1883708964
 09/14  04:00:00,299.991698272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883879424,0.0,2.1883879424
 09/14  05:00:00,349.357674974,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000854277,0.0,2.19000854277
 09/14  06:00:00,993.130232376,35.097136401,459.909044725,0.0,49.8407270682,199.362908273,2.18957134366,0.0,2.18957134366
 09/14  07:00:00,1101.72125865,26.5661081243,487.075042767,0.0,149.522181205,199.362908273,4.37234259207,0.0,4.37234259207
 09/14  08:00:00,1602.00111257,35.1580762075,447.595767388,0.0,448.566543614,448.566543614,10.9456770283,0.0,10.9456770283
 09/14  09:00:00,1548.09503504,41.8298452179,423.683297231,0.0,448.566543614,448.566543614,10.9530326513,0.0,10.9530326513
 09/14  10:00:00,1497.74846505,46.3812683548,417.673687759,0.0,448.566543614,448.566543614,10.9557770802,0.0,10.9557770802
 09/14  11:00:00,1502.97979055,49.3469594655,419.936080529,0.0,448.566543614,448.566543614,13.171371626,0.0,13.171371626
 09/14  12:00:00,1452.71017752,44.1317788533,424.718302809,0.0,448.566543614,398.725816546,15.4036822662,0.0,15.4036822662
 09/14  13:00:00,1507.39794342,51.4473387483,422.30924766,0.0,448.566543614,448.566543614,15.3912477793,0.0,15.3912477793
 09/14  14:00:00,1510.09971766,53.3227927873,423.749236067,0.0,448.566543614,448.566543614,10.942088155,0.0,10.942088155
 09/14  15:00:00,1510.19931798,55.6819004923,421.459777204,0.0,448.566543614,448.566543614,8.75628043512,0.0,8.75628043512
 09/14  16:00:00,1558.6001899,52.8155005755,423.966759587,0.0,448.566543614,448.566543614,13.1593630086,0.0,13.1593630086
 09/14  17:00:00,1441.45242375,42.9943528467,429.455282319,0.0,348.885089477,398.725816546,6.56027662634,0.0,6.56027662634
 09/14  18:00:00,1240.70859895,33.8083863245,436.543716923,0.0,249.203635341,299.044362409,6.55157725106,0.0,6.55157725106
 09/14  19:00:00,1236.92818149,30.6922579882,443.23892891,0.0,249.203635341,299.044362409,4.36768531308,0.0,4.36768531308
 09/14  20:00:00,1129.71060378,27.7662652732,454.294045497,0.0,149.522181205,249.203635341,4.37045452027,0.0,4.37045452027
 09/14  21:00:00,1115.1680804,26.9448771358,465.020960456,0.0,149.522181205,249.203635341,2.1901202847,0.0,2.1901202847
 09/14  22:00:00,349.356456936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849981219,0.0,2.18849981219
 09/14  23:00:00,348.091302761,0.362051974009,35.0269468409,0.0,24.9203635341,199.362908273,2.18833962295,0.0,2.18833962295
 09/14  24:00:00,377.062848872,0.724103948017,63.1480374931,0.0,24.9203635341,199.362908273,2.18846812282,0.0,2.18846812282
 09/15  01:00:00,287.769502307,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  02:00:00,287.769502784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838191968,0.0,2.18838191968
 09/15  03:00:00,287.769503349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840369933,0.0,2.18840369933
 09/15  04:00:00,299.991700997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842562799,0.0,2.18842562799
 09/15  05:00:00,349.357679735,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016870143,0.0,2.19016870143
 09/15  06:00:00,987.269095184,35.0263883668,454.118651443,0.0,49.8407270682,199.362908273,2.1894014592,0.0,2.1894014592
 09/15  07:00:00,1084.62685848,26.5661081243,469.98063195,0.0,149.522181205,199.362908273,4.37206079222,0.0,4.37206079222
 09/15  08:00:00,1603.39176328,35.1568752032,448.987598996,0.0,448.566543614,448.566543614,10.9465813803,0.0,10.9465813803
 09/15  09:00:00,1548.98972819,41.19571463,425.212099121,0.0,448.566543614,448.566543614,10.9542150243,0.0,10.9542150243
 09/15  10:00:00,1496.60522927,45.6287389163,417.282958651,0.0,448.566543614,448.566543614,10.9571332354,0.0,10.9571332354
 09/15  11:00:00,1498.54537838,46.7724985954,418.076100933,0.0,448.566543614,448.566543614,13.1714752339,0.0,13.1714752339
 09/15  12:00:00,1450.72553916,41.6673548336,425.19805474,0.0,448.566543614,398.725816546,15.4055630655,0.0,15.4055630655
 09/15  13:00:00,1502.96479552,49.0033932699,420.261772327,0.0,448.566543614,448.566543614,15.392000691,0.0,15.392000691
 09/15  14:00:00,1505.90011519,52.1735068245,420.035109822,0.0,448.566543614,448.566543614,10.9426037622,0.0,10.9426037622
 09/15  15:00:00,1508.15547847,53.8713413218,420.695550206,0.0,448.566543614,448.566543614,8.75679412301,0.0,8.75679412301
 09/15  16:00:00,1557.67132389,54.2217428279,421.197352404,0.0,448.566543614,448.566543614,13.1604137257,0.0,13.1604137257
 09/15  17:00:00,1438.83622952,44.8445510609,424.281781661,0.0,348.885089477,398.725816546,6.5598296493,0.0,6.5598296493
 09/15  18:00:00,1242.82141088,32.5137027641,439.951200862,0.0,249.203635341,299.044362409,6.55127158834,0.0,6.55127158834
 09/15  19:00:00,1242.15581036,29.7924495027,449.36635709,0.0,249.203635341,299.044362409,4.36803965072,0.0,4.36803965072
 09/15  20:00:00,1137.0723911,27.2330574823,462.189030298,0.0,149.522181205,249.203635341,4.37016490125,0.0,4.37016490125
 09/15  21:00:00,1117.54620306,26.6798955612,467.664059421,0.0,149.522181205,249.203635341,2.18996973764,0.0,2.18996973764
 09/15  22:00:00,349.356459634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850576509,0.0,2.18850576509
 09/15  23:00:00,299.991701238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852682958,0.0,2.18852682958
 09/15  24:00:00,287.769503432,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883280079,0.0,2.1883280079
 09/16  01:00:00,237.928778616,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883574409,0.0,2.1883574409
 09/16  02:00:00,237.928778382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  03:00:00,237.928779124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838425408,0.0,2.18838425408
 09/16  04:00:00,250.150977093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841121355,0.0,2.18841121355
 09/16  05:00:00,274.596593794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005289819,0.0,2.19005289819
 09/16  06:00:00,995.287631078,32.286515177,464.877056355,0.0,49.8407270682,199.362908273,2.18962304224,0.0,2.18962304224
 09/16  07:00:00,979.963865217,26.5661081243,465.096869964,0.0,49.8407270682,199.362908273,4.42607232389,0.0625717519231,4.36350057196
 09/16  08:00:00,1216.77238673,26.6113241345,469.681049779,0.0,249.203635341,249.203635341,4.36781067175,0.0,4.36781067175
 09/16  09:00:00,1175.61358168,27.7070802402,464.057302431,0.0,249.203635341,249.203635341,4.37533115896,0.0,4.37533115896
 09/16  10:00:00,1117.58011756,29.1130636606,453.507460917,0.0,249.203635341,249.203635341,6.54897829581,0.0,6.54897829581
 09/16  11:00:00,1109.97586345,30.4446986355,444.569942402,0.0,249.203635341,249.203635341,6.55639754933,0.0,6.55639754933
 09/16  12:00:00,1111.48190279,30.9448376339,445.577066416,0.0,249.203635341,249.203635341,6.55050060284,0.0,6.55050060284
 09/16  13:00:00,1110.54499487,31.6468374983,443.938564516,0.0,249.203635341,249.203635341,4.37224614494,0.0,4.37224614494
 09/16  14:00:00,858.464128206,30.6360048215,442.073794755,0.0,74.7610906023,174.442544739,4.36786669741,0.0,4.36786669741
 09/16  15:00:00,864.730369818,30.1556309287,448.821224667,0.0,74.7610906023,174.442544739,4.36570769376,0.0,4.36570769376
 09/16  16:00:00,917.079094168,29.9722671773,452.464114756,0.0,74.7610906023,174.442544739,4.36681940956,0.0,4.36681940956
 09/16  17:00:00,882.003571986,29.3034975593,456.154710003,0.0,24.9203635341,149.522181205,2.18960548679,0.0,2.18960548679
 09/16  18:00:00,774.292633691,17.6894255437,378.729324644,0.0,24.9203635341,149.522181205,2.18964006771,0.0,2.18964006771
 09/16  19:00:00,767.53640524,16.0838129339,368.578761337,0.0,24.9203635341,149.522181205,2.18967215221,0.0,2.18967215221
 09/16  20:00:00,415.942333865,0.905129935022,59.7757495175,0.0,24.9203635341,149.522181205,2.1895551137,0.0,2.1895551137
 09/16  21:00:00,299.041396476,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073592671,0.0,2.19073592671
 09/16  22:00:00,274.595372508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839849116,0.0,2.18839849116
 09/16  23:00:00,250.150977096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842587149,0.0,2.18842587149
 09/16  24:00:00,237.928778769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845321132,0.0,2.18845321132
 09/17  01:00:00,237.928373487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928374674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783596742,0.0,2.18783596742
 09/17  03:00:00,237.92837377,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150571639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793716468,0.0,2.18793716468
 09/17  05:00:00,274.596191126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962089285,0.0,2.18962089285
 09/17  06:00:00,323.483759216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789092601,0.0,2.18789092601
 09/17  07:00:00,313.753486953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,696.10549274,16.8489550399,316.005056004,0.0,24.9203635341,149.522181205,2.18790080268,0.0,2.18790080268
 09/17  09:00:00,799.686149173,21.2081401291,435.246788578,0.0,24.9203635341,149.522181205,2.18791025474,0.0,2.18791025474
 09/17  10:00:00,656.634469561,17.1037796187,361.834593778,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,775.218070666,21.230758497,459.644067763,0.0,24.9203635341,149.522181205,2.18905310272,0.0,2.18905310272
 09/17  12:00:00,664.269130081,17.0950272961,369.477189956,0.0,24.9203635341,149.522181205,2.18907537427,0.0,2.18907537427
 09/17  13:00:00,773.012592713,21.4698205523,457.228292786,0.0,24.9203635341,149.522181205,2.19051881769,0.0,2.19051881769
 09/17  14:00:00,649.781102129,17.4934420432,354.789319018,0.0,24.9203635341,149.522181205,2.18911553612,0.0,2.18911553612
 09/17  15:00:00,765.162376699,21.6650797283,449.520567336,0.0,24.9203635341,149.522181205,2.18793744843,0.0,2.18793744843
 09/17  16:00:00,708.884193728,17.5667703324,364.82154952,0.0,24.9203635341,149.522181205,2.18796552025,0.0,2.18796552025
 09/17  17:00:00,854.424913163,21.4213017704,453.294757096,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,732.11478895,17.1329084419,351.980322506,0.0,24.9203635341,149.522181205,2.18795636581,0.0,2.18795636581
 09/17  19:00:00,814.319636863,19.4133357451,416.174607205,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,631.421533295,8.25537379405,229.410415079,0.0,24.9203635341,149.522181205,2.18794784978,0.0,2.18794784978
 09/17  21:00:00,489.707556747,4.79144884937,137.881951021,0.0,24.9203635341,149.522181205,2.18968005247,0.0,2.18968005247
 09/17  22:00:00,310.031459728,0.362051974009,22.3638490168,0.0,24.9203635341,149.522181205,2.18792084895,0.0,2.18792084895
 09/17  23:00:00,358.332319518,1.08615592203,68.9638170705,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  24:00:00,237.928374253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792993756,0.0,2.18792993756
 09/18  01:00:00,287.769512503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835678182,0.0,2.18835678182
 09/18  02:00:00,287.769511788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839385835,0.0,2.18839385835
 09/18  03:00:00,287.76951151,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991710027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843108451,0.0,2.18843108451
 09/18  05:00:00,349.357694281,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020480808,0.0,2.19020480808
 09/18  06:00:00,1001.72191341,33.6656972193,469.932147958,0.0,49.8407270682,199.362908273,2.18962315949,0.0,2.18962315949
 09/18  07:00:00,1094.25911035,26.5661081243,479.61284852,0.0,149.522181205,199.362908273,6.54864493136,0.0,6.54864493136
 09/18  08:00:00,1607.01278852,29.5054560001,458.259979459,0.0,448.566543614,448.566543614,8.76172848435,0.0,8.76172848435
 09/18  09:00:00,1548.99024618,35.4410654548,430.967194629,0.0,448.566543614,448.566543614,10.9552176375,0.0,10.9552176375
 09/18  10:00:00,1501.47384505,40.1845268365,427.612407454,0.0,448.566543614,448.566543614,13.1453934703,0.0,13.1453934703
 09/18  11:00:00,1507.39804739,42.861248198,431.649399072,0.0,448.566543614,448.566543614,13.1687198912,0.0,13.1687198912
 09/18  12:00:00,1455.95325123,37.9989596835,434.727052053,0.0,448.566543614,398.725816546,15.4065819188,0.0,15.4065819188
 09/18  13:00:00,1508.37356077,43.7047835538,430.991848865,0.0,448.566543614,448.566543614,15.3950260884,0.0,15.3950260884
 09/18  14:00:00,1506.35915156,46.6951079967,425.972482322,0.0,448.566543614,448.566543614,10.9430363212,0.0,10.9430363212
 09/18  15:00:00,1504.51444152,46.9768773182,423.846412134,0.0,448.566543614,448.566543614,8.75766872427,0.0,8.75766872427
 09/18  16:00:00,1551.02184714,43.8411479477,424.596265626,0.0,448.566543614,448.566543614,13.160693049,0.0,13.160693049
 09/18  17:00:00,1437.1435417,36.8735472429,430.548497037,0.0,348.885089477,398.725816546,6.56084907097,0.0,6.56084907097
 09/18  18:00:00,1245.28615769,29.2668917629,445.662720137,0.0,249.203635341,299.044362409,6.55140487612,0.0,6.55140487612
 09/18  19:00:00,1252.08968833,28.3514566854,452.19753448,0.0,249.203635341,299.044362409,4.36815044004,0.0,4.36815044004
 09/18  20:00:00,1134.57636801,26.9965983465,459.929435693,0.0,149.522181205,249.203635341,4.37036630595,0.0,4.37036630595
 09/18  21:00:00,1114.43375618,26.6773360132,464.554157585,0.0,149.522181205,249.203635341,4.36001914863,0.0,4.36001914863
 09/18  22:00:00,349.35646862,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.99171018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839202697,0.0,2.18839202697
 09/18  24:00:00,287.769512495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842977266,0.0,2.18842977266
 09/19  01:00:00,287.769515103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847479107,0.0,2.18847479107
 09/19  02:00:00,287.769514579,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.76951528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851704624,0.0,2.18851704624
 09/19  04:00:00,299.991713468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855943434,0.0,2.18855943434
 09/19  05:00:00,349.357699148,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023452212,0.0,2.19023452212
 09/19  06:00:00,1002.07815906,33.7707935518,470.183293125,0.0,49.8407270682,199.362908273,2.18951628582,0.0,2.18951628582
 09/19  07:00:00,1098.2810401,26.5661081243,483.634766694,0.0,149.522181205,199.362908273,6.54934863739,0.0,6.54934863739
 09/19  08:00:00,1601.41671668,32.445231727,449.724107091,0.0,448.566543614,448.566543614,8.76208534075,0.0,8.76208534075
 09/19  09:00:00,1546.62185783,38.557126946,425.482722877,0.0,448.566543614,448.566543614,10.9557658808,0.0,10.9557658808
 09/19  10:00:00,1502.96687051,43.3032177873,426.013990486,0.0,448.566543614,448.566543614,10.9576899226,0.0,10.9576899226
 09/19  11:00:00,1508.8936287,46.6958360395,429.411507774,0.0,448.566543614,448.566543614,15.366957851,0.0,15.366957851
 09/19  12:00:00,1457.43305695,42.8095403521,431.742300739,0.0,448.566543614,398.725816546,15.4062016626,0.0,15.4062016626
 09/19  13:00:00,1515.07835012,50.6514217379,432.188427367,0.0,448.566543614,448.566543614,15.3949519673,0.0,15.3949519673
 09/19  14:00:00,1519.51256809,53.2875193717,435.428709897,0.0,448.566543614,448.566543614,10.9429691279,0.0,10.9429691279
 09/19  15:00:00,1519.01968607,55.6918790383,432.699420581,0.0,448.566543614,448.566543614,8.75771809306,0.0,8.75771809306
 09/19  16:00:00,1562.32826604,56.0534078285,425.475035726,0.0,448.566543614,448.566543614,13.1610848143,0.0,13.1610848143
 09/19  17:00:00,1440.83485301,45.6569195003,425.86110847,0.0,348.885089477,398.725816546,6.56101980083,0.0,6.56101980083
 09/19  18:00:00,1241.34219631,33.7109241899,437.274713598,0.0,249.203635341,299.044362409,6.55159564135,0.0,6.55159564135
 09/19  19:00:00,1248.00919317,30.2539668483,446.214519624,0.0,249.203635341,299.044362409,4.36828567107,0.0,4.36828567107
 09/19  20:00:00,1128.52253122,27.7334951544,453.138691356,0.0,149.522181205,249.203635341,4.37053244555,0.0,4.37053244555
 09/19  21:00:00,1106.83770968,27.0245666875,456.610875479,0.0,149.522181205,249.203635341,4.36017103662,0.0,4.36017103662
 09/19  22:00:00,349.356471634,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/19  23:00:00,459.35097494,1.08615592203,120.141270213,0.0,24.9203635341,199.362908273,2.18847075601,0.0,2.18847075601
 09/19  24:00:00,287.769515648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851289521,0.0,2.18851289521
 09/20  01:00:00,437.273908768,1.08615592203,110.286409583,0.0,24.9203635341,199.362908273,2.18856319205,0.0,2.18856319205
 09/20  02:00:00,287.769517684,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,287.769518288,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883864442,0.0,2.1883864442
 09/20  04:00:00,299.991716507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843441235,0.0,2.18843441235
 09/20  05:00:00,495.204683531,1.08615592203,106.629000069,0.0,49.8407270682,199.362908273,2.19017813554,0.0,2.19017813554
 09/20  06:00:00,1005.04422643,36.6563230754,470.263826559,0.0,49.8407270682,199.362908273,2.18963047919,0.0,2.18963047919
 09/20  07:00:00,1076.64880756,26.5661081243,462.002522133,0.0,149.522181205,199.362908273,6.54904018752,0.0,6.54904018752
 09/20  08:00:00,1590.11793901,35.9150897837,434.955451072,0.0,448.566543614,448.566543614,8.76211141436,0.0,8.76211141436
 09/20  09:00:00,1549.56895736,41.9533069754,425.033616875,0.0,448.566543614,448.566543614,10.9554664304,0.0,10.9554664304
 09/20  10:00:00,1505.60002744,46.1891758369,425.954248079,0.0,448.566543614,448.566543614,13.1461227087,0.0,13.1461227087
 09/20  11:00:00,1511.01684402,49.3264267118,429.465411132,0.0,448.566543614,448.566543614,13.1700615566,0.0,13.1700615566
 09/20  12:00:00,1458.58180134,45.4556798958,430.725319319,0.0,448.566543614,398.725816546,15.4090577779,0.0,15.4090577779
 09/20  13:00:00,1512.15146015,53.0845015541,426.129144062,0.0,448.566543614,448.566543614,15.3958819961,0.0,15.3958819961
 09/20  14:00:00,1509.22372192,55.0702444048,420.721541223,0.0,448.566543614,448.566543614,10.9451145141,0.0,10.9451145141
 09/20  15:00:00,1508.7402384,57.395941956,417.658824727,0.0,448.566543614,448.566543614,8.75823929844,0.0,8.75823929844
 09/20  16:00:00,1558.00684141,57.0523019633,418.424827003,0.0,448.566543614,448.566543614,13.1641154079,0.0,13.1641154079
 09/20  17:00:00,1438.62301477,46.0785137164,422.82296834,0.0,348.885089477,398.725816546,6.56043813558,0.0,6.56043813558
 09/20  18:00:00,1239.49259532,35.3263463228,433.809677725,0.0,249.203635341,299.044362409,6.55309678833,0.0,6.55309678833
 09/20  19:00:00,1246.42610819,31.1392548006,443.746136121,0.0,249.203635341,299.044362409,4.36807223429,0.0,4.36807223429
 09/20  20:00:00,1132.37175925,27.7488085272,456.972594548,0.0,149.522181205,249.203635341,6.54538792715,0.0,6.54538792715
 09/20  21:00:00,1112.85228552,26.9935796677,462.656433615,0.0,149.522181205,249.203635341,2.19022175523,0.0,2.19022175523
 09/20  22:00:00,349.356475191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852548227,0.0,2.18852548227
 09/20  23:00:00,350.924634549,0.362051974009,37.8602583534,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,382.499174881,0.724103948017,68.5843397366,0.0,24.9203635341,199.362908273,2.18857367919,0.0,2.18857367919
 09/21  01:00:00,287.769521932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840336105,0.0,2.18840336105
 09/21  02:00:00,287.769521685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845649767,0.0,2.18845649767
 09/21  03:00:00,287.769520976,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  04:00:00,299.991718981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850977363,0.0,2.18850977363
 09/21  05:00:00,349.357709637,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902039582,0.0,2.1902039582
 09/21  06:00:00,991.414921802,34.7830832245,458.507757014,0.0,49.8407270682,199.362908273,2.18975180309,0.0,2.18975180309
 09/21  07:00:00,1101.01909496,26.5661081243,486.372798501,0.0,149.522181205,199.362908273,6.54925024822,0.0,6.54925024822
 09/21  08:00:00,1601.09914364,34.8302810472,447.02144522,0.0,448.566543614,448.566543614,10.948243401,0.0,10.948243401
 09/21  09:00:00,1545.19992173,41.5649380963,421.052927221,0.0,448.566543614,448.566543614,10.9559143205,0.0,10.9559143205
 09/21  10:00:00,1504.46170104,45.9911269511,425.151122127,0.0,448.566543614,448.566543614,10.9598475873,0.0,10.9598475873
 09/21  11:00:00,1517.46065235,49.770521915,436.678023938,0.0,448.566543614,448.566543614,13.174674165,0.0,13.174674165
 09/21  12:00:00,1469.46685116,44.511823763,444.896998875,0.0,448.566543614,398.725816546,17.6095626097,0.0,17.6095626097
 09/21  13:00:00,1529.51455601,49.0992446944,451.260759827,0.0,448.566543614,448.566543614,15.3978517218,0.0,15.3978517218
 09/21  14:00:00,1531.57198516,51.1837013493,451.42429687,0.0,448.566543614,448.566543614,8.76069440513,0.0,8.76069440513
 09/21  15:00:00,1533.60932004,53.8803560406,448.804329645,0.0,448.566543614,448.566543614,10.9416815982,0.0,10.9416815982
 09/21  16:00:00,1580.18486576,52.7060440393,447.697603589,0.0,448.566543614,448.566543614,10.9728227795,0.0,10.9728227795
 09/21  17:00:00,1453.51380525,42.5467820606,446.197587159,0.0,348.885089477,398.725816546,8.74169688044,0.0,8.74169688044
 09/21  18:00:00,1241.71291112,32.7326302036,439.59347773,0.0,249.203635341,299.044362409,6.55307616003,0.0,6.55307616003
 09/21  19:00:00,1244.63019157,30.1305750771,442.958889049,0.0,249.203635341,299.044362409,4.36821750425,0.0,4.36821750425
 09/21  20:00:00,1124.30419208,27.7147585664,448.939068402,0.0,149.522181205,249.203635341,4.37060295695,0.0,4.37060295695
 09/21  21:00:00,1101.35543457,27.0651838922,451.087973557,0.0,149.522181205,249.203635341,2.19013098982,0.0,2.19013098982
 09/21  22:00:00,349.3564785,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855362201,0.0,2.18855362201
 09/21  23:00:00,480.948847301,1.08615592203,141.739079545,0.0,24.9203635341,199.362908273,2.18838124083,0.0,2.18838124083
 09/21  24:00:00,287.7695216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843514159,0.0,2.18843514159
 09/22  01:00:00,287.769524179,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  02:00:00,287.769524451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849727988,0.0,2.18849727988
 09/22  03:00:00,456.904297428,1.08615592203,129.91674988,0.0,24.9203635341,199.362908273,2.18855672131,0.0,2.18855672131
 09/22  04:00:00,299.991722907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838907118,0.0,2.18838907118
 09/22  05:00:00,349.357714434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009872605,0.0,2.19009872605
 09/22  06:00:00,1008.34874415,40.3508164415,469.92651632,0.0,49.8407270682,199.362908273,2.1896927927,0.0,2.1896927927
 09/22  07:00:00,1080.15260278,26.5730263001,465.49937535,0.0,149.522181205,199.362908273,6.54929960627,0.0,6.54929960627
 09/22  08:00:00,1594.48476495,36.0771414377,439.1601799,0.0,448.566543614,448.566543614,8.76327322608,0.0,8.76327322608
 09/22  09:00:00,1549.88579881,38.2739752645,429.029740977,0.0,448.566543614,448.566543614,10.9570266442,0.0,10.9570266442
 09/22  10:00:00,1499.68659529,39.4563486715,426.536547374,0.0,448.566543614,448.566543614,13.1466054957,0.0,13.1466054957
 09/22  11:00:00,1499.38795618,40.6327238203,425.058242073,0.0,448.566543614,448.566543614,13.1711762227,0.0,13.1711762227
 09/22  12:00:00,1450.21842397,37.6654027275,428.692653259,0.0,448.566543614,398.725816546,15.4112933644,0.0,15.4112933644
 09/22  13:00:00,1505.97409868,43.9899831166,428.476600345,0.0,448.566543614,448.566543614,15.398641623,0.0,15.398641623
 09/22  14:00:00,1509.57914181,44.7135838436,432.62075011,0.0,448.566543614,448.566543614,10.9456695541,0.0,10.9456695541
 09/22  15:00:00,1513.20301282,45.6436977227,436.345585654,0.0,448.566543614,448.566543614,8.75734317729,0.0,8.75734317729
 09/22  16:00:00,1563.04028621,45.9801604988,437.212920497,0.0,448.566543614,448.566543614,13.1674461561,0.0,13.1674461561
 09/22  17:00:00,1444.4537879,40.0645046024,436.782214557,0.0,348.885089477,398.725816546,8.74131534911,0.0,8.74131534911
 09/22  18:00:00,1242.56876015,31.3100861745,441.201517855,0.0,249.203635341,299.044362409,6.55192434623,0.0,6.55192434623
 09/22  19:00:00,1245.26032481,29.0211783006,444.698410193,0.0,249.203635341,299.044362409,4.36806673737,0.0,4.36806673737
 09/22  20:00:00,1122.55005859,27.1353534213,447.764328082,0.0,149.522181205,249.203635341,4.37056414528,0.0,4.37056414528
 09/22  21:00:00,1100.26627546,26.7125811696,450.351412336,0.0,149.522181205,249.203635341,2.19009980917,0.0,2.19009980917
 09/22  22:00:00,349.356481945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852016976,0.0,2.18852016976
 09/22  23:00:00,299.991722571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846583248,0.0,2.18846583248
 09/22  24:00:00,287.769524112,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928800557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853003213,0.0,2.18853003213
 09/23  02:00:00,237.928801233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859407657,0.0,2.18859407657
 09/23  03:00:00,237.928801246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843197057,0.0,2.18843197057
 09/23  04:00:00,250.1509985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849663225,0.0,2.18849663225
 09/23  05:00:00,274.596629313,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010646788,0.0,2.19010646788
 09/23  06:00:00,1015.93012731,36.7933828668,481.059967523,0.0,49.8407270682,199.362908273,2.18966636959,0.0,2.18966636959
 09/23  07:00:00,976.249494964,26.5661081243,461.287921542,0.0,49.8407270682,199.362908273,2.19179336111,0.0,2.19179336111
 09/23  08:00:00,1202.95556606,26.5661081243,455.876043266,0.0,249.203635341,249.203635341,4.36854150325,0.0,4.36854150325
 09/23  09:00:00,1162.6537164,26.631113715,452.173311782,0.0,249.203635341,249.203635341,6.55359651743,0.0,6.55359651743
 09/23  10:00:00,1111.39991578,27.117402146,449.322835993,0.0,249.203635341,249.203635341,6.54968744077,0.0,6.54968744077
 09/23  11:00:00,1108.40249183,28.3851590439,445.056008077,0.0,249.203635341,249.203635341,6.55674906859,0.0,6.55674906859
 09/23  12:00:00,1108.22527882,29.9805017135,443.284689524,0.0,249.203635341,249.203635341,6.55120486449,0.0,6.55120486449
 09/23  13:00:00,1108.32526989,30.5624596789,442.803134004,0.0,249.203635341,249.203635341,4.3725841146,0.0,4.3725841146
 09/23  14:00:00,859.268878302,29.40498124,444.109501985,0.0,74.7610906023,174.442544739,6.54270267026,0.0,6.54270267026
 09/23  15:00:00,860.24432501,29.6601230087,444.830631243,0.0,74.7610906023,174.442544739,2.19318431898,0.0,2.19318431898
 09/23  16:00:00,911.796234831,27.9434271068,449.210034038,0.0,74.7610906023,174.442544739,4.36721100155,0.0,4.36721100155
 09/23  17:00:00,874.242881674,26.9044194303,450.793066767,0.0,24.9203635341,149.522181205,2.18973121577,0.0,2.18973121577
 09/23  18:00:00,362.730588657,0.362051974009,52.9904888969,0.0,24.9203635341,149.522181205,2.18974470465,0.0,2.18974470465
 09/23  19:00:00,428.100076049,0.724103948017,95.5570355606,0.0,24.9203635341,149.522181205,2.18972442279,0.0,2.18972442279
 09/23  20:00:00,491.61152949,1.08615592203,128.908512874,0.0,24.9203635341,149.522181205,2.18964283414,0.0,2.18964283414
 09/23  21:00:00,299.041437023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36155820683,0.0,4.36155820683
 09/23  22:00:00,274.595393954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845262113,0.0,2.18845262113
 09/23  23:00:00,250.150998109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.928800969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851768032,0.0,2.18851768032
 09/24  01:00:00,237.928392369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788456665,0.0,2.18788456665
 09/24  02:00:00,237.9283912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928392037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802373331,0.0,2.18802373331
 09/24  04:00:00,250.150590079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797469675,0.0,2.18797469675
 09/24  05:00:00,274.596222162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959221717,0.0,2.18959221717
 09/24  06:00:00,323.48377578,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,313.753505604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800303176,0.0,2.18800303176
 09/24  08:00:00,296.666172458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795444751,0.0,2.18795444751
 09/24  09:00:00,259.999577938,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,624.045930315,14.9592128123,324.249822569,0.0,24.9203635341,149.522181205,2.18800101949,0.0,2.18800101949
 09/24  11:00:00,753.018282988,17.8307870351,431.344844152,0.0,24.9203635341,149.522181205,2.18917085271,0.0,2.18917085271
 09/24  12:00:00,816.034612988,17.198791201,494.894387345,0.0,24.9203635341,149.522181205,2.1891952731,0.0,2.1891952731
 09/24  13:00:00,856.283163993,20.7637985571,528.202430143,0.0,24.9203635341,149.522181205,2.19097451976,0.0,2.19097451976
 09/24  14:00:00,809.864463198,17.352080032,488.98746579,0.0,24.9203635341,149.522181205,2.18920915228,0.0,2.18920915228
 09/24  15:00:00,858.461007496,20.5766862156,531.055859982,0.0,24.9203635341,149.522181205,2.18801349762,0.0,2.18801349762
 09/24  16:00:00,823.118423055,15.5159403469,457.321386687,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,816.796132411,17.1667059179,420.785515954,0.0,24.9203635341,149.522181205,2.18800290607,0.0,2.18800290607
 09/24  18:00:00,715.786886604,11.1879321033,338.05275014,0.0,24.9203635341,149.522181205,2.18802996544,0.0,2.18802996544
 09/24  19:00:00,436.214407869,1.08615592203,90.6000249801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.483776973,0.0,0.0,0.0,24.9203635341,149.522181205,2.187981393,0.0,2.187981393
 09/24  21:00:00,434.80068336,1.08615592203,96.5421122569,0.0,24.9203635341,149.522181205,2.18967359238,0.0,2.18967359238
 09/24  22:00:00,274.594985445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801007541,0.0,2.18801007541
 09/24  23:00:00,250.150588995,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928392348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796174214,0.0,2.18796174214
 09/25  01:00:00,287.769534819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847656127,0.0,2.18847656127
 09/25  02:00:00,287.76953415,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769534332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855243744,0.0,2.18855243744
 09/25  04:00:00,299.991732785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859944562,0.0,2.18859944562
 09/25  05:00:00,349.357730282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025865273,0.0,2.19025865273
 09/25  06:00:00,1008.01184197,39.9226397106,470.07636851,0.0,49.8407270682,199.362908273,2.18975271612,0.0,2.18975271612
 09/25  07:00:00,1074.30008278,26.5698240043,451.106352458,0.0,149.522181205,199.362908273,6.54964976211,0.0,6.54964976211
 09/25  08:00:00,1593.63631425,34.9609097341,439.662232361,0.0,448.566543614,448.566543614,10.9499699095,0.0,10.9499699095
 09/25  09:00:00,1559.41973285,38.1177403413,440.579068964,0.0,448.566543614,448.566543614,10.9587706346,0.0,10.9587706346
 09/25  10:00:00,1516.71816706,39.3248212086,447.09223841,0.0,448.566543614,448.566543614,10.9618894141,0.0,10.9618894141
 09/25  11:00:00,1526.01411257,41.0029002798,456.156397878,0.0,448.566543614,448.566543614,13.1784163754,0.0,13.1784163754
 09/25  12:00:00,1473.57064055,39.2261569505,455.641892953,0.0,448.566543614,398.725816546,17.6120634033,0.0,17.6120634033
 09/25  13:00:00,1526.21805448,46.9218167201,450.026363986,0.0,448.566543614,448.566543614,15.400906771,0.0,15.400906771
 09/25  14:00:00,1524.3608213,47.0394687562,448.285459372,0.0,448.566543614,448.566543614,10.9455113221,0.0,10.9455113221
 09/25  15:00:00,1520.16756297,43.6330132896,447.187562483,0.0,448.566543614,448.566543614,8.75910607713,0.0,8.75910607713
 09/25  16:00:00,1564.34931286,41.8756107487,443.420481201,0.0,448.566543614,448.566543614,13.1671023319,0.0,13.1671023319
 09/25  17:00:00,1443.35418902,35.5834746693,440.332415486,0.0,348.885089477,398.725816546,8.74194888282,0.0,8.74194888282
 09/25  18:00:00,1244.91031678,28.3784359594,446.346007161,0.0,249.203635341,299.044362409,4.37545644777,0.0,4.37545644777
 09/25  19:00:00,1259.01832789,27.1425180409,451.791377139,0.0,249.203635341,299.044362409,6.54249461179,0.0,6.54249461179
 09/25  20:00:00,1127.81938733,26.5661081243,453.602868653,0.0,149.522181205,249.203635341,4.37060979889,0.0,4.37060979889
 09/25  21:00:00,1104.95694417,26.5661081243,455.188538401,0.0,149.522181205,249.203635341,2.1900925595,0.0,2.1900925595
 09/25  22:00:00,349.356491716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862559546,0.0,2.18862559546
 09/25  23:00:00,299.99173234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847408338,0.0,2.18847408338
 09/25  24:00:00,287.769533935,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769537582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855569303,0.0,2.18855569303
 09/26  02:00:00,287.769538249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863713611,0.0,2.18863713611
 09/26  03:00:00,287.769538253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849025951,0.0,2.18849025951
 09/26  04:00:00,299.991735644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857229644,0.0,2.18857229644
 09/26  05:00:00,349.357735756,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021845586,0.0,2.19021845586
 09/26  06:00:00,1000.19212749,33.3972407663,468.670782451,0.0,49.8407270682,199.362908273,2.18979073731,0.0,2.18979073731
 09/26  07:00:00,1106.85566517,26.5661081243,483.665470843,0.0,149.522181205,199.362908273,4.60513379628,0.232174448043,4.37295934824
 09/26  08:00:00,1611.88903482,31.45295505,461.188544688,0.0,448.566543614,448.566543614,10.9505129006,0.0,10.9505129006
 09/26  09:00:00,1560.09706694,33.583216525,443.931665923,0.0,448.566543614,448.566543614,10.9585802839,0.0,10.9585802839
 09/26  10:00:00,1503.44211132,34.6778641167,435.070447565,0.0,448.566543614,448.566543614,13.1493491592,0.0,13.1493491592
 09/26  11:00:00,1502.10935598,35.6035698201,432.808674903,0.0,448.566543614,448.566543614,13.1752577143,0.0,13.1752577143
 09/26  12:00:00,1457.53009505,31.9571740389,441.712392389,0.0,448.566543614,398.725816546,17.6154005199,0.0,17.6154005199
 09/26  13:00:00,1503.75387179,36.1677365879,433.886124576,0.0,448.566543614,448.566543614,15.4002717143,0.0,15.4002717143
 09/26  14:00:00,1501.88434287,36.5193931128,431.673214313,0.0,448.566543614,448.566543614,8.76042030786,0.0,8.76042030786
 09/26  15:00:00,1498.95617969,37.394148432,427.87071151,0.0,448.566543614,448.566543614,10.944112002,0.0,10.944112002
 09/26  16:00:00,1554.00144538,38.3148402555,433.730160303,0.0,448.566543614,448.566543614,13.1651732187,0.0,13.1651732187
 09/26  17:00:00,1443.29638812,33.0755393076,441.252777298,0.0,348.885089477,398.725816546,6.56182784178,0.0,6.56182784178
 09/26  18:00:00,1258.43218762,26.7379579723,461.337576369,0.0,249.203635341,299.044362409,6.55360926803,0.0,6.55360926803
 09/26  19:00:00,1277.90589145,26.5661081243,471.255340147,0.0,249.203635341,299.044362409,4.36843984899,0.0,4.36843984899
 09/26  20:00:00,1153.57879379,26.5661081243,479.362227055,0.0,149.522181205,249.203635341,6.5956927161,0.0493988818167,6.54629383428
 09/26  21:00:00,1130.6353632,26.5661081243,480.866519919,0.0,149.522181205,249.203635341,2.7862203023,0.596081544332,2.19013875797
 09/26  22:00:00,349.356495092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855516667,0.0,2.18855516667
 09/26  23:00:00,299.991735412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  24:00:00,287.769537567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863754282,0.0,2.18863754282
 09/27  01:00:00,287.769541568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849692598,0.0,2.18849692598
 09/27  02:00:00,287.769541757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858454527,0.0,2.18858454527
 09/27  03:00:00,287.769541502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844285579,0.0,2.18844285579
 09/27  04:00:00,299.991738618,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  05:00:00,349.357741535,0.0,0.0,0.0,49.8407270682,199.362908273,4.3606272094,0.0,4.3606272094
 09/27  06:00:00,1005.59394802,32.3608453415,475.108642162,0.0,49.8407270682,199.362908273,2.67500754721,0.485164903545,2.18984264366
 09/27  07:00:00,1096.54295138,26.5661081243,473.351795775,0.0,149.522181205,199.362908273,5.91586100495,1.54256322601,4.37329777894
 09/27  08:00:00,1607.2442314,29.7747132759,458.22195942,0.0,448.566543614,448.566543614,10.9501401262,0.0,10.9501401262
 09/27  09:00:00,1557.9884315,31.6663982651,443.739823463,0.0,448.566543614,448.566543614,10.9579531796,0.0,10.9579531796
 09/27  10:00:00,1505.00051146,32.853807948,438.452874458,0.0,448.566543614,448.566543614,13.1488537246,0.0,13.1488537246
 09/27  11:00:00,1504.48307514,33.7310921266,437.054839773,0.0,448.566543614,448.566543614,13.1750884135,0.0,13.1750884135
 09/27  12:00:00,1453.88585212,31.4436099837,438.581677041,0.0,448.566543614,398.725816546,17.6157584716,0.0,17.6157584716
 09/27  13:00:00,1502.77576319,38.37498553,430.700730308,0.0,448.566543614,448.566543614,15.4009008176,0.0,15.4009008176
 09/27  14:00:00,1504.02155795,39.804279325,430.525520277,0.0,448.566543614,448.566543614,8.7607422962,0.0,8.7607422962
 09/27  15:00:00,1504.83988886,39.9559253063,431.192621255,0.0,448.566543614,448.566543614,10.944661399,0.0,10.944661399
 09/27  16:00:00,1551.8603623,38.0939935882,431.181678455,0.0,448.566543614,448.566543614,13.1661903323,0.0,13.1661903323
 09/27  17:00:00,1441.38985777,32.4429171813,439.225289108,0.0,348.885089477,398.725816546,6.56230660506,0.0,6.56230660506
 09/27  18:00:00,1258.35742142,26.7041496722,461.296603444,0.0,249.203635341,299.044362409,6.55411369086,0.0,6.55411369086
 09/27  19:00:00,1269.83967132,26.5661081243,463.189109856,0.0,249.203635341,299.044362409,4.36877643228,0.0,4.36877643228
 09/27  20:00:00,1135.56288982,26.5661081243,461.34634742,0.0,149.522181205,249.203635341,6.54686112027,0.0,6.54686112027
 09/27  21:00:00,1113.55054274,26.5661081243,463.782099735,0.0,149.522181205,249.203635341,2.22654511252,0.0362266428564,2.19031846966
 09/27  22:00:00,349.356498537,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885045892,0.0,2.1885045892
 09/27  23:00:00,299.991739042,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885930576,0.0,2.1885930576
 09/27  24:00:00,287.769540736,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  01:00:00,287.769544761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845703486,0.0,2.18845703486
 09/28  02:00:00,287.769545102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855077326,0.0,2.18855077326
 09/28  03:00:00,287.769545125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864458212,0.0,2.18864458212
 09/28  04:00:00,299.991742319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850837345,0.0,2.18850837345
 09/28  05:00:00,349.357746904,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017931289,0.0,2.19017931289
 09/28  06:00:00,1001.04257005,31.8131295684,471.104752778,0.0,49.8407270682,199.362908273,2.98267564674,0.792915217319,2.18976042942
 09/28  07:00:00,1110.74641639,26.5661081243,487.554561401,0.0,149.522181205,199.362908273,6.86352938611,2.49048837859,4.37304100752
 09/28  08:00:00,1619.76706439,29.3355346468,471.183946753,0.0,448.566543614,448.566543614,10.951327475,0.0,10.951327475
 09/28  09:00:00,1570.75098814,31.1468157743,457.021937156,0.0,448.566543614,448.566543614,10.9582295808,0.0,10.9582295808
 09/28  10:00:00,1516.54783492,32.0322474186,450.821735401,0.0,448.566543614,448.566543614,13.1512849113,0.0,13.1512849113
 09/28  11:00:00,1509.62703733,33.3068796127,442.622982655,0.0,448.566543614,448.566543614,13.1778970841,0.0,13.1778970841
 09/28  12:00:00,1460.74638146,31.5291854408,445.356586876,0.0,448.566543614,398.725816546,17.6177621592,0.0,17.6177621592
 09/28  13:00:00,1503.66597313,37.2533611672,432.712532114,0.0,448.566543614,448.566543614,15.4027244206,0.0,15.4027244206
 09/28  14:00:00,1501.62963482,37.7704103842,430.167442164,0.0,448.566543614,448.566543614,10.9467171149,0.0,10.9467171149
 09/28  15:00:00,1502.85466645,37.4259640744,431.737332509,0.0,448.566543614,448.566543614,8.76042368915,0.0,8.76042368915
 09/28  16:00:00,1550.21274906,38.7329026693,428.895127447,0.0,448.566543614,448.566543614,13.170152295,0.0,13.170152295
 09/28  17:00:00,1443.51830673,33.3149370194,440.481701115,0.0,348.885089477,398.725816546,8.74277598145,0.0,8.74277598145
 09/28  18:00:00,1258.94650776,27.0932892068,461.496536235,0.0,249.203635341,299.044362409,6.55331742909,0.0,6.55331742909
 09/28  19:00:00,1274.64229666,26.5759951431,467.98183736,0.0,249.203635341,299.044362409,4.36903515282,0.0,4.36903515282
 09/28  20:00:00,1147.8755506,26.5661081243,473.658997249,0.0,149.522181205,249.203635341,4.37103671803,0.0,4.37103671803
 09/28  21:00:00,1128.80619395,26.5661081243,479.037730641,0.0,149.522181205,249.203635341,2.24626275612,0.0559881580268,2.1902745981
 09/28  22:00:00,349.356501801,0.0,0.0,0.0,49.8407270682,199.362908273,2.188650213,0.0,2.188650213
 09/28  23:00:00,299.991742965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855928556,0.0,2.18855928556
 09/28  24:00:00,287.769545186,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886537401,0.0,2.1886537401
 09/29  01:00:00,287.769548055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852634953,0.0,2.18852634953
 09/29  02:00:00,287.769547772,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  03:00:00,287.76954834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862627893,0.0,2.18862627893
 09/29  04:00:00,299.991746436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849534605,0.0,2.18849534605
 09/29  05:00:00,349.357752147,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017466173,0.0,2.19017466173
 09/29  06:00:00,994.92804682,30.9257754667,465.873618826,0.0,49.8407270682,199.362908273,8.45322676388,6.26338789454,2.18983886934
 09/29  07:00:00,1085.29164052,26.5661081243,462.74235353,0.0,149.522181205,199.362908273,22.5898301886,16.0399127773,6.54991741131
 09/29  08:00:00,1614.36780751,28.9029180019,466.649227111,0.0,448.566543614,448.566543614,11.1493317422,0.197639810469,10.9516919317
 09/29  09:00:00,1568.42730143,31.2143767861,454.630666359,0.0,448.566543614,448.566543614,10.9605488098,0.0,10.9605488098
 09/29  10:00:00,1503.23185518,34.9203736098,434.61759199,0.0,448.566543614,448.566543614,10.9619843194,0.0,10.9619843194
 09/29  11:00:00,1500.07723213,38.4384764665,427.941539388,0.0,448.566543614,448.566543614,15.3768170319,0.0,15.3768170319
 09/29  12:00:00,1453.15111491,35.5318628484,433.758621157,0.0,448.566543614,398.725816546,15.4165432717,0.0,15.4165432717
 09/29  13:00:00,1503.20493397,41.61164636,427.893164011,0.0,448.566543614,448.566543614,17.6042635212,0.0,17.6042635212
 09/29  14:00:00,1502.58341558,43.1329836977,425.758625779,0.0,448.566543614,448.566543614,8.76285754781,0.0,8.76285754781
 09/29  15:00:00,1502.23342636,43.5416191496,425.000419416,0.0,448.566543614,448.566543614,10.945445597,0.0,10.945445597
 09/29  16:00:00,1550.72323556,45.2547461092,422.883735826,0.0,448.566543614,448.566543614,13.1662533017,0.0,13.1662533017
 09/29  17:00:00,1438.27529761,37.7787416709,430.774870938,0.0,348.885089477,398.725816546,6.56227162941,0.0,6.56227162941
 09/29  18:00:00,1256.23238852,28.9935904034,456.882101913,0.0,249.203635341,299.044362409,6.5541387239,0.0,6.5541387239
 09/29  19:00:00,1269.78987196,27.5302947007,462.175103293,0.0,249.203635341,299.044362409,4.36880464491,0.0,4.36880464491
 09/29  20:00:00,1150.88379278,26.5954789218,476.637856136,0.0,149.522181205,249.203635341,6.54703046567,0.0,6.54703046567
 09/29  21:00:00,1137.27395292,26.5661081243,487.505525096,0.0,149.522181205,249.203635341,2.19035893697,0.0,2.19035893697
 09/29  22:00:00,349.35650542,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854285003,0.0,2.18854285003
 09/29  23:00:00,299.991746007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864347242,0.0,2.18864347242
 09/29  24:00:00,287.769547638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928824524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851823624,0.0,2.18851823624
 09/30  02:00:00,237.928824954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862420569,0.0,2.18862420569
 09/30  03:00:00,237.928824989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849855801,0.0,2.18849855801
 09/30  04:00:00,250.151022332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860505314,0.0,2.18860505314
 09/30  05:00:00,274.5966672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030180564,0.0,2.19030180564
 09/30  06:00:00,960.210577529,30.6081557847,431.512659254,0.0,49.8407270682,199.362908273,7.36317697316,5.17328542826,2.1898915449
 09/30  07:00:00,906.75265397,26.5661081243,387.680792554,0.0,49.8407270682,199.362908273,23.9663369051,21.7742160418,2.19212086335
 09/30  08:00:00,1130.94036252,26.5661081243,387.621894581,0.0,249.203635341,249.203635341,12.9442991328,6.40084326332,6.54345586945
 09/30  09:00:00,1130.37895474,26.9288581296,421.441179468,0.0,249.203635341,249.203635341,8.26021776023,1.70728836065,6.55292939958
 09/30  10:00:00,1111.31346632,27.759452721,449.222905075,0.0,249.203635341,249.203635341,5.16473377903,0.790762536898,4.37397124213
 09/30  11:00:00,1137.85179432,28.7925981668,474.106021793,0.0,249.203635341,249.203635341,6.6764115745,0.118614832886,6.55779674162
 09/30  12:00:00,1134.15187349,29.5212956701,469.67039489,0.0,249.203635341,249.203635341,6.55276260261,0.0,6.55276260261
 09/30  13:00:00,1129.48040735,30.3542867183,464.166352475,0.0,249.203635341,249.203635341,6.55012317184,0.0,6.55012317184
 09/30  14:00:00,889.82129559,29.9502539184,474.356831163,0.0,74.7610906023,174.442544739,4.36892397,0.0,4.36892397
 09/30  15:00:00,887.495747244,29.5392898968,473.385938393,0.0,74.7610906023,174.442544739,4.36661064011,0.0,4.36661064011
 09/30  16:00:00,938.361179754,29.2336767101,475.694677182,0.0,74.7610906023,174.442544739,4.36758067273,0.0,4.36758067273
 09/30  17:00:00,902.054794147,28.4496482138,478.531661067,0.0,24.9203635341,149.522181205,2.18959941054,0.0,2.18959941054
 09/30  18:00:00,663.82735431,15.3887661294,293.307289554,0.0,24.9203635341,149.522181205,2.18982126973,0.0,2.18982126973
 09/30  19:00:00,506.059655672,8.45599589479,159.207831673,0.0,24.9203635341,149.522181205,2.18989581628,0.0,2.18989581628
