Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/30  20:00:00,323.485042035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963572215,0.0,2.18963572215
 09/30  21:00:00,299.041479827,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188926338,0.0,4.36188926338
 09/30  22:00:00,274.595417637,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.151022585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846131531,0.0,2.18846131531
 09/30  24:00:00,237.928825017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856841377,0.0,2.18856841377
 10/01  01:00:00,237.928411318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791938639,0.0,2.18791938639
 10/01  02:00:00,237.928410381,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928411487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790817868,0.0,2.18790817868
 10/01  04:00:00,250.150609073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809012961,0.0,2.18809012961
 10/01  05:00:00,274.596255864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932660046,0.0,2.18932660046
 10/01  06:00:00,323.483794893,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,322.297191455,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880080596,0.0,2.1880080596
 10/01  08:00:00,296.666191542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799755172,0.0,2.18799755172
 10/01  09:00:00,259.999597124,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,211.110806902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798713506,0.0,2.18798713506
 10/01  11:00:00,310.333128301,3.81390851955,78.7612469142,0.0,24.9203635341,149.522181205,2.18923466183,0.0,2.18923466183
 10/01  12:00:00,774.584135023,20.9646468348,446.586634558,0.0,24.9203635341,149.522181205,2.18928479038,0.0,2.18928479038
 10/01  13:00:00,735.835133709,17.204048439,415.622665119,0.0,24.9203635341,149.522181205,2.19110869328,0.0,2.19110869328
 10/01  14:00:00,815.662546879,21.5661418396,487.160388412,0.0,24.9203635341,149.522181205,2.18923972284,0.0,2.18923972284
 10/01  15:00:00,740.876883767,17.1773911637,420.930320415,0.0,24.9203635341,149.522181205,2.18803581469,0.0,2.18803581469
 10/01  16:00:00,869.49461496,21.3438626333,492.384986125,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,825.674205346,17.1818393892,420.201262621,0.0,24.9203635341,149.522181205,2.18806429905,0.0,2.18806429905
 10/01  18:00:00,902.711861122,21.1588739644,489.177349211,0.0,24.9203635341,149.522181205,2.18809260343,0.0,2.18809260343
 10/01  19:00:00,645.688091426,9.8860756119,261.186616246,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,426.867018193,0.905129935022,70.7016116685,0.0,24.9203635341,149.522181205,2.18800498817,0.0,2.18800498817
 10/01  21:00:00,429.194483817,1.08615592203,90.9358866643,0.0,24.9203635341,149.522181205,2.18986092075,0.0,2.18986092075
 10/01  22:00:00,274.595004974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792342928,0.0,2.18792342928
 10/01  23:00:00,250.150608614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791328422,0.0,2.18791328422
 10/01  24:00:00,237.928410691,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.76955909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859562987,0.0,2.18859562987
 10/02  02:00:00,287.769559141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848080086,0.0,2.18848080086
 10/02  03:00:00,287.76955858,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885998826,0.0,2.1885998826
 10/02  04:00:00,299.991756036,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.357769478,0.0,0.0,0.0,49.8407270682,199.362908273,4.36063855896,0.0,4.36063855896
 10/02  06:00:00,1006.15256876,33.7113910604,474.317044027,0.0,49.8407270682,199.362908273,2.18988555672,0.0,2.18988555672
 10/02  07:00:00,1090.19295953,26.5661081243,467.002854172,0.0,149.522181205,199.362908273,4.37375634375,0.0,4.37375634375
 10/02  08:00:00,1596.81886578,30.0872480971,447.483936158,0.0,448.566543614,448.566543614,10.9531244943,0.0,10.9531244943
 10/02  09:00:00,1550.56424071,36.3418347299,431.640066064,0.0,448.566543614,448.566543614,10.9600758603,0.0,10.9600758603
 10/02  10:00:00,1506.37272257,40.7796107791,432.251313109,0.0,448.566543614,448.566543614,13.1545245193,0.0,13.1545245193
 10/02  11:00:00,1509.34632884,43.5712646259,433.321006297,0.0,448.566543614,448.566543614,13.1826140204,0.0,13.1826140204
 10/02  12:00:00,1456.07492509,39.8662195538,432.681735687,0.0,448.566543614,398.725816546,17.6198924958,0.0,17.6198924958
 10/02  13:00:00,1506.22894347,45.4677277406,427.060980163,0.0,448.566543614,448.566543614,15.4071018017,0.0,15.4071018017
 10/02  14:00:00,1503.68023858,46.8327965664,423.155564326,0.0,448.566543614,448.566543614,10.9500163111,0.0,10.9500163111
 10/02  15:00:00,1503.73880017,50.2076745175,419.839668227,0.0,448.566543614,448.566543614,10.9456684105,0.0,10.9456684105
 10/02  16:00:00,1556.07895813,51.8593168917,421.658034757,0.0,448.566543614,448.566543614,13.1688818272,0.0,13.1688818272
 10/02  17:00:00,1439.02510457,40.5547338367,428.752495658,0.0,348.885089477,398.725816546,6.80921363301,0.0,6.80921363301
 10/02  18:00:00,1242.72729648,31.4225662175,440.947987124,0.0,249.203635341,299.044362409,6.30975814315,0.0,6.30975814315
 10/02  19:00:00,1265.41086043,28.6841300416,448.098559386,0.0,249.203635341,299.044362409,6.54345475836,0.0,6.54345475836
 10/02  20:00:00,1129.05258113,27.226692036,454.175396996,0.0,149.522181205,249.203635341,4.37154530542,0.0,4.37154530542
 10/02  21:00:00,1105.15715996,26.9481656871,455.00665774,0.0,149.522181205,249.203635341,2.19048144379,0.0,2.19048144379
 10/02  22:00:00,349.356515811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870458932,0.0,2.18870458932
 10/02  23:00:00,299.991756818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866740178,0.0,2.18866740178
 10/02  24:00:00,287.769558793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855336815,0.0,2.18855336815
 10/03  01:00:00,287.769561871,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  02:00:00,287.769561933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868233199,0.0,2.18868233199
 10/03  03:00:00,287.769562426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857327205,0.0,2.18857327205
 10/03  04:00:00,299.991760464,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886986501,0.0,2.1886986501
 10/03  05:00:00,349.357774604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055004463,0.0,2.19055004463
 10/03  06:00:00,1008.45043577,34.3538515024,475.972445959,0.0,49.8407270682,199.362908273,2.18987856898,0.0,2.18987856898
 10/03  07:00:00,1101.89191148,26.5661081243,478.7017916,0.0,149.522181205,199.362908273,6.55052524548,0.0,6.55052524548
 10/03  08:00:00,1598.99373704,32.9591413924,446.786893721,0.0,448.566543614,448.566543614,10.9533354831,0.0,10.9533354831
 10/03  09:00:00,1547.53356627,39.3993118601,425.551885517,0.0,448.566543614,448.566543614,10.9613919396,0.0,10.9613919396
 10/03  10:00:00,1501.79393244,43.8454021051,424.254532155,0.0,448.566543614,448.566543614,10.9626457619,0.0,10.9626457619
 10/03  11:00:00,1503.53161264,46.5635873802,423.270688021,0.0,448.566543614,448.566543614,15.3754558077,0.0,15.3754558077
 10/03  12:00:00,1451.90741993,41.7978879667,426.248727834,0.0,448.566543614,398.725816546,17.622238633,0.0,17.622238633
 10/03  13:00:00,1503.94650039,47.9695410321,422.27669103,0.0,448.566543614,448.566543614,15.4082464242,0.0,15.4082464242
 10/03  14:00:00,1502.91087902,49.1373819309,420.081595065,0.0,448.566543614,448.566543614,10.9490646245,0.0,10.9490646245
 10/03  15:00:00,1504.86645013,51.619321167,419.555643982,0.0,448.566543614,448.566543614,10.9459045312,0.0,10.9459045312
 10/03  16:00:00,1554.14120306,52.4742589743,419.082058972,0.0,448.566543614,448.566543614,13.166665601,0.0,13.166665601
 10/03  17:00:00,1437.21614726,43.4652598434,424.029136343,0.0,348.885089477,398.725816546,6.56341146541,0.0,6.56341146541
 10/03  18:00:00,1242.4864372,32.511198103,439.618485651,0.0,249.203635341,299.044362409,6.55431898029,0.0,6.55431898029
 10/03  19:00:00,1269.16214736,28.4597616221,452.074203333,0.0,249.203635341,299.044362409,4.36894709506,0.0,4.36894709506
 10/03  20:00:00,1136.14307261,26.9096452367,461.582921899,0.0,149.522181205,249.203635341,6.54750752631,0.0,6.54750752631
 10/03  21:00:00,1115.31965675,26.6174480543,465.499866554,0.0,149.522181205,249.203635341,2.19048454738,0.0,2.19048454738
 10/03  22:00:00,349.356519445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866380879,0.0,2.18866380879
 10/03  23:00:00,299.991760129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855537481,0.0,2.18855537481
 10/03  24:00:00,287.769561821,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  01:00:00,287.769565513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868676321,0.0,2.18868676321
 10/04  02:00:00,287.769565994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858315397,0.0,2.18858315397
 10/04  03:00:00,287.769566231,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887148449,0.0,2.1887148449
 10/04  04:00:00,299.991763783,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886116815,0.0,2.1886116815
 10/04  05:00:00,349.357780393,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024093385,0.0,2.19024093385
 10/04  06:00:00,1005.2670855,33.9452317881,473.197710528,0.0,49.8407270682,199.362908273,2.1898894803,0.0,2.1898894803
 10/04  07:00:00,1104.58803415,26.5661081243,481.397901953,0.0,149.522181205,199.362908273,6.55133489658,0.0,6.55133489658
 10/04  08:00:00,1598.51475162,32.6966258091,446.570397251,0.0,448.566543614,448.566543614,10.9530662016,0.0,10.9530662016
 10/04  09:00:00,1547.77035009,38.0224044885,427.165552418,0.0,448.566543614,448.566543614,10.9631269928,0.0,10.9631269928
 10/04  10:00:00,1501.39413208,43.3333856921,424.366717272,0.0,448.566543614,448.566543614,10.9636887366,0.0,10.9636887366
 10/04  11:00:00,1504.52646044,46.6122959318,424.216792014,0.0,448.566543614,448.566543614,15.3770007211,0.0,15.3770007211
 10/04  12:00:00,1454.16002893,42.2026229374,428.102964534,0.0,448.566543614,398.725816546,17.6247188834,0.0,17.6247188834
 10/04  13:00:00,1507.4788703,48.2463470156,425.621263148,0.0,448.566543614,448.566543614,15.4086871933,0.0,15.4086871933
 10/04  14:00:00,1512.36107866,49.904416998,430.275322677,0.0,448.566543614,448.566543614,10.94933977,0.0,10.94933977
 10/04  15:00:00,1512.585147,46.5313981088,434.879930005,0.0,448.566543614,448.566543614,10.9463414181,0.0,10.9463414181
 10/04  16:00:00,1560.27166834,45.3867684355,434.329821603,0.0,448.566543614,448.566543614,13.1675650664,0.0,13.1675650664
 10/04  17:00:00,1443.88325118,39.3361744231,436.882495881,0.0,348.885089477,398.725816546,6.56383865138,0.0,6.56383865138
 10/04  18:00:00,1242.81677037,29.9982987269,442.661266455,0.0,249.203635341,299.044362409,6.55476632851,0.0,6.55476632851
 10/04  19:00:00,1265.54142707,27.9490942908,448.964139324,0.0,249.203635341,299.044362409,4.3692475122,0.0,4.3692475122
 10/04  20:00:00,1127.8807647,26.7490608132,453.48118629,0.0,149.522181205,249.203635341,6.54730320515,0.0,6.54730320515
 10/04  21:00:00,1109.43923994,26.5685021069,459.668390186,0.0,149.522181205,249.203635341,2.19029190407,0.0,2.19029190407
 10/04  22:00:00,349.356522959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870950037,0.0,2.18870950037
 10/04  23:00:00,299.991763816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872351123,0.0,2.18872351123
 10/04  24:00:00,287.769565535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862076036,0.0,2.18862076036
 10/05  01:00:00,287.769568881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  02:00:00,287.769569389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852759434,0.0,2.18852759434
 10/05  03:00:00,287.769569666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866598144,0.0,2.18866598144
 10/05  04:00:00,299.991767511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856848525,0.0,2.18856848525
 10/05  05:00:00,349.357785819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044735531,0.0,2.19044735531
 10/05  06:00:00,1008.57834069,34.5422155092,475.911976909,0.0,49.8407270682,199.362908273,2.18978348632,0.0,2.18978348632
 10/05  07:00:00,1089.0184421,26.5661081243,465.828295079,0.0,149.522181205,199.362908273,6.5512977238,0.0,6.5512977238
 10/05  08:00:00,1593.18470479,32.4102984908,441.526653245,0.0,448.566543614,448.566543614,10.9546781411,0.0,10.9546781411
 10/05  09:00:00,1550.21422818,34.939245417,432.692559958,0.0,448.566543614,448.566543614,10.9624327142,0.0,10.9624327142
 10/05  10:00:00,1504.54995479,36.3862922977,434.596816563,0.0,448.566543614,448.566543614,13.1523751245,0.0,13.1523751245
 10/05  11:00:00,1509.7405117,38.1718187737,439.44861239,0.0,448.566543614,448.566543614,13.1814964447,0.0,13.1814964447
 10/05  12:00:00,1461.90896479,35.0612226224,445.73467426,0.0,448.566543614,398.725816546,17.6244421125,0.0,17.6244421125
 10/05  13:00:00,1520.99396891,40.4042369445,450.3093442,0.0,448.566543614,448.566543614,15.4106988921,0.0,15.4106988921
 10/05  14:00:00,1532.979814,43.4197140064,460.437975414,0.0,448.566543614,448.566543614,10.9508835408,0.0,10.9508835408
 10/05  15:00:00,1543.2270534,49.3841338688,460.553257689,0.0,448.566543614,448.566543614,10.9466692222,0.0,10.9466692222
 10/05  16:00:00,1598.51709614,54.5164973109,461.415662554,0.0,448.566543614,448.566543614,13.1716757719,0.0,13.1716757719
 10/05  17:00:00,1470.3610474,43.1037514961,457.576590485,0.0,348.885089477,398.725816546,8.74464372494,0.0,8.74464372494
 10/05  18:00:00,1253.49494285,31.5350945637,456.726665466,0.0,249.203635341,299.044362409,6.55414804748,0.0,6.55414804748
 10/05  19:00:00,1265.36674121,28.3865155617,449.752704739,0.0,249.203635341,299.044362409,4.36964026535,0.0,4.36964026535
 10/05  20:00:00,1124.05936385,26.8221131495,449.586721301,0.0,149.522181205,249.203635341,4.37188922589,0.0,4.37188922589
 10/05  21:00:00,1099.89315782,26.5694784804,450.12132485,0.0,149.522181205,249.203635341,4.36055854499,0.0,4.36055854499
 10/05  22:00:00,349.35652597,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/05  23:00:00,299.991767326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870461134,0.0,2.18870461134
 10/05  24:00:00,287.769569756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860760259,0.0,2.18860760259
 10/06  01:00:00,287.76957343,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887548214,0.0,2.1887548214
 10/06  02:00:00,287.769572918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866287903,0.0,2.18866287903
 10/06  03:00:00,287.769572564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991770776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857110198,0.0,2.18857110198
 10/06  05:00:00,349.357792222,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045798585,0.0,2.19045798585
 10/06  06:00:00,1012.43221393,34.9525963784,479.39997776,0.0,49.8407270682,199.362908273,4.35966277564,0.0,4.35966277564
 10/06  07:00:00,1089.80850883,26.5661081243,466.61834995,0.0,149.522181205,199.362908273,4.37453797848,0.0,4.37453797848
 10/06  08:00:00,1591.03720104,33.4200452448,438.369373403,0.0,448.566543614,448.566543614,10.9548940845,0.0,10.9548940845
 10/06  09:00:00,1555.70186227,39.9306510742,433.960206759,0.0,448.566543614,448.566543614,13.1499773229,0.0,13.1499773229
 10/06  10:00:00,1524.53578329,44.6998237054,450.044733002,0.0,448.566543614,448.566543614,10.9679807933,0.0,10.9679807933
 10/06  11:00:00,1538.55629927,48.5508655339,458.47162891,0.0,448.566543614,448.566543614,15.3827721166,0.0,15.3827721166
 10/06  12:00:00,1480.14875632,43.3435989022,455.259292205,0.0,448.566543614,398.725816546,15.4225224343,0.0,15.4225224343
 10/06  13:00:00,1537.18296528,50.1913838028,454.880257513,0.0,448.566543614,448.566543614,17.6117937111,0.0,17.6117937111
 10/06  14:00:00,1535.63436982,52.4691547443,449.542732173,0.0,448.566543614,448.566543614,10.9503258711,0.0,10.9503258711
 10/06  15:00:00,1529.18142743,52.5783317292,444.649746824,0.0,448.566543614,448.566543614,8.76150622507,0.0,8.76150622507
 10/06  16:00:00,1577.05556617,51.7050376697,446.172876928,0.0,448.566543614,448.566543614,15.366828424,0.0,15.366828424
 10/06  17:00:00,1451.62001587,40.267237834,446.365936591,0.0,348.885089477,398.725816546,6.56406744165,0.0,6.56406744165
 10/06  18:00:00,1244.34125309,31.6256066397,444.446227452,0.0,249.203635341,299.044362409,6.55505271016,0.0,6.55505271016
 10/06  19:00:00,1263.32884546,29.0002799888,445.823820743,0.0,249.203635341,299.044362409,6.54378372341,0.0,6.54378372341
 10/06  20:00:00,1122.6326674,27.244548898,447.737576913,0.0,149.522181205,249.203635341,4.37151182461,0.0,4.37151182461
 10/06  21:00:00,1099.16752779,26.9015166228,449.063651996,0.0,149.522181205,249.203635341,2.19041898106,0.0,2.19041898106
 10/06  22:00:00,349.356530149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871742135,0.0,2.18871742135
 10/06  23:00:00,434.277709805,0.724103948017,108.140536363,0.0,24.9203635341,199.362908273,2.18862542123,0.0,2.18862542123
 10/06  24:00:00,350.108107065,0.362051974009,49.2658428351,0.0,24.9203635341,199.362908273,2.18853408947,0.0,2.18853408947
 10/07  01:00:00,237.928849121,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  02:00:00,237.928849285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868965896,0.0,2.18868965896
 10/07  03:00:00,237.928849736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860357101,0.0,2.18860357101
 10/07  04:00:00,250.151047744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875530764,0.0,2.18875530764
 10/07  05:00:00,274.596706948,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030246987,0.0,2.19030246987
 10/07  06:00:00,1004.76311461,34.7123776691,471.939076511,0.0,49.8407270682,199.362908273,2.19000642615,0.0,2.19000642615
 10/07  07:00:00,988.960437672,26.5661081243,465.455089132,0.0,49.8407270682,199.362908273,4.36469765569,0.0,4.36469765569
 10/07  08:00:00,1203.77068958,26.6906049072,456.566524522,0.0,249.203635341,249.203635341,4.36959233503,0.0,4.36959233503
 10/07  09:00:00,1159.89429498,28.1745400066,447.870258517,0.0,249.203635341,249.203635341,6.55405853542,0.0,6.55405853542
 10/07  10:00:00,1107.58513502,30.2838458405,442.341426773,0.0,249.203635341,249.203635341,6.55160828095,0.0,6.55160828095
 10/07  11:00:00,1106.31017712,31.6337739614,439.71485563,0.0,249.203635341,249.203635341,6.55814285716,0.0,6.55814285716
 10/07  12:00:00,1106.12006514,32.1432995612,439.016482999,0.0,249.203635341,249.203635341,6.55242139756,0.0,6.55242139756
 10/07  13:00:00,1108.80907757,32.8955721006,440.953643625,0.0,249.203635341,249.203635341,6.55136097222,0.0,6.55136097222
 10/07  14:00:00,860.294266011,31.7341072736,442.805618641,0.0,74.7610906023,174.442544739,4.36905465622,0.0,4.36905465622
 10/07  15:00:00,861.245611588,30.6585622368,444.833351567,0.0,74.7610906023,174.442544739,4.36686514253,0.0,4.36686514253
 10/07  16:00:00,909.811481387,28.9349851428,446.233585965,0.0,74.7610906023,174.442544739,4.3680537248,0.0,4.3680537248
 10/07  17:00:00,871.716316761,28.1619752038,447.008878142,0.0,24.9203635341,149.522181205,2.18978490482,0.0,2.18978490482
 10/07  18:00:00,647.112201632,12.015501017,281.231794713,0.0,24.9203635341,149.522181205,2.19001479969,0.0,2.19001479969
 10/07  19:00:00,657.895871804,11.2969047691,282.542847099,0.0,24.9203635341,149.522181205,2.18995388445,0.0,2.18995388445
 10/07  20:00:00,450.006500543,1.08615592203,87.3034854454,0.0,24.9203635341,149.522181205,2.18984953609,0.0,2.18984953609
 10/07  21:00:00,299.041525036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214160302,0.0,4.36214160302
 10/07  22:00:00,274.595442672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864367308,0.0,2.18864367308
 10/07  23:00:00,250.151046836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  24:00:00,237.928849512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855823966,0.0,2.18855823966
 10/08  01:00:00,237.928431536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801338686,0.0,2.18801338686
 10/08  02:00:00,237.928430965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804321283,0.0,2.18804321283
 10/08  03:00:00,237.928430592,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  04:00:00,250.150629311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807334833,0.0,2.18807334833
 10/08  05:00:00,274.596290782,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899471304,0.0,2.1899471304
 10/08  06:00:00,323.483815977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807580252,0.0,2.18807580252
 10/08  07:00:00,322.297210626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,588.189688826,10.0574763189,227.160618663,0.0,24.9203635341,149.522181205,2.18810700825,0.0,2.18810700825
 10/08  09:00:00,717.577823018,16.7936500634,359.743633969,0.0,24.9203635341,149.522181205,2.18813810007,0.0,2.18813810007
 10/08  10:00:00,613.567687158,15.0157851908,322.682100207,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,736.531734665,20.0365247359,426.442976371,0.0,24.9203635341,149.522181205,2.18935999009,0.0,2.18935999009
 10/08  12:00:00,660.178156387,17.3998703879,365.081287834,0.0,24.9203635341,149.522181205,2.18914444132,0.0,2.18914444132
 10/08  13:00:00,769.837253638,22.3255265315,453.167129859,0.0,24.9203635341,149.522181205,4.36247642729,0.0,4.36247642729
 10/08  14:00:00,658.372863521,17.9405192631,362.735346052,0.0,24.9203635341,149.522181205,2.1893769015,0.0,2.1893769015
 10/08  15:00:00,771.092413991,22.2684932112,454.48143561,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,711.709750832,17.4711708516,367.653634438,0.0,24.9203635341,149.522181205,2.18815988743,0.0,2.18815988743
 10/08  17:00:00,863.416811527,21.1787981021,462.426426773,0.0,24.9203635341,149.522181205,2.18815138449,0.0,2.18815138449
 10/08  18:00:00,751.920565618,16.7503382236,372.016603372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  19:00:00,752.531046699,13.4444177201,349.13709531,0.0,24.9203635341,149.522181205,2.18810328636,0.0,2.18810328636
 10/08  20:00:00,635.492262077,8.27951059232,240.587102845,0.0,24.9203635341,149.522181205,2.18813404742,0.0,2.18813404742
 10/08  21:00:00,400.434196359,0.905129935022,68.7118939194,0.0,24.9203635341,149.522181205,2.19000048144,0.0,2.19000048144
 10/08  22:00:00,357.635518516,0.724103948017,56.8951965394,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,291.915566964,0.362051974009,28.6922886682,0.0,24.9203635341,149.522181205,2.18813705288,0.0,2.18813705288
 10/08  24:00:00,237.928431575,0.0,0.0,0.0,24.9203635341,149.522181205,2.187970336,0.0,2.187970336
 10/09  01:00:00,237.928433808,0.0,0.0,0.0,24.9203635341,149.522181205,2.188008546,0.0,2.188008546
 10/09  02:00:00,237.928433604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928434447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804463488,0.0,2.18804463488
 10/09  04:00:00,250.150631755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808098266,0.0,2.18808098266
 10/09  05:00:00,274.596296009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001582588,0.0,2.19001582588
 10/09  06:00:00,323.483817902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,322.297214377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809584279,0.0,2.18809584279
 10/09  08:00:00,296.666214558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813260688,0.0,2.18813260688
 10/09  09:00:00,259.99962017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,211.110829716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816940443,0.0,2.18816940443
 10/09  11:00:00,211.111675409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922691907,0.0,2.18922691907
 10/09  12:00:00,580.787604833,11.2244943742,285.633373078,0.0,24.9203635341,149.522181205,2.18937143306,0.0,2.18937143306
 10/09  13:00:00,753.108420638,20.3567976786,425.954406978,0.0,24.9203635341,149.522181205,2.19122327457,0.0,2.19122327457
 10/09  14:00:00,695.939398667,17.4376350594,375.786023812,0.0,24.9203635341,149.522181205,2.18942520367,0.0,2.18942520367
 10/09  15:00:00,773.434867686,21.177124478,446.035945675,0.0,24.9203635341,149.522181205,2.1881562862,0.0,2.1881562862
 10/09  16:00:00,761.377385688,17.4102531858,392.431136155,0.0,24.9203635341,149.522181205,2.18815375808,0.0,2.18815375808
 10/09  17:00:00,867.2144751,20.9304331135,454.578574992,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,810.623232811,16.9643399743,405.902727319,0.0,24.9203635341,149.522181205,2.18815123171,0.0,2.18815123171
 10/09  19:00:00,360.23659473,0.362051974009,23.6801333996,0.0,24.9203635341,149.522181205,2.18808893994,0.0,2.18808893994
 10/09  20:00:00,323.483818087,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040691689,0.0,0.0,0.0,24.9203635341,149.522181205,4.35966966133,0.0,4.35966966133
 10/09  22:00:00,274.595027147,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  23:00:00,250.150632345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804126108,0.0,2.18804126108
 10/09  24:00:00,237.928434013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807844685,0.0,2.18807844685
 10/10  01:00:00,287.769587171,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769587567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860101692,0.0,2.18860101692
 10/10  03:00:00,287.769587847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877303353,0.0,2.18877303353
 10/10  04:00:00,299.991785656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870496066,0.0,2.18870496066
 10/10  05:00:00,349.357814985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065557761,0.0,2.19065557761
 10/10  06:00:00,1002.98663096,33.1426090214,471.719848192,0.0,49.8407270682,199.362908273,2.19001055169,0.0,2.19001055169
 10/10  07:00:00,1105.68683493,26.5661081243,482.496619055,0.0,149.522181205,199.362908273,6.55100117474,0.0,6.55100117474
 10/10  08:00:00,1611.08606247,30.6184329773,461.219747777,0.0,448.566543614,448.566543614,10.9567252765,0.0,10.9567252765
 10/10  09:00:00,1562.86534591,32.7998223053,447.482960348,0.0,448.566543614,448.566543614,10.9626573445,0.0,10.9626573445
 10/10  10:00:00,1510.09048183,33.7793989809,442.616898737,0.0,448.566543614,448.566543614,13.159731948,0.0,13.159731948
 10/10  11:00:00,1503.08223108,35.5161418802,433.868501552,0.0,448.566543614,448.566543614,15.3846207021,0.0,15.3846207021
 10/10  12:00:00,1451.0484585,34.2507579803,432.93661548,0.0,448.566543614,398.725816546,17.6303220728,0.0,17.6303220728
 10/10  13:00:00,1502.15076103,38.9595559369,429.490661317,0.0,448.566543614,448.566543614,15.413449755,0.0,15.413449755
 10/10  14:00:00,1503.16110954,39.0966037142,430.372430421,0.0,448.566543614,448.566543614,10.9525569235,0.0,10.9525569235
 10/10  15:00:00,1504.40050952,39.0857967491,431.691750906,0.0,448.566543614,448.566543614,10.9491629102,0.0,10.9491629102
 10/10  16:00:00,1555.08133489,38.5519765396,434.404577601,0.0,448.566543614,448.566543614,13.1767421527,0.0,13.1767421527
 10/10  17:00:00,1440.6297224,34.0677821687,436.884965811,0.0,348.885089477,398.725816546,8.74666939742,0.0,8.74666939742
 10/10  18:00:00,1244.02650615,27.9873043699,445.682336707,0.0,249.203635341,299.044362409,6.55567135166,0.0,6.55567135166
 10/10  19:00:00,1274.56277216,26.9143878765,450.476460086,0.0,249.203635341,299.044362409,4.37003504398,0.0,4.37003504398
 10/10  20:00:00,1127.42093191,26.5661081243,453.204232903,0.0,149.522181205,249.203635341,6.54840701356,0.0,6.54840701356
 10/10  21:00:00,1105.38378414,26.5661081243,455.615293515,0.0,149.522181205,249.203635341,2.1904782343,0.0,2.1904782343
 10/10  22:00:00,349.356544627,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864965417,0.0,2.18864965417
 10/10  23:00:00,299.991785375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858204355,0.0,2.18858204355
 10/10  24:00:00,287.769587092,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  01:00:00,287.769590915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876057524,0.0,2.18876057524
 10/11  02:00:00,287.769591307,0.0,0.0,0.0,24.9203635341,199.362908273,2.188698086,0.0,2.188698086
 10/11  03:00:00,287.769591525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863586061,0.0,2.18863586061
 10/11  04:00:00,299.991789315,0.0,0.0,0.0,24.9203635341,199.362908273,2.188814939,0.0,2.188814939
 10/11  05:00:00,349.35782068,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905387508,0.0,2.1905387508
 10/11  06:00:00,1010.96858407,33.9015594265,478.942845892,0.0,49.8407270682,199.362908273,2.18989788707,0.0,2.18989788707
 10/11  07:00:00,1097.23156827,26.5661081243,465.497671329,0.0,149.522181205,199.362908273,6.55162033861,0.0,6.55162033861
 10/11  08:00:00,1597.14767447,30.9241818745,446.975586316,0.0,448.566543614,448.566543614,10.9572223728,0.0,10.9572223728
 10/11  09:00:00,1551.79932252,34.5605743146,434.656155773,0.0,448.566543614,448.566543614,10.9631553491,0.0,10.9631553491
 10/11  10:00:00,1500.87591174,36.4751768777,430.706522937,0.0,448.566543614,448.566543614,13.1602590791,0.0,13.1602590791
 10/11  11:00:00,1501.31222,38.1497591441,429.464839127,0.0,448.566543614,448.566543614,15.3857151482,0.0,15.3857151482
 10/11  12:00:00,1454.45596296,35.5301185969,435.073164404,0.0,448.566543614,398.725816546,17.6322396149,0.0,17.6322396149
 10/11  13:00:00,1507.73954226,42.3206710053,431.809049875,0.0,448.566543614,448.566543614,15.4153002675,0.0,15.4153002675
 10/11  14:00:00,1507.83032381,44.3774508093,430.322402954,0.0,448.566543614,448.566543614,10.9539359362,0.0,10.9539359362
 10/11  15:00:00,1509.52381311,48.1556084221,428.709384882,0.0,448.566543614,448.566543614,10.9507014674,0.0,10.9507014674
 10/11  16:00:00,1557.09097922,49.2291275156,425.851334813,0.0,448.566543614,448.566543614,13.179038528,0.0,13.179038528
 10/11  17:00:00,1439.61843836,39.4650655651,430.490950274,0.0,348.885089477,398.725816546,8.74698850704,0.0,8.74698850704
 10/11  18:00:00,1242.2799435,29.8201299278,442.102937283,0.0,249.203635341,299.044362409,6.55506156925,0.0,6.55506156925
 10/11  19:00:00,1271.381013,28.1013226858,446.107754157,0.0,249.203635341,299.044362409,4.36947850159,0.0,4.36947850159
 10/11  20:00:00,1124.04598658,26.8731774868,449.522205353,0.0,149.522181205,249.203635341,6.54811959919,0.0,6.54811959919
 10/11  21:00:00,1102.78891775,26.6124482835,452.974081177,0.0,149.522181205,249.203635341,2.19049934834,0.0,2.19049934834
 10/11  22:00:00,349.356548323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879439089,0.0,2.18879439089
 10/11  23:00:00,299.991789217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873205469,0.0,2.18873205469
 10/11  24:00:00,287.769591266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867047043,0.0,2.18867047043
 10/12  01:00:00,287.769594623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861828697,0.0,2.18861828697
 10/12  02:00:00,287.769594543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  03:00:00,287.769594932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880413277,0.0,2.18880413277
 10/12  04:00:00,299.99179293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874812825,0.0,2.18874812825
 10/12  05:00:00,349.357826731,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906035053,0.0,2.1906035053
 10/12  06:00:00,1015.49316447,35.3305732322,482.047347632,0.0,49.8407270682,199.362908273,2.19001039231,0.0,2.19001039231
 10/12  07:00:00,1090.65342885,26.5661081243,458.91952035,0.0,149.522181205,199.362908273,6.55223508362,0.0,6.55223508362
 10/12  08:00:00,1592.32798217,32.8173511227,440.262694927,0.0,448.566543614,448.566543614,10.9565078348,0.0,10.9565078348
 10/12  09:00:00,1550.66744856,37.5556506754,430.529187549,0.0,448.566543614,448.566543614,13.1545648164,0.0,13.1545648164
 10/12  10:00:00,1504.68756404,41.4393760626,429.722629507,0.0,448.566543614,448.566543614,10.968188459,0.0,10.968188459
 10/12  11:00:00,1506.41467153,39.7348151421,433.622034804,0.0,448.566543614,448.566543614,15.3845479997,0.0,15.3845479997
 10/12  12:00:00,1456.83881647,37.42356047,436.427625817,0.0,448.566543614,398.725816546,17.6338251803,0.0,17.6338251803
 10/12  13:00:00,1511.47376368,41.3859302672,437.782520647,0.0,448.566543614,448.566543614,17.6171334105,0.0,17.6171334105
 10/12  14:00:00,1517.82651143,47.4784188343,439.55742869,0.0,448.566543614,448.566543614,10.9534843874,0.0,10.9534843874
 10/12  15:00:00,1518.08319967,48.6108551586,439.193598944,0.0,448.566543614,448.566543614,10.9489203478,0.0,10.9489203478
 10/12  16:00:00,1559.33253049,43.362152472,435.796149973,0.0,448.566543614,448.566543614,13.1738099095,0.0,13.1738099095
 10/12  17:00:00,1440.70643449,35.8247669994,435.524429287,0.0,348.885089477,398.725816546,8.74691886837,0.0,8.74691886837
 10/12  18:00:00,1243.86321359,29.0380177124,444.468303523,0.0,249.203635341,299.044362409,6.55526758854,0.0,6.55526758854
 10/12  19:00:00,1273.95979203,27.5441703701,449.243674154,0.0,249.203635341,299.044362409,4.36978024354,0.0,4.36978024354
 10/12  20:00:00,1126.82380222,26.6055629662,452.567623263,0.0,149.522181205,249.203635341,4.37220962639,0.0,4.37220962639
 10/12  21:00:00,1107.75725909,26.5661081243,457.988755467,0.0,149.522181205,249.203635341,4.36111555216,0.0,4.36111555216
 10/12  22:00:00,349.356551647,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887016548,0.0,2.1887016548
 10/12  23:00:00,299.991792318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769594858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864618325,0.0,2.18864618325
 10/13  01:00:00,287.769598905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883997544,0.0,2.18883997544
 10/13  02:00:00,287.7695989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878975684,0.0,2.18878975684
 10/13  03:00:00,287.76959873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873977566,0.0,2.18873977566
 10/13  04:00:00,299.991796174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868997685,0.0,2.18868997685
 10/13  05:00:00,349.357832875,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056640184,0.0,2.19056640184
 10/13  06:00:00,1012.09545146,35.397810828,478.573451634,0.0,49.8407270682,199.362908273,2.1898917472,0.0,2.1898917472
 10/13  07:00:00,1090.87575868,26.5661081243,459.141835844,0.0,149.522181205,199.362908273,6.55254755408,0.0,6.55254755408
 10/13  08:00:00,1591.68943638,32.3404800676,440.100998826,0.0,448.566543614,448.566543614,10.9582306612,0.0,10.9582306612
 10/13  09:00:00,1552.22936284,35.651270377,433.995442754,0.0,448.566543614,448.566543614,10.966107089,0.0,10.966107089
 10/13  10:00:00,1504.0583033,35.5379965403,434.826038327,0.0,448.566543614,448.566543614,13.1606801848,0.0,13.1606801848
 10/13  11:00:00,1504.55655264,35.9202629863,434.9385982,0.0,448.566543614,448.566543614,15.3871932426,0.0,15.3871932426
 10/13  12:00:00,1459.61977192,32.3824627958,443.376096277,0.0,448.566543614,398.725816546,17.6352629292,0.0,17.6352629292
 10/13  13:00:00,1503.80042421,37.0315205549,433.068240252,0.0,448.566543614,448.566543614,17.6187242308,0.0,17.6187242308
 10/13  14:00:00,1499.02524164,41.5842290971,423.748863849,0.0,448.566543614,448.566543614,8.76705634229,0.0,8.76705634229
 10/13  15:00:00,1500.93544618,43.463937039,423.779785615,0.0,448.566543614,448.566543614,10.9518265803,0.0,10.9518265803
 10/13  16:00:00,1551.9991525,42.747053444,426.666895626,0.0,448.566543614,448.566543614,15.3751838062,0.0,15.3751838062
 10/13  17:00:00,1438.7627171,34.7081803605,434.332596545,0.0,348.885089477,398.725816546,6.56479048345,0.0,6.56479048345
 10/13  18:00:00,1245.16638858,27.8276149406,446.981865543,0.0,249.203635341,299.044362409,8.73515840011,0.0,8.73515840011
 10/13  19:00:00,1277.95847739,26.9068343608,453.879686038,0.0,249.203635341,299.044362409,4.36986331284,0.0,4.36986331284
 10/13  20:00:00,1133.31179234,26.5661081243,459.095056446,0.0,149.522181205,249.203635341,4.37241853917,0.0,4.37241853917
 10/13  21:00:00,1112.54735069,26.5661081243,462.77884156,0.0,149.522181205,249.203635341,4.36092739265,0.0,4.36092739265
 10/13  22:00:00,349.356555069,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/13  23:00:00,299.991796282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866913475,0.0,2.18866913475
 10/13  24:00:00,287.769598829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861980023,0.0,2.18861980023
 10/14  01:00:00,237.928875524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888215053,0.0,2.1888215053
 10/14  02:00:00,237.928875361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877747628,0.0,2.18877747628
 10/14  03:00:00,237.928875019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873368428,0.0,2.18873368428
 10/14  04:00:00,250.151072606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  05:00:00,274.596748593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131536123,0.0,4.36131536123
 10/14  06:00:00,998.823526338,31.4477971123,469.25152774,0.0,49.8407270682,199.362908273,2.19987708284,0.00988457523129,2.18999250761
 10/14  07:00:00,1010.60851555,26.5661081243,478.558520908,0.0,49.8407270682,199.362908273,3.46938502577,1.27693494917,2.19245007661
 10/14  08:00:00,1232.49282153,26.5661081243,485.412839779,0.0,249.203635341,249.203635341,6.87130286715,0.326194929259,6.54510793789
 10/14  09:00:00,1191.04249392,26.5661081243,480.626614058,0.0,249.203635341,249.203635341,6.79033386455,0.233938373417,6.55639549113
 10/14  10:00:00,1135.82333225,26.5661081243,474.297134227,0.0,249.203635341,249.203635341,6.73361064766,0.181220212049,6.55239043561
 10/14  11:00:00,1128.11594239,26.5661081243,466.588160417,0.0,249.203635341,249.203635341,6.56963742071,0.00988474759052,6.55975267312
 10/14  12:00:00,1124.75564246,26.835028868,462.960227728,0.0,249.203635341,249.203635341,6.55330289331,0.0,6.55330289331
 10/14  13:00:00,1127.55941166,26.8221941906,465.777257716,0.0,249.203635341,249.203635341,6.55266219727,0.0,6.55266219727
 10/14  14:00:00,883.011274575,26.5661081243,470.690461965,0.0,74.7610906023,174.442544739,4.49192503476,0.121911961055,4.3700130737
 10/14  15:00:00,887.263644817,26.5661081243,474.943435582,0.0,74.7610906023,174.442544739,4.83253939959,0.464584628029,4.36795477156
 10/14  16:00:00,944.766886198,26.5661081243,483.556566479,0.0,74.7610906023,174.442544739,6.06773479621,1.69898500606,4.36874979015
 10/14  17:00:00,913.514836383,26.5661081243,490.592616193,0.0,24.9203635341,149.522181205,24.0843004052,21.8942395276,2.19006087756
 10/14  18:00:00,296.667508689,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997992481,0.0,4.35997992481
 10/14  19:00:00,323.485112979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004802315,0.0,2.19004802315
 10/14  20:00:00,323.48511276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993431025,0.0,2.18993431025
 10/14  21:00:00,299.041569649,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135412962,0.0,2.19135412962
 10/14  22:00:00,274.595468736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876018316,0.0,2.18876018316
 10/14  23:00:00,250.151073176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871695962,0.0,2.18871695962
 10/14  24:00:00,237.928875232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867376308,0.0,2.18867376308
 10/15  01:00:00,237.928451039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  02:00:00,237.928451794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819382435,0.0,2.18819382435
 10/15  03:00:00,237.928452061,0.0,0.0,0.0,24.9203635341,149.522181205,2.188065015,0.0,2.188065015
 10/15  04:00:00,250.150648983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596326862,0.0,0.0,0.0,24.9203635341,149.522181205,4.36002418615,0.0,4.36002418615
 10/15  06:00:00,323.483835767,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,330.840898941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822981428,0.0,2.18822981428
 10/15  08:00:00,296.6662321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810176475,0.0,2.18810176475
 10/15  09:00:00,259.999637854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,211.11084742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817634606,0.0,2.18817634606
 10/15  11:00:00,211.111701901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892992826,0.0,2.1892992826
 10/15  12:00:00,211.111701906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926916448,0.0,2.18926916448
 10/15  13:00:00,211.112983707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142237318,0.0,2.19142237318
 10/15  14:00:00,211.111701784,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893905715,0.0,2.1893905715
 10/15  15:00:00,211.110847376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807487567,0.0,2.18807487567
 10/15  16:00:00,259.999638966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814974228,0.0,2.18814974228
 10/15  17:00:00,296.66623165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,296.666231629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822443423,0.0,2.18822443423
 10/15  19:00:00,323.483836723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809662873,0.0,2.18809662873
 10/15  20:00:00,323.483836286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817143217,0.0,2.18817143217
 10/15  21:00:00,299.040722554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986807931,0.0,2.18986807931
 10/15  22:00:00,274.595044414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  23:00:00,250.150649433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806225936,0.0,2.18806225936
 10/15  24:00:00,237.928452008,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881371158,0.0,2.1881371158
 10/16  01:00:00,287.769609716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887158699,0.0,2.18887158699
 10/16  02:00:00,287.769609315,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769609374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888400427,0.0,2.1888400427
 10/16  04:00:00,299.991807499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880871561,0.0,2.18880871561
 10/16  05:00:00,349.357850779,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059509376,0.0,2.19059509376
 10/16  06:00:00,942.373874555,29.7162752634,415.501384901,0.0,49.8407270682,199.362908273,106.569097279,102.209011635,4.36008564358
 10/16  07:00:00,997.30188463,26.5661081243,371.634961489,0.0,149.522181205,199.362908273,137.145540409,132.77049667,4.37504373908
 10/16  08:00:00,1507.73956431,27.1743342108,366.804187667,0.0,448.566543614,448.566543614,51.6261782938,38.4796585959,13.146519698
 10/16  09:00:00,1479.22182076,28.3962229665,371.734023843,0.0,448.566543614,448.566543614,18.7376266497,7.76714789254,10.9704787572
 10/16  10:00:00,1446.67032833,28.9305945137,385.926021853,0.0,448.566543614,448.566543614,18.1541352509,4.99337077122,13.1607644796
 10/16  11:00:00,1455.4897915,29.1939399571,394.385273025,0.0,448.566543614,448.566543614,20.0410428226,4.6521531112,15.3888897114
 10/16  12:00:00,1402.08511699,27.3251003912,392.937401053,0.0,448.566543614,398.725816546,24.7527820965,7.1161421707,17.6366399258
 10/16  13:00:00,1457.90848633,29.4335084768,397.164429615,0.0,448.566543614,448.566543614,21.1229945427,3.49924043299,17.6237541097
 10/16  14:00:00,1469.28618547,29.674209904,407.870568765,0.0,448.566543614,448.566543614,13.2656125802,2.31105748352,10.9545550967
 10/16  15:00:00,1479.936023,30.5829338327,416.993447672,0.0,448.566543614,448.566543614,11.0716229908,0.119590603931,10.9520323868
 10/16  16:00:00,1536.22616272,31.8951643525,422.867871528,0.0,448.566543614,448.566543614,13.1775402702,0.0,13.1775402702
 10/16  17:00:00,1415.09431352,28.8944613178,417.84533742,0.0,348.885089477,398.725816546,9.02802147603,0.281053190926,8.74696828511
 10/16  18:00:00,1195.77240978,26.5661081243,400.70216436,0.0,249.203635341,299.044362409,8.66783865771,2.11067257013,6.55716608758
 10/16  19:00:00,1204.57972585,26.5661081243,384.226894202,0.0,249.203635341,299.044362409,16.6271763568,12.25679502,4.37038133689
 10/16  20:00:00,1038.50848883,26.5661081243,369.212537122,0.0,149.522181205,249.203635341,45.0012970537,38.4527345459,6.54856250783
 10/16  21:00:00,998.053415806,26.5661081243,354.473867514,0.0,149.522181205,249.203635341,60.8124303994,58.6217095557,2.19072084369
 10/16  22:00:00,349.356566797,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888432912,0.0,2.18888432912
 10/16  23:00:00,299.991807575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885349696,0.0,2.18885349696
 10/16  24:00:00,287.769609492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882268062,0.0,2.18882268062
 10/17  01:00:00,287.769612961,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.76961311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880228058,0.0,2.18880228058
 10/17  03:00:00,287.76961342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877707629,0.0,2.18877707629
 10/17  04:00:00,299.991811383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875208888,0.0,2.18875208888
 10/17  05:00:00,349.357856213,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068014821,0.0,2.19068014821
 10/17  06:00:00,836.386525088,29.2466757614,313.384006613,0.0,49.8407270682,199.362908273,192.428317847,190.238210418,2.19010742948
 10/17  07:00:00,810.720171615,26.5661081243,187.685971888,0.0,149.522181205,199.362908273,202.932690538,196.379473272,6.55321726658
 10/17  08:00:00,1312.78163415,26.5661081243,173.005547211,0.0,448.566543614,448.566543614,49.7857974846,38.8279027396,10.9578947449
 10/17  09:00:00,1391.06886537,26.8381308807,286.63633858,0.0,448.566543614,448.566543614,30.1622614472,17.0020732946,13.1601881526
 10/17  10:00:00,1386.86602491,28.08407083,329.861573478,0.0,448.566543614,448.566543614,18.8280356304,5.66773855334,13.160297077
 10/17  11:00:00,1409.01192541,30.2576082889,348.890393155,0.0,448.566543614,448.566543614,17.9593499934,2.56861441186,15.3907355815
 10/17  12:00:00,1374.32490063,29.5983885922,363.395406435,0.0,448.566543614,398.725816546,19.9778831238,2.33822057365,17.6396625502
 10/17  13:00:00,1441.19623801,33.7577894681,374.181904833,0.0,448.566543614,448.566543614,18.7052086083,1.08045514557,17.6247534627
 10/17  14:00:00,1453.80441363,34.5543937297,385.55773537,0.0,448.566543614,448.566543614,11.007680654,0.0525452041724,10.9551354498
 10/17  15:00:00,1461.75612206,34.7438804472,393.320420508,0.0,448.566543614,448.566543614,10.9513949958,0.0,10.9513949958
 10/17  16:00:00,1515.34080573,35.0243344002,397.731147516,0.0,448.566543614,448.566543614,13.1788722495,0.0,13.1788722495
 10/17  17:00:00,1396.1244159,30.7343939263,395.667997313,0.0,348.885089477,398.725816546,8.74780307561,0.0,8.74780307561
 10/17  18:00:00,1173.7849869,26.9311898549,376.755482211,0.0,249.203635341,299.044362409,6.55689183025,0.0,6.55689183025
 10/17  19:00:00,1181.69805771,26.5661081243,359.679096967,0.0,249.203635341,299.044362409,4.73715435919,0.367006120551,4.37014823864
 10/17  20:00:00,1019.97093971,26.5661081243,349.803262106,0.0,149.522181205,249.203635341,20.0199545082,13.4706590815,6.54929542677
 10/17  21:00:00,985.935289765,26.5661081243,341.885398756,0.0,149.522181205,249.203635341,37.3299784733,35.1393992166,2.19057925672
 10/17  22:00:00,349.356570358,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887023094,0.0,2.18887023094
 10/17  23:00:00,299.991811277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884491241,0.0,2.18884491241
 10/17  24:00:00,287.769613382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882036902,0.0,2.18882036902
 10/18  01:00:00,287.769616857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880550819,0.0,2.18880550819
 10/18  02:00:00,287.769616651,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  03:00:00,287.769616842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878657891,0.0,2.18878657891
 10/18  04:00:00,299.991814934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876787569,0.0,2.18876787569
 10/18  05:00:00,349.35786256,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058261079,0.0,2.19058261079
 10/18  06:00:00,828.780860046,29.4731817491,302.369737559,0.0,49.8407270682,199.362908273,156.312564343,151.95240613,4.36015821351
 10/18  07:00:00,792.490097356,26.5661081243,166.918919429,0.0,149.522181205,199.362908273,165.556441029,161.181206601,4.37523442782
