Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/18  08:00:00,1333.56006142,26.5661081243,190.643387044,0.0,448.566543614,448.566543614,41.8917960419,28.7422409505,13.1495550913
 10/18  09:00:00,1407.27250063,27.0249331274,300.364608202,0.0,448.566543614,448.566543614,22.1444406532,11.1738927948,10.9705478584
 10/18  10:00:00,1388.54938623,28.6430116402,329.123640921,0.0,448.566543614,448.566543614,16.4691175237,3.30580016806,13.1633173557
 10/18  11:00:00,1406.62580655,31.0828301551,343.510967786,0.0,448.566543614,448.566543614,17.4014567502,2.01083232654,15.3906244237
 10/18  12:00:00,1368.811944,30.3759197872,354.64115868,0.0,448.566543614,398.725816546,19.5130294271,1.87308713519,17.6399422919
 10/18  13:00:00,1436.24933532,34.6206151951,367.927341273,0.0,448.566543614,448.566543614,18.3342952558,0.708566127753,17.625729128
 10/18  14:00:00,1447.68107914,35.6463587251,378.34243381,0.0,448.566543614,448.566543614,10.9720763734,0.0164020545654,10.9556743188
 10/18  15:00:00,1452.66228584,35.8289608556,383.141481102,0.0,448.566543614,448.566543614,10.9521615094,0.0,10.9521615094
 10/18  16:00:00,1506.76845645,36.1237443021,388.059351167,0.0,448.566543614,448.566543614,13.1838375999,0.0,13.1838375999
 10/18  17:00:00,1383.62344021,31.2569646864,382.644434339,0.0,348.885089477,398.725816546,8.74864921019,0.0,8.74864921019
 10/18  18:00:00,1174.53658006,27.1110935766,368.524833685,0.0,249.203635341,299.044362409,6.55742536317,0.0,6.55742536317
 10/18  19:00:00,1181.2271299,26.573776072,357.481302632,0.0,249.203635341,299.044362409,6.59761100284,0.0519584862147,6.54565251662
 10/18  20:00:00,1015.50596581,26.5661081243,342.641836016,0.0,149.522181205,249.203635341,14.392062309,10.0196057951,4.37245651387
 10/18  21:00:00,974.132028407,26.5661081243,327.266758133,0.0,149.522181205,249.203635341,36.3231178344,31.961715891,4.36140194332
 10/18  22:00:00,349.356573657,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/18  23:00:00,299.991814526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891627861,0.0,2.18891627861
 10/18  24:00:00,287.769617037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889802043,0.0,2.18889802043
 10/19  01:00:00,287.769620958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888714825,0.0,2.18888714825
 10/19  02:00:00,287.769620992,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888743994,0.0,2.1888743994
 10/19  03:00:00,287.769620884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886189945,0.0,2.18886189945
 10/19  04:00:00,299.991818427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884958185,0.0,2.18884958185
 10/19  05:00:00,349.357868209,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908153555,0.0,2.1908153555
 10/19  06:00:00,835.137970117,29.6906602214,307.232290737,0.0,49.8407270682,199.362908273,127.123977556,124.933813877,2.19016367845
 10/19  07:00:00,863.480534103,26.5661081243,236.192064021,0.0,149.522181205,199.362908273,136.381557972,129.828190928,6.55336704372
 10/19  08:00:00,1416.84053384,26.5661081243,275.011346899,0.0,448.566543614,448.566543614,46.6091111826,35.6489810928,10.9601300898
 10/19  09:00:00,1445.37584981,27.0111053466,341.347636801,0.0,448.566543614,448.566543614,19.5811724787,6.42269751975,13.158474959
 10/19  10:00:00,1430.5169528,27.9170308534,374.137173496,0.0,448.566543614,448.566543614,15.2045446348,2.04534936372,13.1591952711
 10/19  11:00:00,1476.42845283,30.0575854509,414.273198722,0.0,448.566543614,448.566543614,14.210661827,1.01671875194,13.1939430751
 10/19  12:00:00,1468.16372637,29.8296577462,454.507916308,0.0,448.566543614,398.725816546,20.5542704576,0.708429411115,19.8458410465
 10/19  13:00:00,1525.63536928,34.5392812948,457.395184319,0.0,448.566543614,448.566543614,17.6265647771,0.0,17.6265647771
 10/19  14:00:00,1523.38487071,35.6556686753,454.036905152,0.0,448.566543614,448.566543614,10.9561802743,0.0,10.9561802743
 10/19  15:00:00,1526.22394228,35.4767862952,457.055286776,0.0,448.566543614,448.566543614,10.9527724483,0.0,10.9527724483
 10/19  16:00:00,1575.95223767,34.3814383851,459.036131469,0.0,448.566543614,448.566543614,13.1813956132,0.0,13.1813956132
 10/19  17:00:00,1441.64800269,29.868145212,442.365820736,0.0,348.885089477,398.725816546,8.74937821463,0.0,8.74937821463
 10/19  18:00:00,1248.76312158,26.9255085436,443.137296283,0.0,249.203635341,299.044362409,6.55672562992,0.0,6.55672562992
 10/19  19:00:00,1261.7218373,26.5661081243,439.423486174,0.0,249.203635341,299.044362409,6.54518599202,0.0,6.54518599202
 10/19  20:00:00,1078.68358184,26.5661081243,407.596348438,0.0,149.522181205,249.203635341,11.4409953844,7.06794684275,4.37304854169
 10/19  21:00:00,1033.14743783,26.5661081243,387.917168988,0.0,149.522181205,249.203635341,26.9960542093,24.8054095165,2.19064469283
 10/19  22:00:00,349.356577616,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889141121,0.0,2.1889141121
 10/19  23:00:00,299.991818657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880162253,0.0,2.18880162253
 10/19  24:00:00,287.769620988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878980766,0.0,2.18878980766
 10/20  01:00:00,287.769624718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878617178,0.0,2.18878617178
 10/20  02:00:00,287.76962456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877993408,0.0,2.18877993408
 10/20  03:00:00,287.769624256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887739325,0.0,2.1887739325
 10/20  04:00:00,299.991821929,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357874759,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161404134,0.0,4.36161404134
 10/20  06:00:00,895.461764499,29.7303811832,369.403005348,0.0,49.8407270682,199.362908273,63.0325658905,60.8423802836,2.19018560695
 10/20  07:00:00,969.328833314,26.5661081243,345.068573104,0.0,149.522181205,199.362908273,77.4949474303,70.9415361047,6.55341132568
 10/20  08:00:00,1488.92847289,26.7213394186,348.948200303,0.0,448.566543614,448.566543614,18.2065933564,7.24428549141,10.962307865
 10/20  09:00:00,1486.42365708,28.1758957796,377.960028551,0.0,448.566543614,448.566543614,14.8932646995,1.73310775611,13.1601569434
 10/20  10:00:00,1496.33678929,30.8802852564,431.936243919,0.0,448.566543614,448.566543614,11.5994012676,0.626944869389,10.9724563983
 10/20  11:00:00,1519.48993249,33.0756653317,452.716349915,0.0,448.566543614,448.566543614,15.3921956658,0.0,15.3921956658
 10/20  12:00:00,1476.22286633,30.1372372174,462.224118741,0.0,448.566543614,398.725816546,19.8462357211,0.0,19.8462357211
 10/20  13:00:00,1517.59815763,36.7772397863,447.119974327,0.0,448.566543614,448.566543614,17.6273526996,0.0,17.6273526996
 10/20  14:00:00,1513.69133088,38.6304171451,441.368591577,0.0,448.566543614,448.566543614,10.9566322338,0.0,10.9566322338
 10/20  15:00:00,1509.65150454,39.7546498724,436.204961256,0.0,448.566543614,448.566543614,10.9533932933,0.0,10.9533932933
 10/20  16:00:00,1559.02203432,41.0089765461,435.427635749,0.0,448.566543614,448.566543614,13.1825798206,0.0,13.1825798206
 10/20  17:00:00,1459.26099037,34.6925321816,454.846373734,0.0,348.885089477,398.725816546,8.74894752882,0.0,8.74894752882
 10/20  18:00:00,1277.97956742,27.8761358076,471.20274936,0.0,249.203635341,299.044362409,6.55682158388,0.0,6.55682158388
 10/20  19:00:00,1285.66062586,26.9531967924,461.568049938,0.0,249.203635341,299.044362409,6.54578061683,0.0,6.54578061683
 10/20  20:00:00,1126.89251598,26.5661081243,453.334726314,0.0,149.522181205,249.203635341,4.37258472963,0.0,4.37258472963
 10/20  21:00:00,1096.13631405,26.5661081243,447.876386801,0.0,149.522181205,249.203635341,4.36146212659,0.0,4.36146212659
 10/20  22:00:00,349.356581061,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/20  23:00:00,299.991822176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876201291,0.0,2.18876201291
 10/20  24:00:00,287.769624597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875662209,0.0,2.18875662209
 10/21  01:00:00,237.92890136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875865231,0.0,2.18875865231
 10/21  02:00:00,237.928901317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875881597,0.0,2.18875881597
 10/21  03:00:00,237.928901144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875922185,0.0,2.18875922185
 10/21  04:00:00,250.151098636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875980118,0.0,2.18875980118
 10/21  05:00:00,274.596789534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075566052,0.0,2.19075566052
 10/21  06:00:00,981.732286827,30.0922072382,453.514875572,0.0,49.8407270682,199.362908273,3.53085744094,1.34074534236,2.19011209857
 10/21  07:00:00,979.6868379,26.5661081243,449.16285837,0.0,49.8407270682,199.362908273,22.0174358671,17.6521129312,4.36532293591
 10/21  08:00:00,1190.36310318,26.5661081243,445.082613997,0.0,249.203635341,249.203635341,7.19012735548,2.81938365067,4.37074370481
 10/21  09:00:00,1181.47044682,26.6291861559,471.098030663,0.0,249.203635341,249.203635341,7.31436783636,0.756758957856,6.5576088785
 10/21  10:00:00,1133.06630504,27.8634655588,470.242677812,0.0,249.203635341,249.203635341,6.69769385823,0.144457886538,6.55323597169
 10/21  11:00:00,1117.57398778,29.3406123826,453.27159022,0.0,249.203635341,249.203635341,8.74115178408,0.0,8.74115178408
 10/21  12:00:00,1114.07001989,29.8513315599,449.25820018,0.0,249.203635341,249.203635341,6.55507125853,0.0,6.55507125853
 10/21  13:00:00,1124.86526708,27.9204197761,461.984790032,0.0,249.203635341,249.203635341,6.55301248116,0.0,6.55301248116
 10/21  14:00:00,876.287814724,27.9042574048,462.628861635,0.0,74.7610906023,174.442544739,4.37046376903,0.0,4.37046376903
 10/21  15:00:00,879.817034764,27.3753352883,466.687867781,0.0,74.7610906023,174.442544739,4.36785535444,0.0,4.36785535444
 10/21  16:00:00,930.944155808,27.7844672647,468.516633782,0.0,74.7610906023,174.442544739,4.36951982873,0.0,4.36951982873
 10/21  17:00:00,893.361629982,27.0078008541,469.808293501,0.0,24.9203635341,149.522181205,2.19006798473,0.0,2.19006798473
 10/21  18:00:00,305.211211732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027068866,0.0,2.19027068866
 10/21  19:00:00,323.485149358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36046229803,0.0,4.36046229803
 10/21  20:00:00,323.485148981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012673166,0.0,2.19012673166
 10/21  21:00:00,299.041616393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121336678,0.0,2.19121336678
 10/21  22:00:00,274.595494554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876219862,0.0,2.18876219862
 10/21  23:00:00,250.151099056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876320913,0.0,2.18876320913
 10/21  24:00:00,237.928901234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876422046,0.0,2.18876422046
 10/22  01:00:00,237.928472109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814803274,0.0,2.18814803274
 10/22  02:00:00,237.928471916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928472655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826730011,0.0,2.18826730011
 10/22  04:00:00,250.15067031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817920139,0.0,2.18817920139
 10/22  05:00:00,274.59636288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018095696,0.0,2.19018095696
 10/22  06:00:00,323.483856675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815749148,0.0,2.18815749148
 10/22  07:00:00,330.840918747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666252837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827759388,0.0,2.18827759388
 10/22  09:00:00,259.999659342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829440211,0.0,2.18829440211
 10/22  10:00:00,558.177290828,11.3700518981,273.06783369,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  11:00:00,522.36292113,10.572800821,251.321826803,0.0,24.9203635341,149.522181205,2.18957514715,0.0,2.18957514715
 10/22  12:00:00,564.481077184,10.934852795,280.982212938,0.0,24.9203635341,149.522181205,2.18959054297,0.0,2.18959054297
 10/22  13:00:00,739.484607819,17.2663675514,419.405848534,0.0,24.9203635341,149.522181205,4.36315638837,0.0,4.36315638837
 10/22  14:00:00,777.762816491,20.7233674601,451.884392942,0.0,24.9203635341,149.522181205,2.18961863872,0.0,2.18961863872
 10/22  15:00:00,717.375376953,17.9844095146,397.4032421,0.0,24.9203635341,149.522181205,2.1883116829,0.0,2.1883116829
 10/22  16:00:00,802.558999364,20.2613728104,429.10036295,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,762.649451507,15.2589010757,362.235285254,0.0,24.9203635341,149.522181205,2.18830741042,0.0,2.18830741042
 10/22  18:00:00,598.00275555,7.98986901311,220.431219865,0.0,24.9203635341,149.522181205,2.18826131112,0.0,2.18826131112
 10/22  19:00:00,323.483856368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.48385683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817341968,0.0,2.18817341968
 10/22  21:00:00,299.040758642,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899952854,0.0,2.1899952854
 10/22  22:00:00,274.595066003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815329301,0.0,2.18815329301
 10/22  23:00:00,250.150670436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827375351,0.0,2.18827375351
 10/22  24:00:00,237.92847183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769635296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888543727,0.0,2.1888543727
 10/23  02:00:00,287.769635534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886723548,0.0,2.18886723548
 10/23  03:00:00,287.769635667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888035664,0.0,2.18888035664
 10/23  04:00:00,299.991833496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889365857,0.0,2.18889365857
 10/23  05:00:00,349.357891626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065899346,0.0,2.19065899346
 10/23  06:00:00,979.024226404,30.4393253028,450.460317419,0.0,49.8407270682,199.362908273,2.66211960291,0.471837456482,2.19028214643
 10/23  07:00:00,1066.57722978,26.5661081243,437.050219299,0.0,149.522181205,199.362908273,11.9929736734,5.43889298032,6.55408069303
 10/23  08:00:00,1576.82463654,26.9630170492,432.744172551,0.0,448.566543614,448.566543614,13.1491760675,0.0,13.1491760675
 10/23  09:00:00,1551.76439605,28.1674184423,441.312067283,0.0,448.566543614,448.566543614,10.9734761535,0.0,10.9734761535
 10/23  10:00:00,1508.59623299,28.8266112478,446.075062948,0.0,448.566543614,448.566543614,13.1681399481,0.0,13.1681399481
 10/23  11:00:00,1509.3569314,29.3599547523,446.298946037,0.0,448.566543614,448.566543614,15.3949072354,0.0,15.3949072354
 10/23  12:00:00,1462.82509332,27.5916770274,451.37177894,0.0,448.566543614,398.725816546,19.8512170889,0.0,19.8512170889
 10/23  13:00:00,1524.14471963,30.477314253,459.966342125,0.0,448.566543614,448.566543614,17.6308173143,0.0,17.6308173143
 10/23  14:00:00,1528.96331229,31.1353396951,464.135575251,0.0,448.566543614,448.566543614,10.9586651157,0.0,10.9586651157
 10/23  15:00:00,1530.31604194,31.3666027486,465.257472751,0.0,448.566543614,448.566543614,10.9544408245,0.0,10.9544408245
 10/23  16:00:00,1580.05170732,31.6672278978,465.798955284,0.0,448.566543614,448.566543614,13.1870008904,0.0,13.1870008904
 10/23  17:00:00,1451.71862291,28.3806528414,453.648468177,0.0,348.885089477,398.725816546,8.75047135549,0.0,8.75047135549
 10/23  18:00:00,1244.02076949,26.5661081243,438.876701034,0.0,249.203635341,299.044362409,8.96024730607,0.223266638781,8.73698066729
 10/23  19:00:00,1259.56220235,26.5661081243,437.035882477,0.0,249.203635341,299.044362409,5.39151519034,1.02085386822,4.37066132212
 10/23  20:00:00,1091.81034255,26.5661081243,420.178634062,0.0,149.522181205,249.203635341,28.938087239,22.3881101337,6.54997710533
 10/23  21:00:00,1054.01769505,26.5661081243,407.775371999,0.0,149.522181205,249.203635341,36.8765555431,34.6859426616,2.19061288157
 10/23  22:00:00,349.356592616,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887623716,0.0,2.1887623716
 10/23  23:00:00,299.991833328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877631137,0.0,2.18877631137
 10/23  24:00:00,287.769635236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879023089,0.0,2.18879023089
 10/24  01:00:00,287.769638891,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  02:00:00,287.769639077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881477076,0.0,2.18881477076
 10/24  03:00:00,287.769639261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883441666,0.0,2.18883441666
 10/24  04:00:00,299.991837158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885424103,0.0,2.18885424103
 10/24  05:00:00,349.357897609,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088738672,0.0,2.19088738672
 10/24  06:00:00,960.978102293,29.7902491167,433.165674911,0.0,49.8407270682,199.362908273,45.1223027413,42.9324246099,2.18987813136
 10/24  07:00:00,1067.46600079,26.5661081243,438.03301708,0.0,149.522181205,199.362908273,59.4209931452,52.8660629397,6.55493020546
 10/24  08:00:00,1590.50028559,26.8969197154,446.154999662,0.0,448.566543614,448.566543614,16.4363678081,3.28505531076,13.1513124974
 10/24  09:00:00,1558.57749382,28.0795911338,448.242672275,0.0,448.566543614,448.566543614,12.1387284242,1.17011838426,10.9686100399
 10/24  10:00:00,1512.79000896,28.6801073696,450.414571831,0.0,448.566543614,448.566543614,14.1866038827,1.01564605378,13.170957829
 10/24  11:00:00,1527.06911452,29.0601288568,464.31034946,0.0,448.566543614,448.566543614,16.1913443895,0.795431498335,15.3959128912
 10/24  12:00:00,1480.54451942,27.2466408464,469.435224431,0.0,448.566543614,398.725816546,21.1968563297,1.34526794114,19.8515883886
 10/24  13:00:00,1537.8641326,29.4878873436,474.674775498,0.0,448.566543614,448.566543614,18.1407663901,0.509479634152,17.631286756
 10/24  14:00:00,1533.31847531,29.7904713244,469.835353409,0.0,448.566543614,448.566543614,11.2678882815,0.308975985864,10.9589122957
 10/24  15:00:00,1531.34601424,30.0290338536,467.624899057,0.0,448.566543614,448.566543614,11.0798245821,0.124905459566,10.9549191225
 10/24  16:00:00,1579.54420079,30.284104329,466.674540926,0.0,448.566543614,448.566543614,15.3823981222,0.0,15.3823981222
 10/24  17:00:00,1475.01375396,27.8534925619,477.437904132,0.0,348.885089477,398.725816546,9.0304334156,0.279394363298,8.7510390523
 10/24  18:00:00,1291.40020525,26.5661081243,485.92990277,0.0,249.203635341,299.044362409,11.3134239784,4.75464937126,6.55877460716
 10/24  19:00:00,1302.92603506,26.5661081243,479.214394264,0.0,249.203635341,299.044362409,17.6515175318,13.2807369859,4.37078054593
 10/24  20:00:00,1145.23830934,26.5661081243,471.390401646,0.0,149.522181205,249.203635341,41.8857748093,35.3358119486,6.5499628607
 10/24  21:00:00,1125.52923301,26.5661081243,476.626853299,0.0,149.522181205,249.203635341,45.0543465368,42.8633613427,2.19098519419
 10/24  22:00:00,349.35659607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896727863,0.0,2.18896727863
 10/24  23:00:00,299.991837092,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887836961,0.0,2.1887836961
 10/24  24:00:00,287.76963935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880409953,0.0,2.18880409953
 10/25  01:00:00,287.76964303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883273501,0.0,2.18883273501
 10/25  02:00:00,287.769642895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885875905,0.0,2.18885875905
 10/25  03:00:00,287.769642668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888498412,0.0,2.18888498412
 10/25  04:00:00,299.991840341,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  05:00:00,349.357904008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163583752,0.0,4.36163583752
 10/25  06:00:00,990.23201138,29.7489657144,462.334032839,0.0,49.8407270682,199.362908273,36.3578507945,34.1677656642,2.19008513032
 10/25  07:00:00,1097.48553414,26.5661081243,458.598142151,0.0,149.522181205,199.362908273,53.0903040686,46.5354489575,6.55485511104
 10/25  08:00:00,1597.95866753,26.6691180968,453.725475879,0.0,448.566543614,448.566543614,14.1375651638,3.17416486502,10.9634002988
 10/25  09:00:00,1563.26419715,27.5359735139,453.334288534,0.0,448.566543614,448.566543614,14.9916409252,1.8275021534,13.1641387718
 10/25  10:00:00,1520.2057179,28.2354047825,458.275243434,0.0,448.566543614,448.566543614,13.7851572711,0.618705268163,13.166452003
 10/25  11:00:00,1530.31069758,28.7616872208,467.85056062,0.0,448.566543614,448.566543614,15.8749282345,0.477195277709,15.3977329568
 10/25  12:00:00,1481.58503697,26.9954758799,470.727313507,0.0,448.566543614,398.725816546,20.5814471145,0.727315332559,19.8541317819
 10/25  13:00:00,1536.04182624,29.2748968971,473.065749396,0.0,448.566543614,448.566543614,17.6846333778,0.0526564966009,17.6319768812
 10/25  14:00:00,1532.93545984,29.6079209131,469.635091729,0.0,448.566543614,448.566543614,10.9593142336,0.0,10.9593142336
 10/25  15:00:00,1528.45827673,29.9064277297,464.859833937,0.0,448.566543614,448.566543614,10.9554282134,0.0,10.9554282134
 10/25  16:00:00,1577.21169268,30.1657350472,464.460366577,0.0,448.566543614,448.566543614,15.384465197,0.0,15.384465197
 10/25  17:00:00,1472.96993238,27.7077906684,475.539952814,0.0,348.885089477,398.725816546,8.76904796337,0.0197461933061,8.74930177007
 10/25  18:00:00,1289.91909097,26.5661081243,484.451599677,0.0,249.203635341,299.044362409,7.41856728308,0.861059511842,6.55750777123
 10/25  19:00:00,1311.22382206,26.5661081243,487.482497005,0.0,249.203635341,299.044362409,8.68685705598,4.316208635,4.37064842098
 10/25  20:00:00,1162.11742632,26.5661081243,487.881561083,0.0,149.522181205,249.203635341,32.7519609618,26.2015990491,6.55036191265
 10/25  21:00:00,1139.846934,26.5661081243,490.238436823,0.0,149.522181205,249.203635341,37.2717837098,35.0808125089,2.19097120086
 10/25  22:00:00,349.356599898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899679299,0.0,2.18899679299
 10/25  23:00:00,299.991840721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889576852,0.0,2.18889576852
 10/25  24:00:00,287.769642859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892252428,0.0,2.18892252428
 10/26  01:00:00,287.76964641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895912073,0.0,2.18895912073
 10/26  02:00:00,287.769646228,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769646244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899158097,0.0,2.18899158097
 10/26  04:00:00,299.991844309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902421533,0.0,2.18902421533
 10/26  05:00:00,349.357909948,0.0,0.0,0.0,49.8407270682,199.362908273,4.36170587039,0.0,4.36170587039
 10/26  06:00:00,998.770989897,29.7896475797,470.83984015,0.0,49.8407270682,199.362908273,26.0101691727,23.8200861705,2.19008300221
 10/26  07:00:00,1114.34794868,26.5661081243,474.698565598,0.0,149.522181205,199.362908273,43.8875098885,37.3335577807,6.55395210777
 10/26  08:00:00,1616.24169592,26.6873738782,471.144475977,0.0,448.566543614,448.566543614,12.6577824405,1.69231081278,10.9654716277
 10/26  09:00:00,1584.9848188,27.6968926301,474.704551598,0.0,448.566543614,448.566543614,13.6769280804,0.513858269347,13.1630698111
 10/26  10:00:00,1538.72927191,28.4233487978,476.611163422,0.0,448.566543614,448.566543614,13.3138938769,0.148228786952,13.16566509
 10/26  11:00:00,1531.70648085,28.8732733004,469.135065148,0.0,448.566543614,448.566543614,15.4039026442,0.00658795089306,15.3973146933
 10/26  12:00:00,1486.37554688,27.1120088721,475.401735908,0.0,448.566543614,398.725816546,17.7065574744,0.0559975990287,17.6505598754
 10/26  13:00:00,1528.73715588,29.9868880932,465.049086867,0.0,448.566543614,448.566543614,19.8370393215,0.0,19.8370393215
 10/26  14:00:00,1521.62933473,30.9406918219,456.996171075,0.0,448.566543614,448.566543614,10.9608635972,0.0,10.9608635972
 10/26  15:00:00,1519.29433296,31.4990723406,454.103221334,0.0,448.566543614,448.566543614,10.9559793385,0.0,10.9559793385
 10/26  16:00:00,1564.53283243,32.506062866,449.441145715,0.0,448.566543614,448.566543614,15.3857788767,0.0,15.3857788767
 10/26  17:00:00,1463.26528751,28.3471797014,465.195915663,0.0,348.885089477,398.725816546,8.74999114978,0.0,8.74999114978
 10/26  18:00:00,1281.43219126,26.5661081243,475.965308135,0.0,249.203635341,299.044362409,6.55806371175,0.0,6.55806371175
 10/26  19:00:00,1302.81893937,26.5661081243,479.080681892,0.0,249.203635341,299.044362409,4.4368989648,0.0658795660619,4.37101939873
 10/26  20:00:00,1156.40981003,26.5661081243,482.188084483,0.0,149.522181205,249.203635341,13.2174569361,6.66725750934,6.55019942675
 10/26  21:00:00,1135.21097278,26.5661081243,485.428445583,0.0,149.522181205,249.203635341,21.4576384029,19.2668577891,2.1907806138
 10/26  22:00:00,349.356603478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893758485,0.0,2.18893758485
 10/26  23:00:00,299.991844402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884249398,0.0,2.18884249398
 10/26  24:00:00,287.76964659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887585657,0.0,2.18887585657
 10/27  01:00:00,287.769650198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891825216,0.0,2.18891825216
 10/27  02:00:00,287.769650029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895727251,0.0,2.18895727251
 10/27  03:00:00,287.769649879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  04:00:00,299.991847708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899646528,0.0,2.18899646528
 10/27  05:00:00,349.357915903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36180873204,0.0,4.36180873204
 10/27  06:00:00,1005.17286387,29.9657221113,477.073924899,0.0,49.8407270682,199.362908273,14.5673585567,12.3770228434,2.19033571331
 10/27  07:00:00,1129.08717782,26.5661081243,488.789529701,0.0,149.522181205,199.362908273,34.0102468179,27.4553851664,6.55486165151
 10/27  08:00:00,1630.35768681,26.9198468233,484.189097196,0.0,448.566543614,448.566543614,11.5441879609,0.580027013437,10.9641609474
 10/27  09:00:00,1581.76919873,28.1307029134,471.055463473,0.0,448.566543614,448.566543614,13.1722370742,0.00659124966467,13.1656458245
 10/27  10:00:00,1525.9429689,28.8642673118,463.38402354,0.0,448.566543614,448.566543614,13.1685120982,0.0,13.1685120982
 10/27  11:00:00,1515.98691874,29.9047048944,452.38404197,0.0,448.566543614,448.566543614,15.3989781315,0.0,15.3989781315
 10/27  12:00:00,1465.33912198,28.7201219004,452.757195426,0.0,448.566543614,398.725816546,19.857513665,0.0,19.857513665
 10/27  13:00:00,1510.54160259,31.610684391,445.2296965,0.0,448.566543614,448.566543614,17.6356966608,0.0,17.6356966608
 10/27  14:00:00,1508.06292691,31.8632764682,442.507150417,0.0,448.566543614,448.566543614,10.9599595476,0.0,10.9599595476
 10/27  15:00:00,1506.45918437,31.9395927812,440.827528347,0.0,448.566543614,448.566543614,10.9564801052,0.0,10.9564801052
 10/27  16:00:00,1553.13572529,32.140627146,438.409449027,0.0,448.566543614,448.566543614,15.3851429519,0.0,15.3851429519
 10/27  17:00:00,1444.33149813,28.6096386609,445.999646153,0.0,348.885089477,398.725816546,8.75068936471,0.0,8.75068936471
 10/27  18:00:00,1271.89181585,26.5661081243,457.881249251,0.0,249.203635341,299.044362409,6.55749076046,0.0,6.55749076046
 10/27  19:00:00,1286.5267467,26.5661081243,462.788525714,0.0,249.203635341,299.044362409,6.54656959689,0.0,6.54656959689
 10/27  20:00:00,1139.40897386,26.5661081243,465.188789986,0.0,149.522181205,249.203635341,8.89653983843,4.52296835567,4.37357148276
 10/27  21:00:00,1118.14144251,26.5661081243,468.361209291,0.0,149.522181205,249.203635341,20.4567005053,16.0949248051,4.36177570023
 10/27  22:00:00,349.356606796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886710781,0.0,2.18886710781
 10/27  23:00:00,299.991847627,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769649949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890699245,0.0,2.18890699245
 10/28  01:00:00,237.928926763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895351942,0.0,2.18895351942
 10/28  02:00:00,237.928926895,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889989327,0.0,2.1889989327
 10/28  03:00:00,237.928926974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904454168,0.0,2.18904454168
 10/28  04:00:00,250.151124714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883356312,0.0,2.18883356312
 10/28  05:00:00,274.596830244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106150184,0.0,2.19106150184
 10/28  06:00:00,1009.62325402,29.8309989724,481.65877266,0.0,49.8407270682,199.362908273,14.9328684106,12.7425495513,2.19031885936
 10/28  07:00:00,1026.50909229,26.5661081243,485.893530594,0.0,49.8407270682,199.362908273,35.7718233792,31.4063257056,4.36549767356
 10/28  08:00:00,1225.61762967,26.5661081243,478.531702015,0.0,249.203635341,249.203635341,14.8815332665,8.3355963692,6.54593689725
 10/28  09:00:00,1173.768162,26.5661081243,463.351036083,0.0,249.203635341,249.203635341,8.21636875423,1.65822814001,6.55814061422
 10/28  10:00:00,1114.69380957,27.028089771,452.705172095,0.0,249.203635341,249.203635341,7.09889654165,0.544069130355,6.55482741129
 10/28  11:00:00,1110.67685948,27.8241830759,447.890766334,0.0,249.203635341,249.203635341,6.57240411719,0.00989218890582,6.56251192828
 10/28  12:00:00,1110.04165874,27.4610065726,447.620059017,0.0,249.203635341,249.203635341,8.73521060077,0.0,8.73521060077
 10/28  13:00:00,1110.94602444,28.4729313255,447.51293814,0.0,249.203635341,249.203635341,6.55347211095,0.0,6.55347211095
 10/28  14:00:00,863.045434462,27.7315556938,449.559107134,0.0,74.7610906023,174.442544739,4.37087582607,0.0,4.37087582607
 10/28  15:00:00,863.043828823,28.3993507846,448.890580224,0.0,74.7610906023,174.442544739,4.36839051814,0.0,4.36839051814
 10/28  16:00:00,915.470892533,27.0675528928,453.760212932,0.0,74.7610906023,174.442544739,4.3696442552,0.0,4.3696442552
 10/28  17:00:00,878.415994953,26.5661081243,455.304165411,0.0,24.9203635341,149.522181205,2.39727397573,0.206880620123,2.19039335561
 10/28  18:00:00,313.754914199,0.0,0.0,0.0,24.9203635341,149.522181205,4.36071708062,0.0,4.36071708062
 10/28  19:00:00,323.485184841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032094856,0.0,2.19032094856
 10/28  20:00:00,323.485184623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029678623,0.0,2.19029678623
 10/28  21:00:00,299.041663405,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273627381,0.0,4.36273627381
 10/28  22:00:00,274.595520008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  23:00:00,250.151124523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886377176,0.0,2.18886377176
 10/28  24:00:00,237.928926832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891025383,0.0,2.18891025383
 10/29  01:00:00,237.928493255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819429379,0.0,2.18819429379
 10/29  02:00:00,237.928492896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836036163,0.0,2.18836036163
 10/29  03:00:00,237.928492312,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150690761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831376545,0.0,2.18831376545
 10/29  05:00:00,274.596398844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036785375,0.0,2.19036785375
 10/29  06:00:00,323.483877785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838314379,0.0,2.18838314379
 10/29  07:00:00,339.384606649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833708732,0.0,2.18833708732
 10/29  08:00:00,296.666272617,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  09:00:00,259.999679487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829111651,0.0,2.18829111651
 10/29  10:00:00,211.110888784,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882452177,0.0,2.1882452177
 10/29  11:00:00,211.111763526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961843622,0.0,2.18961843622
 10/29  12:00:00,211.111763533,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896807659,0.0,2.1896807659
 10/29  13:00:00,211.113076419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175786248,0.0,2.19175786248
 10/29  14:00:00,211.111763777,0.0,0.0,0.0,24.9203635341,149.522181205,3.13937326113,0.0,3.13937326113
 10/29  15:00:00,211.110888291,0.0,0.0,0.0,24.9203635341,149.522181205,1.23873948244,0.0,1.23873948244
 10/29  16:00:00,259.999680069,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883515935,0.0,2.1883515935
 10/29  17:00:00,296.666273352,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883058742,0.0,2.1883058742
 10/29  18:00:00,313.753605979,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483877401,0.0,0.0,0.0,24.9203635341,149.522181205,2.188260158,0.0,2.188260158
 10/29  20:00:00,323.483877863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821445283,0.0,2.18821445283
 10/29  21:00:00,299.040794414,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040491316,0.0,2.19040491316
 10/29  22:00:00,274.595086547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828505786,0.0,2.18828505786
 10/29  23:00:00,250.150690422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823932428,0.0,2.18823932428
 10/29  24:00:00,237.928492415,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/30  01:00:00,287.769661141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892705985,0.0,2.18892705985
 10/30  02:00:00,287.769661219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898568122,0.0,2.18898568122
 10/30  03:00:00,287.769661275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904446706,0.0,2.18904446706
 10/30  04:00:00,299.99185907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884467724,0.0,2.18884467724
 10/30  05:00:00,349.357932471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110458168,0.0,2.19110458168
 10/30  06:00:00,988.179537668,33.2010621519,456.903966569,0.0,49.8407270682,199.362908273,2.46502820758,0.274659119608,2.19036908797
 10/30  07:00:00,1127.39092864,26.5661081243,487.111811678,0.0,149.522181205,199.362908273,8.33958159124,1.78423971491,6.55534187633
 10/30  08:00:00,1614.0771026,30.7292796801,464.099427848,0.0,448.566543614,448.566543614,13.1566106902,0.0,13.1566106902
 10/30  09:00:00,1559.8121672,34.0150288762,443.214019485,0.0,448.566543614,448.566543614,13.1661553426,0.0,13.1661553426
 10/30  10:00:00,1503.66531659,37.9765682536,431.993983405,0.0,448.566543614,448.566543614,13.167147535,0.0,13.167147535
 10/30  11:00:00,1502.19371563,40.2962265316,428.199218384,0.0,448.566543614,448.566543614,15.4010747837,0.0,15.4010747837
 10/30  12:00:00,1462.22450214,34.9297876665,443.432788126,0.0,448.566543614,398.725816546,19.8624842789,0.0,19.8624842789
 10/30  13:00:00,1508.64014328,39.7871871952,435.151616244,0.0,448.566543614,448.566543614,17.6390961377,0.0,17.6390961377
 10/30  14:00:00,1505.03066087,43.3924424331,427.945642406,0.0,448.566543614,448.566543614,10.961938752,0.0,10.961938752
 10/30  15:00:00,1503.06887128,44.9779789656,424.398757996,0.0,448.566543614,448.566543614,10.9573982308,0.0,10.9573982308
 10/30  16:00:00,1553.24630322,45.7153394303,424.945221414,0.0,448.566543614,448.566543614,15.3861031821,0.0,15.3861031821
 10/30  17:00:00,1454.13972136,37.6494795601,446.767968913,0.0,348.885089477,398.725816546,8.75102495629,0.0,8.75102495629
 10/30  18:00:00,1277.60052479,28.2865451195,461.869475362,0.0,249.203635341,299.044362409,8.7389399044,0.0,8.7389399044
 10/30  19:00:00,1267.5262406,26.9586454444,443.819033208,0.0,249.203635341,299.044362409,4.37121228988,0.0,4.37121228988
 10/30  20:00:00,1095.46625192,26.5661081243,422.735823193,0.0,149.522181205,249.203635341,6.55130346585,0.0,6.55130346585
 10/30  21:00:00,1056.16662562,26.5661081243,409.111678987,0.0,149.522181205,249.203635341,2.23762371575,0.0466595419263,2.19096417383
 10/30  22:00:00,349.356618229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898122397,0.0,2.18898122397
 10/30  23:00:00,299.991859011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891045087,0.0,2.18891045087
 10/30  24:00:00,287.76966111,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889700142,0.0,2.1889700142
 10/31  01:00:00,287.769664645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903938002,0.0,2.18903938002
 10/31  02:00:00,287.769664509,0.0,0.0,0.0,24.9203635341,199.362908273,1.7544670242,0.0,1.7544670242
 10/31  03:00:00,287.769664472,0.0,0.0,0.0,24.9203635341,199.362908273,0.454142886502,0.0,0.454142886502
 10/31  04:00:00,299.991862379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891062785,0.0,2.18891062785
 10/31  05:00:00,349.357939246,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178110395,0.0,4.36178110395
 10/31  06:00:00,885.201956317,30.2282015031,359.107627232,0.0,49.8407270682,199.362908273,42.513722382,40.3233696851,2.19035269686
 10/31  07:00:00,943.495498966,26.5661081243,311.194861582,0.0,149.522181205,199.362908273,65.5520484102,58.9965584552,6.55548995498
 10/31  08:00:00,1445.15463362,28.4635265483,303.883047764,0.0,448.566543614,448.566543614,14.7472736471,3.78201344891,10.9652601982
 10/31  09:00:00,1419.78134538,30.2504273828,312.761547921,0.0,448.566543614,448.566543614,14.7928961708,1.62296468436,13.1699314865
 10/31  10:00:00,1383.18484057,32.7107611872,322.190584291,0.0,448.566543614,448.566543614,14.2460004461,1.0720897851,13.173910661
 10/31  11:00:00,1405.78726794,35.5691815274,341.19134113,0.0,448.566543614,448.566543614,17.9969062793,0.395850719517,17.6010555597
 10/31  12:00:00,1379.13822891,34.331663896,364.771716437,0.0,448.566543614,398.725816546,17.9851868417,0.326577828052,17.6586090136
 10/31  13:00:00,1456.92162344,39.0826519751,386.509799735,0.0,448.566543614,448.566543614,19.8451261597,0.0,19.8451261597
 10/31  14:00:00,1475.02540204,39.7444670262,403.233387258,0.0,448.566543614,448.566543614,10.9626338121,0.0,10.9626338121
 10/31  15:00:00,1487.45987177,40.3352054135,415.001545524,0.0,448.566543614,448.566543614,10.9582172047,0.0,10.9582172047
 10/31  16:00:00,1538.89426961,40.5127229383,417.52324408,0.0,448.566543614,448.566543614,15.3876228143,0.0,15.3876228143
 10/31  17:00:00,1413.40104253,34.0581852805,411.936913417,0.0,348.885089477,398.725816546,8.7518726506,0.0,8.7518726506
 10/31  18:00:00,1206.81817305,27.5008647777,395.85254553,0.0,249.203635341,299.044362409,6.55952256848,0.0,6.55952256848
 10/31  19:00:00,1201.09584438,26.6756547146,382.367769835,0.0,249.203635341,299.044362409,6.54693390192,0.0,6.54693390192
 10/31  20:00:00,1040.59723494,26.5661081243,371.117914012,0.0,149.522181205,249.203635341,8.28172325097,1.73145770517,6.5502655458
 10/31  21:00:00,1004.495395,26.5661081243,360.509893403,0.0,149.522181205,249.203635341,17.7080565325,15.5170510655,2.19100546696
 10/31  22:00:00,349.35662162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901456093,0.0,2.18901456093
 10/31  23:00:00,299.991862453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908053686,0.0,2.18908053686
 10/31  24:00:00,287.769664445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888679363,0.0,2.18888679363
 11/01  01:00:00,287.769668048,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769668125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896372452,0.0,2.18896372452
 11/01  03:00:00,287.769668279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903568405,0.0,2.18903568405
 11/01  04:00:00,299.99186624,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891077221,0.0,2.1891077221
 11/01  05:00:00,349.35794458,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086674849,0.0,2.19086674849
 11/01  06:00:00,955.536841029,30.2314620251,429.712124948,0.0,49.8407270682,199.362908273,21.1683447923,16.8074617959,4.36088299638
 11/01  07:00:00,1107.48039454,26.5661081243,468.087787712,0.0,149.522181205,199.362908273,36.4421246432,29.8873954455,6.55472919766
 11/01  08:00:00,1623.07847719,27.8998907189,476.328201823,0.0,448.566543614,448.566543614,12.7603873382,1.79292783667,10.9674595015
 11/01  09:00:00,1578.90903185,29.2824323595,467.043108378,0.0,448.566543614,448.566543614,13.6180785085,0.448948206485,13.169130302
 11/01  10:00:00,1521.9221092,29.9398800468,458.287400937,0.0,448.566543614,448.566543614,13.1833075249,0.00990040802173,13.1734071169
 11/01  11:00:00,1515.42801857,30.5040028475,451.225672237,0.0,448.566543614,448.566543614,15.776800622,0.0,15.776800622
 11/01  12:00:00,1467.21074709,28.2850416714,455.063698268,0.0,448.566543614,398.725816546,19.4930302735,0.0,19.4930302735
 11/01  13:00:00,1513.40803255,31.0920408897,448.614573989,0.0,448.566543614,448.566543614,19.8462731847,0.0,19.8462731847
 11/01  14:00:00,1512.88924084,31.3594298182,447.837190304,0.0,448.566543614,448.566543614,10.9632342917,0.0,10.9632342917
 11/01  15:00:00,1512.75652661,31.5094156826,447.554926072,0.0,448.566543614,448.566543614,10.9589798265,0.0,10.9589798265
 11/01  16:00:00,1560.93756556,31.7198842148,446.631872245,0.0,448.566543614,448.566543614,15.3891429607,0.0,15.3891429607
 11/01  17:00:00,1451.96463987,28.6241033998,453.61822795,0.0,348.885089477,398.725816546,8.75273921117,0.0,8.75273921117
 11/01  18:00:00,1279.33592798,26.5661081243,465.324749347,0.0,249.203635341,299.044362409,7.30170620229,0.742532761686,6.55917344061
 11/01  19:00:00,1298.88644812,26.5661081243,475.147193691,0.0,249.203635341,299.044362409,7.90239241811,1.35477178938,6.54762062873
 11/01  20:00:00,1153.75660564,26.5661081243,479.529958293,0.0,149.522181205,249.203635341,19.9445842272,13.393560293,6.55102393416
 11/01  21:00:00,1131.26722686,26.5661081243,481.48217096,0.0,149.522181205,249.203635341,24.9468917628,22.7560427497,2.19084901317
 11/01  22:00:00,349.356625352,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899232209,0.0,2.18899232209
 11/01  23:00:00,299.991866213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906495412,0.0,2.18906495412
 11/01  24:00:00,287.769668343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887681348,0.0,2.18887681348
 11/02  01:00:00,287.769671705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895956484,0.0,2.18895956484
 11/02  02:00:00,287.769671649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  03:00:00,287.769671679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903811776,0.0,2.18903811776
 11/02  04:00:00,299.991869685,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891167387,0.0,2.1891167387
 11/02  05:00:00,349.357950596,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214052682,0.0,4.36214052682
 11/02  06:00:00,960.729109785,29.8601679877,432.899009067,0.0,49.8407270682,199.362908273,53.8365580005,51.6462097416,2.19034825884
 11/02  07:00:00,1020.21033664,26.5661081243,385.016704555,0.0,149.522181205,199.362908273,72.1648361447,65.6090701081,6.55576603656
 11/02  08:00:00,1510.18079135,27.1499181712,368.770965393,0.0,448.566543614,448.566543614,18.7654475138,7.79918659317,10.9662609206
 11/02  09:00:00,1477.76317874,28.7242372509,369.497449179,0.0,448.566543614,448.566543614,15.050513659,1.87848447401,13.172029185
 11/02  10:00:00,1443.49965116,30.3516223085,381.684360018,0.0,448.566543614,448.566543614,14.2299837846,1.05340727378,13.1765765108
 11/02  11:00:00,1449.03606693,29.803879355,387.663758014,0.0,448.566543614,448.566543614,18.6435304869,1.0402058999,17.603324587
 11/02  12:00:00,1401.81362741,27.6325172225,392.203925135,0.0,448.566543614,398.725816546,21.3273791714,1.46290429095,19.8644748805
 11/02  13:00:00,1467.8570276,29.8682756781,406.112477878,0.0,448.566543614,448.566543614,18.4248204506,0.782642968243,17.6421774824
 11/02  14:00:00,1476.99625897,30.1242540356,414.309271693,0.0,448.566543614,448.566543614,11.5796366758,0.617531627101,10.9621050487
 11/02  15:00:00,1469.97352889,30.3101428321,407.734168188,0.0,448.566543614,448.566543614,13.8734024327,0.726511480039,13.1468909526
 11/02  16:00:00,1485.12122614,30.4395227928,375.294431604,0.0,448.566543614,448.566543614,13.8067792551,0.614235383349,13.1925438718
 11/02  17:00:00,1342.58160671,28.0460584116,349.225760526,0.0,348.885089477,398.725816546,10.9362564001,0.0,10.9362564001
 11/02  18:00:00,1139.78945381,26.5661081243,332.175558605,0.0,249.203635341,299.044362409,11.4057666967,4.84641254653,6.55935415014
 11/02  19:00:00,1139.98926241,26.5661081243,321.902192947,0.0,249.203635341,299.044362409,34.907248969,30.536072766,4.37117620297
 11/02  20:00:00,979.551502189,26.5661081243,309.241630959,0.0,149.522181205,249.203635341,70.492853922,63.9416657059,6.55118821609
 11/02  21:00:00,945.927532044,26.5661081243,296.867488027,0.0,149.522181205,249.203635341,79.5905128394,77.3996110047,2.19090183475
 11/02  22:00:00,349.356628763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910874193,0.0,2.18910874193
 11/02  23:00:00,299.991869754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913420841,0.0,2.18913420841
 11/02  24:00:00,287.769671953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895178237,0.0,2.18895178237
 11/03  01:00:00,287.769675592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903857137,0.0,2.18903857137
 11/03  02:00:00,287.769675662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912348079,0.0,2.18912348079
 11/03  03:00:00,287.769675576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894613686,0.0,2.18894613686
 11/03  04:00:00,299.991873276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903162751,0.0,2.18903162751
 11/03  05:00:00,349.357955346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109255007,0.0,2.19109255007
 11/03  06:00:00,762.759677027,29.1167581074,243.32012469,0.0,49.8407270682,199.362908273,312.272967482,310.082595659,2.19037182346
 11/03  07:00:00,540.802708428,26.5661081243,0.0,0.0,149.522181205,199.362908273,544.91579174,538.359866229,6.55592551179
 11/03  08:00:00,1157.15285822,26.5661081243,67.8703196507,0.0,448.566543614,448.566543614,190.361116646,177.203112828,13.1580038183
 11/03  09:00:00,1155.80462419,26.6202949214,62.9208045522,0.0,448.566543614,448.566543614,58.1204614841,44.9500080971,13.170453387
 11/03  10:00:00,1196.45998835,27.32393997,147.10670568,0.0,448.566543614,448.566543614,41.041226709,27.8686967048,13.1725300042
 11/03  11:00:00,1277.73759814,29.1076219955,226.007356521,0.0,448.566543614,448.566543614,34.8363775086,19.4291727343,15.4072047743
 11/03  12:00:00,1240.76460039,28.7427672782,238.831711429,0.0,448.566543614,398.725816546,40.8577234854,20.9894291884,19.868294297
 11/03  13:00:00,1302.05170542,32.4694273004,246.290204047,0.0,448.566543614,448.566543614,29.7921171877,9.94320497512,19.8489122126
 11/03  14:00:00,1308.43396127,33.4454055872,251.441402013,0.0,448.566543614,448.566543614,13.7551276206,2.79049610369,10.9646315169
 11/03  15:00:00,1317.87542916,33.8413598464,259.994826526,0.0,448.566543614,448.566543614,11.3841667717,0.425039745018,10.9591270267
 11/03  16:00:00,1377.49291881,33.4327583438,270.793867111,0.0,448.566543614,448.566543614,15.6070888889,0.216583528694,15.3905053602
 11/03  17:00:00,1260.12413777,29.1228315048,270.724068074,0.0,348.885089477,398.725816546,9.65369887396,0.901548515873,8.75215035809
 11/03  18:00:00,1068.13929446,26.6072620483,264.13086918,0.0,249.203635341,299.044362409,20.8806970444,12.1413680509,8.73932899351
 11/03  19:00:00,1065.18500279,26.5661081243,252.345310784,0.0,249.203635341,299.044362409,35.1943949293,30.8224600369,4.37193489246
 11/03  20:00:00,845.191391905,26.5661081243,182.641337707,0.0,149.522181205,249.203635341,82.3186866978,75.7676437888,6.55104290894
 11/03  21:00:00,749.026454232,26.5661081243,111.64496655,0.0,149.522181205,249.203635341,110.132088017,107.941116928,2.19097108842
 11/03  22:00:00,349.356632286,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911820306,0.0,2.18911820306
 11/03  23:00:00,299.991873206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907188229,0.0,2.18907188229
 11/03  24:00:00,287.769675536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889497548,0.0,2.18889497548
 11/04  01:00:00,237.92895196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898927553,0.0,2.18898927553
 11/04  02:00:00,237.928951928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908092265,0.0,2.18908092265
 11/04  03:00:00,237.928951918,0.0,0.0,0.0,24.9203635341,149.522181205,2.188909171,0.0,2.188909171
 11/04  04:00:00,250.151149489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900138268,0.0,2.18900138268
 11/04  05:00:00,274.596870777,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121475089,0.0,2.19121475089
