Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/04  06:00:00,709.40395058,27.5484351492,200.88157071,0.0,49.8407270682,199.362908273,445.433914105,443.243642286,2.19027181983
 11/04  07:00:00,441.443180973,26.5661081243,0.0,0.0,49.8407270682,199.362908273,871.124365017,866.757945485,4.36641953214
 11/04  08:00:00,647.554975856,26.5661081243,0.0,0.0,249.203635341,249.203635341,392.422819107,388.051155849,4.37166325769
 11/04  09:00:00,796.624761701,26.5661081243,99.863988977,0.0,249.203635341,249.203635341,138.533683769,129.794069842,8.73961392742
 11/04  10:00:00,799.956596775,26.5661081243,150.815830794,0.0,249.203635341,249.203635341,92.3911432956,85.8348010979,6.55634219769
 11/04  11:00:00,905.942905919,26.8255854898,255.664339915,0.0,249.203635341,249.203635341,76.7609846287,68.0164373217,8.74454730709
 11/04  12:00:00,922.1715547,28.0876074305,269.963437513,0.0,249.203635341,249.203635341,62.9209283787,56.3632133526,6.5577150261
 11/04  13:00:00,944.654390382,29.0787104582,290.95196957,0.0,249.203635341,249.203635341,55.181715943,48.625257677,6.55645826593
 11/04  14:00:00,714.179861757,28.9074227956,309.613041557,0.0,74.7610906023,174.442544739,75.2865524495,70.9150425195,4.37150992998
 11/04  15:00:00,716.330884421,28.5541505596,312.16529688,0.0,74.7610906023,174.442544739,58.9533171548,52.4097532789,6.54356387584
 11/04  16:00:00,765.542094876,27.671086127,313.390910648,0.0,74.7610906023,174.442544739,57.5108210833,53.140230875,4.37059020826
 11/04  17:00:00,721.066844952,26.6926883244,308.169882224,0.0,24.9203635341,149.522181205,72.7940175748,70.6035156144,2.19050196037
 11/04  18:00:00,313.75494887,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052539231,0.0,2.19052539231
 11/04  19:00:00,323.485220612,0.0,0.0,0.0,24.9203635341,149.522181205,3.88248437093,0.0,3.88248437093
 11/04  20:00:00,323.48522055,0.0,0.0,0.0,24.9203635341,149.522181205,2.66827726098,0.0,2.66827726098
 11/04  21:00:00,299.041707742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193262901,0.0,2.19193262901
 11/04  22:00:00,274.595545236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897993398,0.0,2.18897993398
 11/04  23:00:00,250.151149711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890724152,0.0,2.1890724152
 11/04  24:00:00,237.928952043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889897496,0.0,2.18889897496
 11/05  01:00:00,237.92851299,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883815024,0.0,2.1883815024
 11/05  02:00:00,237.928512408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928512644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837672097,0.0,2.18837672097
 11/05  04:00:00,250.15071092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837225118,0.0,2.18837225118
 11/05  05:00:00,274.596433735,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031290859,0.0,2.19031290859
 11/05  06:00:00,323.483897779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831563308,0.0,2.18831563308
 11/05  07:00:00,339.384626531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831174048,0.0,2.18831174048
 11/05  08:00:00,296.666292584,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  09:00:00,259.999699621,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884177017,0.0,2.1884177017
 11/05  10:00:00,211.110908788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841392814,0.0,2.18841392814
 11/05  11:00:00,211.111793565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976383882,0.0,2.18976383882
 11/05  12:00:00,429.845578276,11.4000087378,162.920624277,0.0,24.9203635341,149.522181205,2.18987432816,0.0,2.18987432816
 11/05  13:00:00,594.930145836,18.9658968342,291.201349795,0.0,24.9203635341,149.522181205,4.3638997802,0.0,4.3638997802
 11/05  14:00:00,527.130379697,15.3857514513,241.646545488,0.0,24.9203635341,149.522181205,2.18984814153,0.0,2.18984814153
 11/05  15:00:00,606.347381616,19.2069602943,302.317466368,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  16:00:00,579.403024857,14.4812383423,246.469359333,0.0,24.9203635341,149.522181205,2.18846712261,0.0,2.18846712261
 11/05  17:00:00,511.724242675,9.39804517425,166.814383818,0.0,24.9203635341,149.522181205,2.18846354166,0.0,2.18846354166
 11/05  18:00:00,313.753626497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845896883,0.0,2.18845896883
 11/05  19:00:00,323.483897007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.483897556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884552715,0.0,2.1884552715
 11/05  21:00:00,299.040829657,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902602222,0.0,2.1902602222
 11/05  22:00:00,274.595106421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839995732,0.0,2.18839995732
 11/05  23:00:00,250.150711016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839632125,0.0,2.18839632125
 11/05  24:00:00,237.92851282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839268497,0.0,2.18839268497
 11/06  01:00:00,287.769685844,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  02:00:00,287.769685825,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891591616,0.0,2.1891591616
 11/06  03:00:00,287.769685905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899864577,0.0,2.18899864577
 11/06  04:00:00,287.769685994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910382093,0.0,2.18910382093
 11/06  05:00:00,299.991883928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894353321,0.0,2.18894353321
 11/06  06:00:00,349.357973075,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103840976,0.0,2.19103840976
 11/06  07:00:00,815.595163628,26.5828426313,300.596648487,0.0,49.8407270682,199.362908273,328.636848633,324.275971965,4.36087666832
 11/06  08:00:00,724.549239908,26.5661081243,140.917166161,0.0,149.522181205,199.362908273,235.873393494,229.317268664,6.55612483074
 11/06  09:00:00,1316.33839065,26.5661081243,181.270624099,0.0,448.566543614,448.566543614,69.8401424868,58.8700907297,10.9700517571
 11/06  10:00:00,1412.78118294,27.1426773182,303.033889842,0.0,448.566543614,448.566543614,40.6714544654,27.4956607835,13.1757936818
 11/06  11:00:00,1409.8827577,28.9533872897,348.865811792,0.0,448.566543614,448.566543614,27.5402775712,12.174628648,15.3656489231
 11/06  12:00:00,1435.23553366,30.5900315246,373.556160403,0.0,448.566543614,448.566543614,20.3140912983,4.90561544778,15.4084758505
 11/06  13:00:00,1385.31983038,31.2632359826,370.680302556,0.0,448.566543614,398.725816546,24.8495906625,4.98003203733,19.8695586252
 11/06  14:00:00,1439.50958029,31.9144888986,373.892898372,0.0,448.566543614,448.566543614,20.5513597228,0.69965078019,19.8517089427
 11/06  15:00:00,1436.59856131,31.8888962616,371.016922558,0.0,448.566543614,448.566543614,10.966091219,0.0,10.966091219
 11/06  16:00:00,1425.41128346,30.9781572422,368.594457324,0.0,448.566543614,448.566543614,10.9610561164,0.0,10.9610561164
 11/06  17:00:00,1484.560506,29.6203620405,379.970065088,0.0,448.566543614,448.566543614,15.392774021,0.0,15.392774021
 11/06  18:00:00,1390.62536693,27.621968016,377.477693888,0.0,348.885089477,398.725816546,10.9499258095,0.0125750180023,10.9373507915
 11/06  19:00:00,1183.2590459,26.5928769582,338.348282439,0.0,249.203635341,299.044362409,10.4494433189,3.88927095227,6.56017236662
 11/06  20:00:00,1124.22163287,26.5661081243,310.903122212,0.0,249.203635341,299.044362409,20.7412801282,16.3695613761,4.37171875202
 11/06  21:00:00,983.600109413,26.5661081243,314.831393907,0.0,149.522181205,249.203635341,56.7481179253,50.1958302167,6.55228770863
 11/06  22:00:00,944.193716622,26.5661081243,294.410409102,0.0,149.522181205,249.203635341,77.9884081106,73.6261094036,4.362298707
 11/06  23:00:00,349.356642883,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893937605,0.0,2.18893937605
 11/06  24:00:00,299.991883715,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.76968944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905105949,0.0,2.18905105949
 11/07  02:00:00,287.769689559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916233302,0.0,2.18916233302
 11/07  03:00:00,287.769689587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900748118,0.0,2.18900748118
 11/07  04:00:00,287.76968961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911929046,0.0,2.18911929046
 11/07  05:00:00,299.99188748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896466341,0.0,2.18896466341
 11/07  06:00:00,349.357978153,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121397556,0.0,2.19121397556
 11/07  07:00:00,804.202530792,27.4838731553,278.400215101,0.0,49.8407270682,199.362908273,239.706188017,235.345183003,4.36100501414
 11/07  08:00:00,729.817296864,26.5661081243,134.709800396,0.0,149.522181205,199.362908273,212.406895301,205.851296536,6.55559876466
 11/07  09:00:00,1335.85738803,26.5661081243,191.015223869,0.0,448.566543614,448.566543614,46.3362432602,35.3650173386,10.9712259216
 11/07  10:00:00,1425.93551367,27.3423197844,318.678609271,0.0,448.566543614,448.566543614,28.3381588939,15.1626828448,13.175476049
 11/07  11:00:00,1425.3959231,29.1071780629,367.374014717,0.0,448.566543614,448.566543614,19.8084137195,4.43896788493,15.3694458346
 11/07  12:00:00,1457.72855581,30.9752228568,398.446988147,0.0,448.566543614,448.566543614,17.4040398829,1.99511403761,15.4089258453
 11/07  13:00:00,1431.86317502,31.7980511577,420.105024218,0.0,448.566543614,398.725816546,21.6406170374,1.76968227159,19.8709347658
 11/07  14:00:00,1497.38960203,32.6411487892,434.260827312,0.0,448.566543614,448.566543614,20.0126083341,0.159015524791,19.8535928093
 11/07  15:00:00,1511.65135555,33.4503697677,446.500427707,0.0,448.566543614,448.566543614,10.9671110858,0.0,10.9671110858
 11/07  16:00:00,1517.30064586,33.7364233169,451.508759515,0.0,448.566543614,448.566543614,10.9606048635,0.0,10.9606048635
 11/07  17:00:00,1563.43735091,33.1082576195,449.569729221,0.0,448.566543614,448.566543614,15.3948787408,0.0,15.3948787408
 11/07  18:00:00,1447.63728298,28.0423390095,426.954048255,0.0,348.885089477,398.725816546,10.9388370682,0.0,10.9388370682
 11/07  19:00:00,1242.08673308,26.7131214009,397.892015387,0.0,249.203635341,299.044362409,6.70525986579,0.145174087471,6.56008577832
 11/07  20:00:00,1193.38666862,26.5661081243,375.424804448,0.0,249.203635341,299.044362409,9.81967852454,3.27236107307,6.54731745148
 11/07  21:00:00,1026.7051665,26.5661081243,359.756249548,0.0,149.522181205,249.203635341,32.4438831838,28.069299412,4.37458377185
 11/07  22:00:00,989.558430396,26.5661081243,347.949639623,0.0,149.522181205,249.203635341,50.5577330296,46.1955981672,4.36213486239
 11/07  23:00:00,349.356646246,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899752926,0.0,2.18899752926
 11/07  24:00:00,299.991887049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910983103,0.0,2.18910983103
 11/08  01:00:00,287.769692743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896528939,0.0,2.18896528939
 11/08  02:00:00,287.769692736,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  03:00:00,287.769692759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908355779,0.0,2.18908355779
 11/08  04:00:00,287.769692933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920176041,0.0,2.18920176041
 11/08  05:00:00,299.991890741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905279484,0.0,2.18905279484
 11/08  06:00:00,349.357984178,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222798091,0.0,4.36222798091
 11/08  07:00:00,843.367581225,28.5013783613,320.708714027,0.0,49.8407270682,199.362908273,139.403897761,137.213464279,2.1904334812
 11/08  08:00:00,844.228586974,26.5661081243,254.900540494,0.0,149.522181205,199.362908273,137.590310303,131.033415099,6.55689520449
 11/08  09:00:00,1438.04124624,26.5661081243,299.183640186,0.0,448.566543614,448.566543614,32.6292702362,19.4677287291,13.1615415071
 11/08  10:00:00,1465.77524636,27.9087897398,361.362816373,0.0,448.566543614,448.566543614,17.3991752232,4.22753502314,13.1716402
 11/08  11:00:00,1479.72655332,30.6222301251,417.661618695,0.0,448.566543614,448.566543614,14.8172278032,1.64312808774,13.1740997155
 11/08  12:00:00,1517.87541112,33.2805083823,451.706614335,0.0,448.566543614,448.566543614,16.2107615953,0.799167093799,15.4115945015
 11/08  13:00:00,1469.06056466,32.3973607077,453.83274876,0.0,448.566543614,398.725816546,20.5184944136,0.640555316922,19.8779390967
 11/08  14:00:00,1519.18657725,35.0195990579,451.9460537,0.0,448.566543614,448.566543614,19.8557665379,0.0,19.8557665379
 11/08  15:00:00,1519.58055592,35.8427626489,451.631567188,0.0,448.566543614,448.566543614,13.1530372908,0.0,13.1530372908
 11/08  16:00:00,1519.73410099,36.5943181055,451.540765247,0.0,448.566543614,448.566543614,10.9638159756,0.0,10.9638159756
 11/08  17:00:00,1569.70253207,35.3580376641,454.037633351,0.0,448.566543614,448.566543614,15.3951150004,0.0,15.3951150004
 11/08  18:00:00,1466.88677776,29.6035396601,444.058875859,0.0,348.885089477,398.725816546,8.75522647078,0.0,8.75522647078
 11/08  19:00:00,1252.2511142,26.9585330325,407.007800495,0.0,249.203635341,299.044362409,8.74106248473,0.0,8.74106248473
 11/08  20:00:00,1196.72724494,26.5760167497,377.968249419,0.0,249.203635341,299.044362409,4.40385331423,0.0317667750704,4.37208653916
 11/08  21:00:00,1031.68967058,26.5661081243,363.795482687,0.0,149.522181205,249.203635341,19.2273582556,12.6749241476,6.55243410801
 11/08  22:00:00,994.572655538,26.5661081243,352.479479133,0.0,149.522181205,249.203635341,33.7717676387,31.5806683817,2.19109925708
 11/08  23:00:00,349.356649794,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910669551,0.0,2.18910669551
 11/08  24:00:00,299.991890772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877478,0.0,2.18877478
 11/09  01:00:00,287.769696404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908341456,0.0,2.18908341456
 11/09  02:00:00,287.7696965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920788407,0.0,2.18920788407
 11/09  03:00:00,287.769696431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906433291,0.0,2.18906433291
 11/09  04:00:00,287.76969645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918925511,0.0,2.18918925511
 11/09  05:00:00,299.991894172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904593365,0.0,2.18904593365
 11/09  06:00:00,349.357988842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119753315,0.0,2.19119753315
 11/09  07:00:00,852.243077355,29.4150128192,328.927188493,0.0,49.8407270682,199.362908273,102.330919398,100.14042101,2.1904983878
 11/09  08:00:00,889.742039258,26.5661081243,300.516061652,0.0,149.522181205,199.362908273,105.213757915,98.6565830954,6.55717482002
 11/09  09:00:00,1471.422329,26.6390705886,332.849868383,0.0,448.566543614,448.566543614,23.1345382259,9.97118816882,13.1633500571
 11/09  10:00:00,1501.33245512,28.9550912831,393.55427078,0.0,448.566543614,448.566543614,15.0165501561,1.84165394158,13.1748962145
 11/09  11:00:00,1518.25730175,32.3215677593,452.470030052,0.0,448.566543614,448.566543614,16.2881534455,0.913324425993,15.3748290195
 11/09  12:00:00,1523.66165289,34.801920758,455.161009747,0.0,448.566543614,448.566543614,15.5702387369,0.16028951356,15.4099492234
 11/09  13:00:00,1476.38015254,33.101164402,459.416615481,0.0,448.566543614,398.725816546,19.928241664,0.0544382335992,19.8738034304
 11/09  14:00:00,1520.95089743,36.3879330329,450.861243465,0.0,448.566543614,448.566543614,19.857485577,0.0,19.857485577
 11/09  15:00:00,1519.02720597,36.1059605184,449.228428335,0.0,448.566543614,448.566543614,10.9658906113,0.0,10.9658906113
 11/09  16:00:00,1517.2994536,37.108488784,446.498601358,0.0,448.566543614,448.566543614,13.1509837825,0.0,13.1509837825
 11/09  17:00:00,1570.1389233,36.1086631362,451.444198221,0.0,448.566543614,448.566543614,15.3953348653,0.0,15.3953348653
 11/09  18:00:00,1492.70997855,30.1253976889,467.231128879,0.0,348.885089477,398.725816546,8.75593150681,0.0,8.75593150681
 11/09  19:00:00,1297.12273299,26.9848989869,449.122045316,0.0,249.203635341,299.044362409,6.56043426063,0.0,6.56043426063
 11/09  20:00:00,1236.87353032,26.5793922532,415.640544323,0.0,249.203635341,299.044362409,6.54847914264,0.0,6.54847914264
 11/09  21:00:00,1060.26822663,26.5661081243,389.80543536,0.0,149.522181205,249.203635341,11.3346693701,4.78216526896,6.55250410111
 11/09  22:00:00,1024.64627323,26.5661081243,379.783208136,0.0,149.522181205,249.203635341,23.6708486763,21.4796041389,2.19124453748
 11/09  23:00:00,349.356653539,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910923337,0.0,2.18910923337
 11/09  24:00:00,299.991894407,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892336291,0.0,2.1892336291
 11/10  01:00:00,287.769699934,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890987591,0.0,2.1890987591
 11/10  02:00:00,287.769699977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922984584,0.0,2.18922984584
 11/10  03:00:00,287.76969983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909194974,0.0,2.18909194974
 11/10  04:00:00,287.769699831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922343021,0.0,2.18922343021
 11/10  05:00:00,299.991897464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908575499,0.0,2.18908575499
 11/10  06:00:00,349.357994821,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139337326,0.0,2.19139337326
 11/10  07:00:00,872.141680003,29.6432272235,347.269853045,0.0,49.8407270682,199.362908273,80.2983140146,78.1078473469,2.19046666774
 11/10  08:00:00,911.616635785,26.5661081243,322.958271907,0.0,149.522181205,199.362908273,86.8599951463,80.3033205617,6.55667458463
 11/10  09:00:00,1473.0340279,26.8980713844,334.542145314,0.0,448.566543614,448.566543614,21.0172196424,7.85439661636,13.1628230261
 11/10  10:00:00,1482.48455747,29.7701527975,374.105758839,0.0,448.566543614,448.566543614,15.002487333,1.82782741555,13.1746599175
 11/10  11:00:00,1490.28204099,32.7961741298,424.432280837,0.0,448.566543614,448.566543614,15.0529972542,0.944432471615,14.1085647826
 11/10  12:00:00,1513.65232635,35.0025791744,444.951071687,0.0,448.566543614,448.566543614,16.7392705536,0.0578858384032,16.6813847152
 11/10  13:00:00,1474.43274266,31.6967267685,458.873647525,0.0,448.566543614,398.725816546,19.8752862564,0.0,19.8752862564
 11/10  14:00:00,1523.72811892,33.7773515069,456.249008922,0.0,448.566543614,448.566543614,19.8583015322,0.0,19.8583015322
 11/10  15:00:00,1517.56297225,36.5218340431,447.348297209,0.0,448.566543614,448.566543614,10.9653107646,0.0,10.9653107646
 11/10  16:00:00,1520.08775708,35.4942738511,450.901099462,0.0,448.566543614,448.566543614,13.1524588065,0.0,13.1524588065
 11/10  17:00:00,1570.90735702,34.3782969823,453.942968475,0.0,448.566543614,448.566543614,15.3975009409,0.0,15.3975009409
 11/10  18:00:00,1495.64501902,29.5930806942,470.698467038,0.0,348.885089477,398.725816546,8.75461169232,0.0,8.75461169232
 11/10  19:00:00,1290.51499409,26.6706759154,442.977013078,0.0,249.203635341,299.044362409,8.74068790491,0.0,8.74068790491
 11/10  20:00:00,1234.65472293,26.5661081243,413.167793968,0.0,249.203635341,299.044362409,4.49708729649,0.124912060828,4.37217523566
 11/10  21:00:00,1064.41321556,26.5661081243,393.784058957,0.0,149.522181205,249.203635341,16.8538052862,10.3011006788,6.55270460739
 11/10  22:00:00,1020.31894403,26.5661081243,375.654240482,0.0,149.522181205,249.203635341,30.9491222956,28.7579579937,2.19116430196
 11/10  23:00:00,349.356656639,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916824679,0.0,2.18916824679
 11/10  24:00:00,299.991897574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902991705,0.0,2.18902991705
 11/11  01:00:00,237.928529678,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883571064,0.0,2.1883571064
 11/11  02:00:00,237.928529501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838837703,0.0,2.18838837703
 11/11  03:00:00,237.928528983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928529261,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884199314,0.0,2.1884199314
 11/11  05:00:00,250.150727468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845168187,0.0,2.18845168187
 11/11  06:00:00,274.596462714,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904784819,0.0,2.1904784819
 11/11  07:00:00,323.483914312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846951168,0.0,2.18846951168
 11/11  08:00:00,296.666309903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850221299,0.0,2.18850221299
 11/11  09:00:00,296.666309368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  10:00:00,259.999715961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853435965,0.0,2.18853435965
 11/11  11:00:00,630.558986882,17.1719828423,318.914296479,0.0,24.9203635341,149.522181205,2.1885112432,0.0,2.1885112432
 11/11  12:00:00,674.836585511,17.3254926088,356.845286175,0.0,24.9203635341,149.522181205,2.18997267369,0.0,2.18997267369
 11/11  13:00:00,738.093344717,21.2826930971,412.870813966,0.0,24.9203635341,149.522181205,2.18993266064,0.0,2.18993266064
 11/11  14:00:00,662.624048986,16.5904230664,346.207077049,0.0,24.9203635341,149.522181205,4.36422187128,0.0,4.36422187128
 11/11  15:00:00,742.285734819,21.1233358517,417.230978044,0.0,24.9203635341,149.522181205,2.18995865371,0.0,2.18995865371
 11/11  16:00:00,683.58439985,17.3179207761,365.837927437,0.0,24.9203635341,149.522181205,2.18851445285,0.0,2.18851445285
 11/11  17:00:00,728.805667633,18.4084816006,372.309477931,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  18:00:00,415.429506274,3.52426694034,74.1764159661,0.0,24.9203635341,149.522181205,2.18815872831,0.0,2.18815872831
 11/11  19:00:00,347.928309937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835530359,0.0,2.18835530359
 11/11  20:00:00,323.483914138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838779772,0.0,2.18838779772
 11/11  21:00:00,323.483913617,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  22:00:00,299.040858812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122714129,0.0,4.36122714129
 11/11  23:00:00,274.59512239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150727032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843659025,0.0,2.18843659025
 11/12  01:00:00,237.92853238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847461754,0.0,2.18847461754
 11/12  02:00:00,237.928532359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851171614,0.0,2.18851171614
 11/12  03:00:00,237.928531878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  04:00:00,237.92853185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854908946,0.0,2.18854908946
 11/12  05:00:00,250.150730134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836311103,0.0,2.18836311103
 11/12  06:00:00,274.596467561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062821181,0.0,2.19062821181
 11/12  07:00:00,323.483916954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839330859,0.0,2.18839330859
 11/12  08:00:00,296.666312648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843149996,0.0,2.18843149996
 11/12  09:00:00,296.666312294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846969537,0.0,2.18846969537
 11/12  10:00:00,259.999718542,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,211.11092782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850788088,0.0,2.18850788088
 11/12  12:00:00,211.111822526,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899566916,0.0,2.1899566916
 11/12  13:00:00,211.111822506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979498894,0.0,2.18979498894
 11/12  14:00:00,211.113165122,0.0,0.0,0.0,24.9203635341,149.522181205,4.36369277502,0.0,4.36369277502
 11/12  15:00:00,211.111822334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984015713,0.0,2.18984015713
 11/12  16:00:00,211.110927878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849198469,0.0,2.18849198469
 11/12  17:00:00,259.999718616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,322.297312059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853023762,0.0,2.18853023762
 11/12  19:00:00,347.928312564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834476655,0.0,2.18834476655
 11/12  20:00:00,323.483916985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883832695,0.0,2.1883832695
 11/12  21:00:00,323.483916564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842170763,0.0,2.18842170763
 11/12  22:00:00,299.040863203,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052383049,0.0,2.19052383049
 11/12  23:00:00,274.59512531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845219806,0.0,2.18845219806
 11/12  24:00:00,250.150729431,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/13  01:00:00,287.769709878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926660578,0.0,2.18926660578
 11/13  02:00:00,287.769709867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914519212,0.0,2.18914519212
 11/13  03:00:00,287.769710009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902391958,0.0,2.18902391958
 11/13  04:00:00,287.769709943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917521816,0.0,2.18917521816
 11/13  05:00:00,299.991907826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905422296,0.0,2.18905422296
 11/13  06:00:00,349.358010962,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139579464,0.0,2.19139579464
 11/13  07:00:00,929.444029417,29.7380441022,403.151741195,0.0,49.8407270682,199.362908273,77.2971399582,72.9357635973,4.36137636087
 11/13  08:00:00,946.336000713,26.5661081243,356.219685995,0.0,149.522181205,199.362908273,88.6327006279,82.0755365262,6.55716410174
 11/13  09:00:00,1488.61410087,27.528018362,349.007783157,0.0,448.566543614,448.566543614,23.4954721573,10.332235356,13.1632368013
 11/13  10:00:00,1475.93811952,30.3827286197,367.407776808,0.0,448.566543614,448.566543614,16.4407325034,3.26856803178,13.1721644717
 11/13  11:00:00,1459.16684198,33.181490743,394.759970043,0.0,448.566543614,448.566543614,15.2961351368,2.11632583973,13.179809297
 11/13  12:00:00,1491.32130969,35.6447896189,423.573247945,0.0,448.566543614,448.566543614,19.0580882943,1.44165250273,17.6164357916
 11/13  13:00:00,1450.38273505,33.9753569714,434.035603454,0.0,448.566543614,398.725816546,21.2232900518,1.34050272645,19.8827873254
 11/13  14:00:00,1509.95119453,37.5842811648,440.282394126,0.0,448.566543614,448.566543614,19.9119006087,0.0490815338839,19.8628190748
 11/13  15:00:00,1519.39120481,38.0444938705,448.283050584,0.0,448.566543614,448.566543614,10.9669839233,0.0,10.9669839233
 11/13  16:00:00,1521.61823361,38.5033009282,449.581207541,0.0,448.566543614,448.566543614,13.1551605023,0.0,13.1551605023
 11/13  17:00:00,1573.97556289,36.7090680897,455.058012457,0.0,448.566543614,448.566543614,15.4000843297,0.0,15.4000843297
 11/13  18:00:00,1454.21481686,30.507758164,429.821272934,0.0,348.885089477,398.725816546,8.75653453142,0.0,8.75653453142
 11/13  19:00:00,1240.15284387,26.7678669763,394.870085833,0.0,249.203635341,299.044362409,8.75555468341,0.0134965971566,8.74205808626
 11/13  20:00:00,1192.11075964,26.5661081243,373.357745044,0.0,249.203635341,299.044362409,5.65620384761,1.28416763005,4.37203621756
 11/13  21:00:00,1022.26739157,26.5661081243,354.761763937,0.0,149.522181205,249.203635341,26.7692976258,20.2160398913,6.55325773457
 11/13  22:00:00,986.04912259,26.5661081243,344.097989681,0.0,149.522181205,249.203635341,42.7042194132,38.3413971579,4.36282225536
 11/13  23:00:00,349.356666787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920444702,0.0,2.18920444702
 11/13  24:00:00,299.991907623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908376791,0.0,2.18908376791
 11/14  01:00:00,287.769713186,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  02:00:00,287.769713148,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892458391,0.0,2.1892458391
 11/14  03:00:00,287.769713179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913015239,0.0,2.18913015239
 11/14  04:00:00,287.769713288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928768503,0.0,2.18928768503
 11/14  05:00:00,299.991911049,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891722866,0.0,2.1891722866
 11/14  06:00:00,349.358016791,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268020878,0.0,4.36268020878
 11/14  07:00:00,827.305051576,29.5820320085,301.97714427,0.0,49.8407270682,199.362908273,144.344455584,142.15375519,2.19070039407
 11/14  08:00:00,745.103117695,26.5661081243,154.821009252,0.0,149.522181205,199.362908273,142.286585294,135.728968117,6.55761717696
 11/14  09:00:00,1319.09583279,26.7189438875,177.692459505,0.0,448.566543614,448.566543614,36.9795385613,23.8153834798,13.1641550816
 11/14  10:00:00,1426.63013129,28.8111337353,320.516225655,0.0,448.566543614,448.566543614,20.2033608749,7.02571872429,13.1776421506
 11/14  11:00:00,1431.26649804,32.0545310771,370.979559562,0.0,448.566543614,448.566543614,17.6763093385,2.29830319731,15.3780061411
 11/14  12:00:00,1476.39608689,34.471036156,411.790178442,0.0,448.566543614,448.566543614,16.7120231647,1.29685311174,15.4151700529
 11/14  13:00:00,1442.80492449,33.0032694393,428.645297755,0.0,448.566543614,398.725816546,20.9491283027,1.06476354555,19.8843647572
 11/14  14:00:00,1507.39838489,36.682564836,439.612588841,0.0,448.566543614,448.566543614,19.8651438921,0.0,19.8651438921
 11/14  15:00:00,1504.08596541,36.979271678,435.966068909,0.0,448.566543614,448.566543614,13.1589919101,0.0,13.1589919101
 11/14  16:00:00,1497.44487772,36.6204678332,430.26767376,0.0,448.566543614,448.566543614,10.9650790457,0.0,10.9650790457
 11/14  17:00:00,1549.2020934,35.5175334857,434.276012486,0.0,448.566543614,448.566543614,15.4023603584,0.0,15.4023603584
 11/14  18:00:00,1449.89471632,30.0386734587,427.412353263,0.0,348.885089477,398.725816546,10.9416495135,0.0,10.9416495135
 11/14  19:00:00,1244.14811952,26.7579880877,399.521652572,0.0,249.203635341,299.044362409,6.59950225708,0.0381317606243,6.56137049646
 11/14  20:00:00,1196.88921997,26.5661081243,378.135609753,0.0,249.203635341,299.044362409,7.62512666679,1.07616706751,6.54895959928
 11/14  21:00:00,1036.47611401,26.5661081243,368.296171,0.0,149.522181205,249.203635341,23.034282137,16.4809121885,6.55336994852
 11/14  22:00:00,1003.28730038,26.5661081243,360.554203372,0.0,149.522181205,249.203635341,35.7516938576,33.560221456,2.19147240156
 11/14  23:00:00,349.356670303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918892485,0.0,2.18918892485
 11/14  24:00:00,299.991911116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920950739,0.0,2.18920950739
 11/15  01:00:00,287.769716681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910156954,0.0,2.18910156954
 11/15  02:00:00,287.769716673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926537814,0.0,2.18926537814
 11/15  03:00:00,287.76971662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915531683,0.0,2.18915531683
 11/15  04:00:00,287.769716699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899181698,0.0,2.18899181698
 11/15  05:00:00,299.991914351,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892096083,0.0,2.1892096083
 11/15  06:00:00,349.358021195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145102034,0.0,2.19145102034
 11/15  07:00:00,852.415923344,29.6192606717,328.051282001,0.0,49.8407270682,199.362908273,101.671938968,99.481166309,2.19077265928
 11/15  08:00:00,856.974472064,26.5661081243,267.11809901,0.0,149.522181205,199.362908273,113.031354635,104.295483868,8.73587076653
 11/15  09:00:00,1442.44657888,26.7804133481,302.250152044,0.0,448.566543614,448.566543614,24.7794378288,13.8047364879,10.9747013409
 11/15  10:00:00,1443.09074734,29.4370244313,335.479899905,0.0,448.566543614,448.566543614,17.8134907974,2.4440969098,15.3693938876
 11/15  11:00:00,1408.47768387,32.5983239925,343.826765892,0.0,448.566543614,448.566543614,14.70719073,1.52700902763,13.1801817024
 11/15  12:00:00,1422.90490436,35.0856828785,354.119751801,0.0,448.566543614,448.566543614,18.4969820092,0.878842641339,17.6181393678
 11/15  13:00:00,1384.66239289,33.5512227607,367.247918778,0.0,448.566543614,398.725816546,20.7883395676,0.903800484638,19.8845390829
 11/15  14:00:00,1445.01662404,36.8880952017,374.426589625,0.0,448.566543614,448.566543614,19.8646323966,0.0,19.8646323966
 11/15  15:00:00,1454.88360091,37.4538462489,383.736805341,0.0,448.566543614,448.566543614,13.156816366,0.0,13.156816366
 11/15  16:00:00,1461.14981148,37.6113507225,389.845960586,0.0,448.566543614,448.566543614,10.9667845092,0.0,10.9667845092
 11/15  17:00:00,1506.28481846,35.988287099,387.710296944,0.0,448.566543614,448.566543614,15.4027756506,0.0,15.4027756506
 11/15  18:00:00,1393.09695194,30.0020715735,367.741320752,0.0,348.885089477,398.725816546,10.9416425024,0.0,10.9416425024
 11/15  19:00:00,1187.78134878,26.6982427606,339.463575677,0.0,249.203635341,299.044362409,6.72624967864,0.164574296044,6.5616753826
 11/15  20:00:00,1140.01435086,26.5661081243,316.272987058,0.0,249.203635341,299.044362409,10.3949644001,3.84598199973,6.5489824004
 11/15  21:00:00,967.428292657,26.5661081243,299.862917852,0.0,149.522181205,249.203635341,33.7332863078,27.180575677,6.55271063086
 11/15  22:00:00,931.247339938,26.5661081243,291.674874112,0.0,149.522181205,249.203635341,43.9665358028,41.7752923103,2.19124349248
 11/15  23:00:00,349.356673673,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923208558,0.0,2.18923208558
 11/15  24:00:00,299.991914482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925869147,0.0,2.18925869147
 11/16  01:00:00,287.769719938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915706817,0.0,2.18915706817
 11/16  02:00:00,287.769719995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932726219,0.0,2.18932726219
 11/16  03:00:00,287.769719844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922276841,0.0,2.18922276841
 11/16  04:00:00,287.769719842,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891183655,0.0,2.1891183655
 11/16  05:00:00,299.991917606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928914381,0.0,2.18928914381
 11/16  06:00:00,349.358026431,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126963993,0.0,2.19126963993
 11/16  07:00:00,764.609011553,29.6210338815,244.969872241,0.0,49.8407270682,199.362908273,191.537121941,189.346342415,2.19077952571
 11/16  08:00:00,548.480060549,26.5661081243,36.2495144297,0.0,149.522181205,199.362908273,258.193272008,249.456006848,8.73726516018
 11/16  09:00:00,1233.84489823,26.6262908143,100.44576627,0.0,448.566543614,448.566543614,49.7296222411,38.7530372108,10.9765850303
 11/16  10:00:00,1310.77613419,28.3857471014,210.953710477,0.0,448.566543614,448.566543614,33.1617845989,17.7905276924,15.3712569064
 11/16  11:00:00,1310.08478465,31.1291704551,255.621204113,0.0,448.566543614,448.566543614,21.0985218452,7.91815124135,13.1803706039
 11/16  12:00:00,1331.53533918,33.5245839862,274.122003777,0.0,448.566543614,448.566543614,20.4090760195,2.79009608886,17.6189799307
 11/16  13:00:00,1293.2713215,31.9498861478,286.857781984,0.0,448.566543614,398.725816546,23.6315010747,3.74632273738,19.8851783373
 11/16  14:00:00,1364.9373982,35.7579925842,304.430314252,0.0,448.566543614,448.566543614,20.5344492068,0.670309835794,19.864139371
 11/16  15:00:00,1374.76036701,35.9573826667,313.798179351,0.0,448.566543614,448.566543614,13.1582490352,0.0,13.1582490352
 11/16  16:00:00,1376.64275048,35.5119746135,315.870435196,0.0,448.566543614,448.566543614,10.9664476059,0.0,10.9664476059
 11/16  17:00:00,1430.52073542,34.3004403688,321.893122431,0.0,448.566543614,448.566543614,15.4030189387,0.0,15.4030189387
 11/16  18:00:00,1327.74854383,29.2005410105,311.977640708,0.0,348.885089477,398.725816546,11.2178346167,0.275807389147,10.9420272276
 11/16  19:00:00,1134.70065249,26.5710851722,296.233409628,0.0,249.203635341,299.044362409,13.7795795207,7.2179153022,6.56166421852
 11/16  20:00:00,1099.91370099,26.5661081243,286.424554478,0.0,249.203635341,299.044362409,27.0256687066,20.4763943786,6.54927432802
 11/16  21:00:00,943.746602625,26.5661081243,279.948710038,0.0,149.522181205,249.203635341,55.740529554,49.1866922571,6.55383729695
 11/16  22:00:00,911.257546665,26.5661081243,272.433280517,0.0,149.522181205,249.203635341,67.6155691164,65.4243858002,2.19118331617
 11/16  23:00:00,349.356676806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931474076,0.0,2.18931474076
 11/16  24:00:00,299.991917709,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890723255,0.0,2.1890723255
 11/17  01:00:00,287.769723114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925065581,0.0,2.18925065581
 11/17  02:00:00,287.76972313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915141364,0.0,2.18915141364
 11/17  03:00:00,287.769723186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932826112,0.0,2.18932826112
 11/17  04:00:00,287.769723095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922936332,0.0,2.18922936332
 11/17  05:00:00,299.991920927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913054151,0.0,2.18913054151
 11/17  06:00:00,349.358031639,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125623563,0.0,2.19125623563
 11/17  07:00:00,759.722400866,29.0328819169,241.043433194,0.0,49.8407270682,199.362908273,286.857970041,282.496597024,4.36137301649
 11/17  08:00:00,683.602638295,26.5661081243,99.445320478,0.0,149.522181205,199.362908273,264.812151463,258.254742084,6.55740937854
 11/17  09:00:00,1204.86761642,26.5661081243,74.5471713972,0.0,448.566543614,448.566543614,69.3382306601,56.1726861108,13.1655445494
 11/17  10:00:00,1271.73928217,27.0542825635,173.649820539,0.0,448.566543614,448.566543614,41.1495536018,27.9739533464,13.1756002555
 11/17  11:00:00,1304.61385725,29.6045167225,252.0588013,0.0,448.566543614,448.566543614,30.1723265465,16.9879076045,13.184418942
 11/17  12:00:00,1334.54030922,32.0937789484,278.608977773,0.0,448.566543614,448.566543614,26.1320702044,8.51209155359,17.6199786508
 11/17  13:00:00,1304.99239439,31.011636251,299.506169738,0.0,448.566543614,398.725816546,31.6515785627,9.55451133625,22.0970672265
 11/17  14:00:00,1372.27392608,34.7316381088,312.838342807,0.0,448.566543614,448.566543614,19.5370033388,1.87583732032,17.6611660184
 11/17  15:00:00,1385.99643712,34.9769504814,325.939918687,0.0,448.566543614,448.566543614,13.3909595869,0.227621855764,13.1633377311
 11/17  16:00:00,1386.34209214,34.4713881413,326.656103518,0.0,448.566543614,448.566543614,13.1737408679,0.0191971040945,13.1545437638
 11/17  17:00:00,1430.0997409,33.1616893474,322.8897757,0.0,448.566543614,448.566543614,15.4228284299,0.0191971166709,15.4036313133
 11/17  18:00:00,1320.81244614,28.4384438748,306.048544893,0.0,348.885089477,398.725816546,9.69294548693,0.935188216089,8.75775727085
 11/17  19:00:00,1127.25824812,26.5661081243,288.944137561,0.0,249.203635341,299.044362409,23.2837024415,14.5405919495,8.74311049202
 11/17  20:00:00,1084.58599043,26.5661081243,271.535458212,0.0,249.203635341,299.044362409,39.5974028618,35.2249693125,4.37243354929
 11/17  21:00:00,920.369869267,26.5661081243,257.222490362,0.0,149.522181205,249.203635341,74.7733109781,68.2191761264,6.55413485165
 11/17  22:00:00,855.282841025,26.5661081243,217.104484567,0.0,149.522181205,249.203635341,98.0403861898,93.6778950717,4.36249111809
 11/17  23:00:00,349.356679905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918673252,0.0,2.18918673252
 11/17  24:00:00,299.991920867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908817645,0.0,2.18908817645
 11/18  01:00:00,237.928999124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927526449,0.0,2.18927526449
 11/18  02:00:00,237.928999076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918160384,0.0,2.18918160384
 11/18  03:00:00,237.92899913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908809598,0.0,2.18908809598
 11/18  04:00:00,237.92899911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  05:00:00,250.151196864,0.0,0.0,0.0,24.9203635341,149.522181205,2.189271806,0.0,2.189271806
 11/18  06:00:00,274.596946739,0.0,0.0,0.0,24.9203635341,149.522181205,4.36272749346,0.0,4.36272749346
 11/18  07:00:00,749.620928773,27.7378698127,232.608627036,0.0,49.8407270682,199.362908273,339.320324135,337.129524442,2.19079969311
 11/18  08:00:00,590.097046218,26.5661081243,97.3227679326,0.0,49.8407270682,199.362908273,312.523414346,308.156075922,4.36733842426
 11/18  09:00:00,814.230411451,26.5661081243,80.2168735001,0.0,249.203635341,249.203635341,151.397537206,144.848000189,6.54953701712
 11/18  10:00:00,903.683578943,26.5661081243,205.195004803,0.0,249.203635341,249.203635341,91.7665609897,85.2041929975,6.5623679922
 11/18  11:00:00,927.247012477,27.1689284598,275.984889255,0.0,249.203635341,249.203635341,66.0591280896,59.5008689326,6.55825915698
 11/18  12:00:00,952.208965356,28.6253950092,298.774014334,0.0,249.203635341,249.203635341,57.6170546535,48.8676529689,8.7494016846
 11/18  13:00:00,973.507907238,29.5829810288,318.687627507,0.0,249.203635341,249.203635341,53.3283544783,44.5887528228,8.73960165556
 11/18  14:00:00,994.611209046,29.9278392991,339.10829043,0.0,249.203635341,249.203635341,31.3201972113,24.7621717811,6.55802543017
 11/18  15:00:00,759.571480036,28.9318393567,354.197847193,0.0,74.7610906023,174.442544739,43.8777862676,37.3282925725,6.54949369516
 11/18  16:00:00,764.607180642,28.1204215012,360.175755354,0.0,74.7610906023,174.442544739,45.2357155247,40.8659407028,4.36977482188
 11/18  17:00:00,809.288658199,27.002189318,357.258998882,0.0,74.7610906023,174.442544739,54.4753554309,50.1042957285,4.37105970239
 11/18  18:00:00,786.426438451,26.5661081243,347.94195007,0.0,24.9203635341,149.522181205,100.036432993,95.6750273618,4.36140563108
 11/18  19:00:00,347.929681893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077842203,0.0,2.19077842203
 11/18  20:00:00,323.485286101,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051732969,0.0,2.19051732969
 11/18  21:00:00,323.485286516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063094896,0.0,2.19063094896
 11/18  22:00:00,299.041793552,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410549862,0.0,4.36410549862
 11/18  23:00:00,274.595592551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912832467,0.0,2.18912832467
 11/18  24:00:00,250.151196964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931227531,0.0,2.18931227531
 11/19  01:00:00,237.928550522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856942957,0.0,2.18856942957
 11/19  02:00:00,237.928550137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841901388,0.0,2.18841901388
 11/19  03:00:00,237.928550085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  04:00:00,237.92855049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849798304,0.0,2.18849798304
 11/19  05:00:00,250.150748454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857700301,0.0,2.18857700301
 11/19  06:00:00,274.596499506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028606725,0.0,2.19028606725
 11/19  07:00:00,323.483935234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846314705,0.0,2.18846314705
 11/19  08:00:00,305.209997443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854325988,0.0,2.18854325988
 11/19  09:00:00,296.666330318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999736927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862261212,0.0,2.18862261212
 11/19  11:00:00,435.48668253,9.66486493347,160.521397365,0.0,24.9203635341,149.522181205,2.18858766091,0.0,2.18858766091
 11/19  12:00:00,656.486355392,18.7054268641,331.216939621,0.0,24.9203635341,149.522181205,2.19000348699,0.0,2.19000348699
 11/19  13:00:00,566.503053367,14.0755724394,266.433657188,0.0,24.9203635341,149.522181205,2.1900772794,0.0,2.1900772794
 11/19  14:00:00,477.927736713,10.572800821,207.507502815,0.0,24.9203635341,149.522181205,4.3646171182,0.0,4.3646171182
 11/19  15:00:00,435.988042628,8.81066735086,175.756175135,0.0,24.9203635341,149.522181205,2.18978942003,0.0,2.18978942003
 11/19  16:00:00,653.411855531,16.7133988142,334.266072134,0.0,24.9203635341,149.522181205,2.18862105066,0.0,2.18862105066
 11/19  17:00:00,348.720358908,3.52426694034,69.3046237477,0.0,24.9203635341,149.522181205,2.18856230667,0.0,2.18856230667
 11/19  18:00:00,322.297330174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,347.928330628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841279789,0.0,2.18841279789
 11/19  20:00:00,323.483935232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849260364,0.0,2.18849260364
 11/19  21:00:00,323.483935176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857223031,0.0,2.18857223031
 11/19  22:00:00,299.040894954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062941495,0.0,2.19062941495
 11/19  23:00:00,274.595143995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845896506,0.0,2.18845896506
 11/19  24:00:00,250.150748062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853866183,0.0,2.18853866183
 11/20  01:00:00,287.769732444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915441842,0.0,2.18915441842
 11/20  02:00:00,287.769732484,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  03:00:00,287.769732461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935041629,0.0,2.18935041629
 11/20  04:00:00,287.769732454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926782205,0.0,2.18926782205
 11/20  05:00:00,299.991930319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918533893,0.0,2.18918533893
 11/20  06:00:00,349.35804773,0.0,0.0,0.0,49.8407270682,199.362908273,4.36262147902,0.0,4.36262147902
 11/20  07:00:00,902.672156129,27.3422475513,381.612714517,0.0,49.8407270682,199.362908273,111.170125128,108.979364474,2.19076065396
 11/20  08:00:00,960.383289736,26.5661081243,362.246925091,0.0,149.522181205,199.362908273,112.623108288,106.065292914,6.55781537322
 11/20  09:00:00,1525.79496591,26.7118596683,385.67267655,0.0,448.566543614,448.566543614,23.2898146168,10.1200726989,13.1697419179
 11/20  10:00:00,1554.46909837,28.3115873386,445.009501744,0.0,448.566543614,448.566543614,17.2597165693,1.88418372265,15.3755328466
 11/20  11:00:00,1528.623043,29.6362448999,465.290921097,0.0,448.566543614,448.566543614,13.9291978771,0.746110019718,13.1830878574
 11/20  12:00:00,1529.7734333,27.9964456726,468.077905743,0.0,448.566543614,448.566543614,17.8050368444,0.18020673597,17.6248301084
 11/20  13:00:00,1489.83172273,27.3121433012,478.656365781,0.0,448.566543614,398.725816546,20.5148218395,0.622826372396,19.8919954671
 11/20  14:00:00,1540.70931977,29.5122739989,477.494933179,0.0,448.566543614,448.566543614,19.8756687726,0.0,19.8756687726
 11/20  15:00:00,1537.0004166,29.607721701,473.699636482,0.0,448.566543614,448.566543614,13.1657429876,0.0,13.1657429876
 11/20  16:00:00,1526.31587544,31.0292592409,461.594013207,0.0,448.566543614,448.566543614,13.1575152239,0.0,13.1575152239
 11/20  17:00:00,1575.77894125,29.8469514431,463.345611232,0.0,448.566543614,448.566543614,15.4064806903,0.0,15.4064806903
 11/20  18:00:00,1502.63849958,27.0630100414,480.221846143,0.0,348.885089477,398.725816546,10.9417444833,0.0,10.9417444833
 11/20  19:00:00,1336.05884886,26.5701049639,487.869245731,0.0,249.203635341,299.044362409,6.59710117799,0.0347774087255,6.56232376926
 11/20  20:00:00,1307.00212657,26.5661081243,483.363683135,0.0,249.203635341,299.044362409,7.2671279627,0.717447128076,6.54968083462
 11/20  21:00:00,1139.45424833,26.5661081243,466.480137971,0.0,149.522181205,249.203635341,22.0147962733,15.4610246241,6.55377164925
 11/20  22:00:00,1095.75789814,26.5661081243,448.509459266,0.0,149.522181205,249.203635341,32.0561723415,29.8646348732,2.19153746828
 11/20  23:00:00,349.356689699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937721731,0.0,2.18937721731
 11/20  24:00:00,299.991930485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929427301,0.0,2.18929427301
 11/21  01:00:00,287.769735833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921904931,0.0,2.18921904931
 11/21  02:00:00,287.769735882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914163237,0.0,2.18914163237
 11/21  03:00:00,287.769735812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934415547,0.0,2.18934415547
 11/21  04:00:00,287.769735764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926703747,0.0,2.18926703747
 11/21  05:00:00,299.991933589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919001958,0.0,2.18919001958
 11/21  06:00:00,349.358051935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137179665,0.0,2.19137179665
