Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/21  07:00:00,958.811780796,28.9711837619,431.961838412,0.0,49.8407270682,199.362908273,46.7394853865,42.3779007334,4.36158465317
 11/21  08:00:00,999.035669821,26.5661081243,397.657859159,0.0,149.522181205,199.362908273,58.1512395725,51.5928214373,6.55841813526
 11/21  09:00:00,1547.85819755,26.5661081243,405.421778306,0.0,448.566543614,448.566543614,16.1283499819,2.96050120367,13.1678487782
 11/21  10:00:00,1549.53160901,26.8229772807,440.620721887,0.0,448.566543614,448.566543614,13.8941774332,0.71361322277,13.1805642104
 11/21  11:00:00,1529.73014996,28.1058372985,467.928931148,0.0,448.566543614,448.566543614,15.4180342716,0.0380597265626,15.379974545
 11/21  12:00:00,1533.97514465,29.3674002324,470.908773086,0.0,448.566543614,448.566543614,17.6252207017,0.0,17.6252207017
 11/21  13:00:00,1489.01860555,27.8926223599,477.263205316,0.0,448.566543614,398.725816546,19.893604185,0.0,19.893604185
 11/21  14:00:00,1525.27977097,31.1101706317,460.467456614,0.0,448.566543614,448.566543614,19.8719428593,0.0,19.8719428593
 11/21  15:00:00,1525.99855708,31.6288294271,460.676650401,0.0,448.566543614,448.566543614,13.163250712,0.0,13.163250712
 11/21  16:00:00,1524.65378239,31.7664428183,459.194705703,0.0,448.566543614,448.566543614,13.1553427117,0.0,13.1553427117
 11/21  17:00:00,1570.64470885,31.5916767035,456.466629106,0.0,448.566543614,448.566543614,15.4066009326,0.0,15.4066009326
 11/21  18:00:00,1501.37072507,27.9077472465,478.109319121,0.0,348.885089477,398.725816546,8.75789017748,0.0,8.75789017748
 11/21  19:00:00,1315.14619505,26.5661081243,466.972866659,0.0,249.203635341,299.044362409,8.74371248797,0.0,8.74371248797
 11/21  20:00:00,1281.69443022,26.5661081243,458.586277594,0.0,249.203635341,299.044362409,7.01281442801,0.463217240886,6.54959718712
 11/21  21:00:00,1121.36771025,26.5661081243,448.677381898,0.0,149.522181205,249.203635341,23.5278893542,16.9749019043,6.5529874499
 11/21  22:00:00,1070.85616999,26.5661081243,424.623011769,0.0,149.522181205,249.203635341,36.4540173495,34.2627508681,2.19126648143
 11/21  23:00:00,349.356692626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938397373,0.0,2.18938397373
 11/21  24:00:00,299.991933468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930718917,0.0,2.18930718917
 11/22  01:00:00,287.769738807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923807536,0.0,2.18923807536
 11/22  02:00:00,287.769738866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916606208,0.0,2.18916606208
 11/22  03:00:00,287.769738838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937485368,0.0,2.18937485368
 11/22  04:00:00,287.769738775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930312153,0.0,2.18930312153
 11/22  05:00:00,299.991936583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923148732,0.0,2.18923148732
 11/22  06:00:00,349.358056761,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157493788,0.0,2.19157493788
 11/22  07:00:00,944.874726128,29.6126072227,417.301647049,0.0,49.8407270682,199.362908273,52.4646459906,50.2737249544,2.1909210362
 11/22  08:00:00,1004.44154454,26.5661081243,402.319424886,0.0,149.522181205,199.362908273,69.1581394679,60.4203495391,8.73778992883
 11/22  09:00:00,1547.73353276,26.5661081243,405.146165362,0.0,448.566543614,448.566543614,18.0278104757,4.86183211339,13.1659783623
 11/22  10:00:00,1532.21565762,27.1699485866,423.472882535,0.0,448.566543614,448.566543614,15.484904261,2.30474405219,13.1801602088
 11/22  11:00:00,1493.34078841,27.8065770025,432.002912348,0.0,448.566543614,448.566543614,16.8723856443,1.49052910093,15.3818565433
 11/22  12:00:00,1504.00195252,28.3299409287,441.972585239,0.0,448.566543614,448.566543614,18.1953102519,0.569677094927,17.625633157
 11/22  13:00:00,1458.99246166,26.9377176056,448.259203813,0.0,448.566543614,398.725816546,20.6044236468,0.708128660404,19.8962949864
 11/22  14:00:00,1526.22833424,32.1470643249,460.4108403,0.0,448.566543614,448.566543614,19.8731343167,0.0,19.8731343167
 11/22  15:00:00,1525.87797108,34.2917191667,457.893153264,0.0,448.566543614,448.566543614,13.1643227327,0.0,13.1643227327
 11/22  16:00:00,1525.03181069,34.6097211728,456.729437815,0.0,448.566543614,448.566543614,13.1565914369,0.0,13.1565914369
 11/22  17:00:00,1575.40865145,33.513176122,459.309043764,0.0,448.566543614,448.566543614,15.4063608377,0.0,15.4063608377
 11/22  18:00:00,1482.50362537,28.6339952145,458.51595492,0.0,348.885089477,398.725816546,8.75899110008,0.0,8.75899110008
 11/22  19:00:00,1289.14790955,26.5661081243,441.264950799,0.0,249.203635341,299.044362409,9.93327945695,1.18953255987,8.74374689708
 11/22  20:00:00,1257.69665894,26.5661081243,435.126887282,0.0,249.203635341,299.044362409,14.0150022664,7.46532615942,6.54967610703
 11/22  21:00:00,1097.06934342,26.5661081243,425.123812145,0.0,149.522181205,249.203635341,33.3392970163,26.7853857906,6.55391122573
 11/22  22:00:00,1055.79453304,26.5661081243,409.590990712,0.0,149.522181205,249.203635341,42.7977743731,40.6062129983,2.19156137476
 11/22  23:00:00,349.356695899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939686979,0.0,2.18939686979
 11/22  24:00:00,299.991936688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932468936,0.0,2.18932468936
 11/23  01:00:00,237.928560658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864156481,0.0,2.18864156481
 11/23  02:00:00,237.928560464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851131151,0.0,2.18851131151
 11/23  03:00:00,237.928560064,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  04:00:00,237.928560156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861319151,0.0,2.18861319151
 11/23  05:00:00,250.150758337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848333937,0.0,2.18848333937
 11/23  06:00:00,274.59651714,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090950263,0.0,2.19090950263
 11/23  07:00:00,323.483945068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864610833,0.0,2.18864610833
 11/23  08:00:00,305.210007516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851662287,0.0,2.18851662287
 11/23  09:00:00,296.666340771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861915308,0.0,2.18861915308
 11/23  10:00:00,259.999746991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848972659,0.0,2.18848972659
 11/23  11:00:00,211.110955674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,211.111865096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986659627,0.0,2.18986659627
 11/23  13:00:00,211.111864987,0.0,0.0,0.0,24.9203635341,149.522181205,4.3600915049,0.0,4.3600915049
 11/23  14:00:00,211.113227666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226983582,0.0,2.19226983582
 11/23  15:00:00,211.11186477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001698354,0.0,2.19001698354
 11/23  16:00:00,211.110956001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864105376,0.0,2.18864105376
 11/23  17:00:00,259.999747402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851174161,0.0,2.18851174161
 11/23  18:00:00,322.297340729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861443966,0.0,2.18861443966
 11/23  19:00:00,347.928340367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848510693,0.0,2.18848510693
 11/23  20:00:00,323.483944669,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  21:00:00,323.483945031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858787884,0.0,2.18858787884
 11/23  22:00:00,299.04091282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063503385,0.0,2.19063503385
 11/23  23:00:00,274.595153762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851975168,0.0,2.18851975168
 11/23  24:00:00,250.150758434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862247005,0.0,2.18862247005
 11/24  01:00:00,287.769745097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940199447,0.0,2.18940199447
 11/24  02:00:00,287.769745006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934064603,0.0,2.18934064603
 11/24  03:00:00,287.769744977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927947022,0.0,2.18927947022
 11/24  04:00:00,287.769744993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921843444,0.0,2.18921843444
 11/24  05:00:00,299.991942826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943987075,0.0,2.18943987075
 11/24  06:00:00,349.358066603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138023301,0.0,2.19138023301
 11/24  07:00:00,959.205204279,29.8079246519,431.234452456,0.0,49.8407270682,199.362908273,55.7467973313,51.3851557647,4.36164156665
 11/24  08:00:00,1038.07323666,26.5661081243,434.233152513,0.0,149.522181205,199.362908273,65.4668255583,58.9078970884,6.55892846989
 11/24  09:00:00,1592.90603359,27.7348208383,447.177397382,0.0,448.566543614,448.566543614,19.0381860508,5.86983228291,13.1683537679
 11/24  10:00:00,1567.10913852,28.9750080077,455.56352178,0.0,448.566543614,448.566543614,17.2406295608,4.05685656545,13.1837729953
 11/24  11:00:00,1528.03008377,29.5554247455,464.777493667,0.0,448.566543614,448.566543614,17.7196252497,2.33507321992,15.3845520298
 11/24  12:00:00,1515.64277987,32.3549186098,449.588441488,0.0,448.566543614,448.566543614,18.1132413122,0.485325873854,17.6279154384
 11/24  13:00:00,1469.54927771,29.9578689768,455.728349213,0.0,448.566543614,398.725816546,22.3426700791,0.23627895002,22.1063911291
 11/24  14:00:00,1512.60614555,34.0334457026,444.870456398,0.0,448.566543614,448.566543614,19.8752159336,0.0,19.8752159336
 11/24  15:00:00,1513.21176526,32.6380203617,446.880594759,0.0,448.566543614,448.566543614,11.5590005232,0.0,11.5590005232
 11/24  16:00:00,1515.32802078,32.0353997154,449.599938322,0.0,448.566543614,448.566543614,12.5736603465,0.0,12.5736603465
 11/24  17:00:00,1563.79584577,31.9792049249,449.230155619,0.0,448.566543614,448.566543614,17.6098282302,0.0,17.6098282302
 11/24  18:00:00,1487.84135613,28.6350793898,463.852571012,0.0,348.885089477,398.725816546,8.75934467031,0.0,8.75934467031
 11/24  19:00:00,1322.95283145,26.5661081243,474.766586113,0.0,249.203635341,299.044362409,9.56699425145,0.823278856552,8.74371539489
 11/24  20:00:00,1301.51266286,26.5661081243,477.772828415,0.0,249.203635341,299.044362409,6.15231522149,1.77954602711,4.37276919438
 11/24  21:00:00,1155.48491014,26.5661081243,481.25672937,0.0,149.522181205,249.203635341,21.214957514,14.6598444407,6.55511307324
 11/24  22:00:00,1133.43524623,26.5661081243,483.648010778,0.0,149.522181205,249.203635341,29.1374861137,24.7744828235,4.36300329023
 11/24  23:00:00,349.356701858,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891673421,0.0,2.1891673421
 11/24  24:00:00,299.99194267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938924261,0.0,2.18938924261
 11/25  01:00:00,237.929020792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933676009,0.0,2.18933676009
 11/25  02:00:00,237.929020793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928073063,0.0,2.18928073063
 11/25  03:00:00,237.929020826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922488066,0.0,2.18922488066
 11/25  04:00:00,237.929020861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945241925,0.0,2.18945241925
 11/25  05:00:00,250.151218565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939672005,0.0,2.18939672005
 11/25  06:00:00,274.596980664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149892571,0.0,2.19149892571
 11/25  07:00:00,1005.25351568,29.5825719424,477.533113005,0.0,49.8407270682,199.362908273,20.1940246797,18.00316883,2.19085584968
 11/25  08:00:00,993.507379123,26.5661081243,487.392284175,0.0,49.8407270682,199.362908273,41.6295598383,37.2618518889,4.36770794941
 11/25  09:00:00,1228.584758,26.5661081243,482.61220714,0.0,249.203635341,249.203635341,24.6991688114,18.149130333,6.55003847839
 11/25  10:00:00,1195.88408077,26.5661081243,485.868947212,0.0,249.203635341,249.203635341,25.887220507,17.142476562,8.74474394506
 11/25  11:00:00,1143.19148079,26.5661081243,481.657982848,0.0,249.203635341,249.203635341,15.793068673,9.23328960762,6.55977906536
 11/25  12:00:00,1135.67452363,27.0917313485,473.61923896,0.0,249.203635341,249.203635341,10.3873278969,1.63594694513,8.75138095175
 11/25  13:00:00,1136.88603142,26.5865683262,475.336980709,0.0,249.203635341,249.203635341,10.773392416,2.03225576847,8.74113664754
 11/25  14:00:00,1136.31217175,26.5661081243,474.784121015,0.0,249.203635341,249.203635341,8.48051089895,1.92164023528,6.55887066367
 11/25  15:00:00,886.764771332,26.5661081243,474.431364777,0.0,74.7610906023,174.442544739,22.9936163144,16.4439410056,6.54967530884
 11/25  16:00:00,888.87060141,26.7836700106,476.325336946,0.0,74.7610906023,174.442544739,14.3792699646,10.0085479901,4.37072197455
 11/25  17:00:00,946.755198336,26.6020501272,485.79446834,0.0,74.7610906023,174.442544739,20.5996924793,16.2281707191,4.37152176018
 11/25  18:00:00,940.242245148,26.5661081243,492.778267876,0.0,24.9203635341,149.522181205,39.3643812809,35.0025951498,4.36178613107
 11/25  19:00:00,347.929712014,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906490122,0.0,2.1906490122
 11/25  20:00:00,323.485316321,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908066636,0.0,2.1908066636
 11/25  21:00:00,323.485317126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36170210425,0.0,4.36170210425
 11/25  22:00:00,299.041831909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19233090922,0.0,2.19233090922
 11/25  23:00:00,274.595614162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926456503,0.0,2.18926456503
 11/25  24:00:00,250.151218623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920915864,0.0,2.18920915864
 11/26  01:00:00,237.928567714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858433068,0.0,2.18858433068
 11/26  02:00:00,237.928567749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870269832,0.0,2.18870269832
 11/26  03:00:00,237.928567377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858748054,0.0,2.18858748054
 11/26  04:00:00,237.928567172,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150765357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870635037,0.0,2.18870635037
 11/26  06:00:00,274.596529878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079056502,0.0,2.19079056502
 11/26  07:00:00,323.483952047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867014603,0.0,2.18867014603
 11/26  08:00:00,305.210014629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855544623,0.0,2.18855544623
 11/26  09:00:00,296.666348079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867487601,0.0,2.18867487601
 11/26  10:00:00,259.999754486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856025737,0.0,2.18856025737
 11/26  11:00:00,211.110962919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  12:00:00,211.111875745,0.0,0.0,0.0,24.9203635341,149.522181205,4.3603190695,0.0,4.3603190695
 11/26  13:00:00,211.111875561,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900310479,0.0,2.1900310479
 11/26  14:00:00,211.113243952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219774273,0.0,2.19219774273
 11/26  15:00:00,211.111875842,0.0,0.0,0.0,24.9203635341,149.522181205,4.36009128882,0.0,4.36009128882
 11/26  16:00:00,211.110962886,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  17:00:00,259.999754461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869825504,0.0,2.18869825504
 11/26  18:00:00,330.841014717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866263243,0.0,2.18866263243
 11/26  19:00:00,347.928348015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870332841,0.0,2.18870332841
 11/26  20:00:00,323.483952033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858883134,0.0,2.18858883134
 11/26  21:00:00,323.483951823,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  22:00:00,299.04092565,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168150684,0.0,4.36168150684
 11/26  23:00:00,274.595160665,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150765109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867048079,0.0,2.18867048079
 11/27  01:00:00,287.769753771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937297113,0.0,2.18937297113
 11/27  02:00:00,287.769753769,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893273169,0.0,2.1893273169
 11/27  03:00:00,287.769753788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928186243,0.0,2.18928186243
 11/27  04:00:00,287.769753822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923656575,0.0,2.18923656575
 11/27  05:00:00,299.991951644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947643637,0.0,2.18947643637
 11/27  06:00:00,349.358081475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316334078,0.0,4.36316334078
 11/27  07:00:00,863.38665566,29.371062091,339.996682557,0.0,49.8407270682,199.362908273,289.092857836,286.902215834,2.19064200237
 11/27  08:00:00,702.570606343,26.5661081243,104.893961207,0.0,149.522181205,199.362908273,257.943444164,251.38507602,6.55836814338
 11/27  09:00:00,1211.3263339,26.5735073339,68.0656869054,0.0,448.566543614,448.566543614,66.718826489,53.5448590343,13.1739674547
 11/27  10:00:00,1303.21183247,27.5280130823,193.081086399,0.0,448.566543614,448.566543614,40.5539704557,25.1756227059,15.3783477498
 11/27  11:00:00,1338.24480051,30.0563504862,274.482539301,0.0,448.566543614,448.566543614,29.2633283876,13.8762925658,15.3870358219
 11/27  12:00:00,1354.52093362,32.4750482192,293.125865829,0.0,448.566543614,448.566543614,24.4215280426,6.79183990974,17.6296881329
 11/27  13:00:00,1315.76945151,31.1810588195,309.863216971,0.0,448.566543614,398.725816546,26.7119260836,6.80883750469,19.9030885789
 11/27  14:00:00,1387.87049907,35.3157669185,327.515072895,0.0,448.566543614,448.566543614,24.210753128,2.11999382697,22.090759301
 11/27  15:00:00,1402.4864698,35.7969917377,341.242957341,0.0,448.566543614,448.566543614,11.2317499261,0.254416022821,10.9773339033
 11/27  16:00:00,1408.64755427,35.3029479815,347.671121865,0.0,448.566543614,448.566543614,13.169749969,0.00559157890138,13.1641583901
 11/27  17:00:00,1456.41239748,33.860913332,348.040429361,0.0,448.566543614,448.566543614,17.6127387592,0.0,17.6127387592
 11/27  18:00:00,1359.4361222,28.7971652335,335.440676624,0.0,348.885089477,398.725816546,9.67924562668,0.918568733102,8.76067689357
 11/27  19:00:00,1155.60955441,26.5661081243,317.200370403,0.0,249.203635341,299.044362409,20.8979218304,12.1522233956,8.74569843481
 11/27  20:00:00,1116.95529111,26.5661081243,303.755999644,0.0,249.203635341,299.044362409,37.222729855,30.6727822838,6.5499475712
 11/27  21:00:00,912.837183148,26.5661081243,249.983361816,0.0,149.522181205,249.203635341,76.4486915102,69.8949482313,6.55374327885
 11/27  22:00:00,822.29888307,26.5661081243,184.287587429,0.0,149.522181205,249.203635341,93.1846936998,90.9932431142,2.19145058563
 11/27  23:00:00,349.35671065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941903331,0.0,2.18941903331
 11/27  24:00:00,299.991951548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923058752,0.0,2.18923058752
 11/28  01:00:00,287.769756692,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894780991,0.0,2.1894780991
 11/28  02:00:00,287.769756643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943763622,0.0,2.18943763622
 11/28  03:00:00,287.769756624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939734804,0.0,2.18939734804
 11/28  04:00:00,287.769756626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935719818,0.0,2.18935719818
 11/28  05:00:00,299.991954446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931715953,0.0,2.18931715953
 11/28  06:00:00,349.358085502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159407963,0.0,2.19159407963
 11/28  07:00:00,762.95591791,28.6147760167,244.857046437,0.0,49.8407270682,199.362908273,308.279997071,303.918031412,4.36196565918
 11/28  08:00:00,682.463415278,26.5661081243,90.071121628,0.0,149.522181205,199.362908273,283.24168189,276.682450772,6.55923111803
 11/28  09:00:00,1195.62795729,26.5661081243,62.7622000162,0.0,448.566543614,448.566543614,72.1703675053,58.9977469847,13.1726205206
 11/28  10:00:00,1305.79425492,26.9630390324,207.631989148,0.0,448.566543614,448.566543614,41.6656481144,26.2848726006,15.3807755138
 11/28  11:00:00,1358.47525902,29.4566127004,297.068160923,0.0,448.566543614,448.566543614,25.1488697652,11.9590515292,13.1898182359
 11/28  12:00:00,1392.15891565,32.1562414911,326.29956199,0.0,448.566543614,448.566543614,22.8459984742,5.21282821542,17.6331702588
 11/28  13:00:00,1363.2231063,31.4174157361,347.938714998,0.0,448.566543614,398.725816546,27.3516226441,5.23747274351,22.1141499006
 11/28  14:00:00,1440.39250753,34.683413618,372.005851404,0.0,448.566543614,448.566543614,21.0362318279,1.15260923514,19.8836225927
 11/28  15:00:00,1454.40537357,34.9369348775,385.775212341,0.0,448.566543614,448.566543614,13.1707915824,0.0,13.1707915824
 11/28  16:00:00,1466.7459639,34.6476620205,398.405541687,0.0,448.566543614,448.566543614,13.1641066501,0.0,13.1641066501
 11/28  17:00:00,1510.09070653,33.6153538431,393.888761154,0.0,448.566543614,448.566543614,17.6132402728,0.0,17.6132402728
 11/28  18:00:00,1407.29071515,28.6609600303,374.732212414,0.0,348.885089477,398.725816546,8.90386023541,0.142982561789,8.76087767362
 11/28  19:00:00,1199.01008896,26.5922784546,350.794349036,0.0,249.203635341,299.044362409,13.892396701,5.14645537775,8.74594132324
 11/28  20:00:00,1155.14410761,26.5661081243,331.816909548,0.0,249.203635341,299.044362409,27.501631819,20.9514910017,6.55014081733
 11/28  21:00:00,987.559251244,26.5661081243,314.778762237,0.0,149.522181205,249.203635341,62.2671182656,55.7131162477,6.55400201786
 11/28  22:00:00,949.697425371,26.5661081243,300.581942383,0.0,149.522181205,249.203635341,74.3161276222,72.124602095,2.19152552718
 11/28  23:00:00,349.356713624,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949194069,0.0,2.18949194069
 11/28  24:00:00,299.99195443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930836706,0.0,2.18930836706
 11/29  01:00:00,287.769759552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927511193,0.0,2.18927511193
 11/29  02:00:00,287.769759583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923988746,0.0,2.18923988746
 11/29  03:00:00,287.769759566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949164826,0.0,2.18949164826
 11/29  04:00:00,287.769759517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945659496,0.0,2.18945659496
 11/29  05:00:00,299.991957296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942164313,0.0,2.18942164313
 11/29  06:00:00,349.358090288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171195508,0.0,2.19171195508
 11/29  07:00:00,801.34709163,28.6741361905,274.372074284,0.0,49.8407270682,199.362908273,238.162753486,233.801006352,4.36174713319
 11/29  08:00:00,738.867603776,26.5661081243,125.264567289,0.0,149.522181205,199.362908273,206.323619212,199.763900284,6.5597189284
 11/29  09:00:00,1283.98937553,26.5661081243,142.284948156,0.0,448.566543614,448.566543614,51.6748411764,38.5007565584,13.174084618
 11/29  10:00:00,1399.41531794,27.5159767546,289.302077058,0.0,448.566543614,448.566543614,33.1645992555,17.7841407266,15.3804585288
 11/29  11:00:00,1394.82127492,30.0933476461,331.903869886,0.0,448.566543614,448.566543614,22.1211917512,6.73343977331,15.3877519778
 11/29  12:00:00,1421.43318546,32.7260549781,356.578416086,0.0,448.566543614,448.566543614,20.7452828239,3.11369288944,17.6315899344
 11/29  13:00:00,1397.94447269,31.8796638974,383.883077835,0.0,448.566543614,398.725816546,23.0397266865,3.13604107543,19.9036856111
 11/29  14:00:00,1467.39866074,35.0385571459,399.159696248,0.0,448.566543614,448.566543614,22.6669300466,0.576539940876,22.0903901057
 11/29  15:00:00,1474.01147606,35.703147463,404.615082643,0.0,448.566543614,448.566543614,13.1630195275,0.0,13.1630195275
 11/29  16:00:00,1473.66100995,35.1298689573,404.838354059,0.0,448.566543614,448.566543614,10.9726230308,0.0,10.9726230308
 11/29  17:00:00,1516.35900077,33.5533894046,400.889780982,0.0,448.566543614,448.566543614,17.6136101794,0.0,17.6136101794
 11/29  18:00:00,1409.25147443,28.6416087192,379.580855941,0.0,348.885089477,398.725816546,9.47276850446,0.0669003384038,9.40586816605
 11/29  19:00:00,1198.80240611,26.59709556,354.55008835,0.0,249.203635341,299.044362409,11.4986433743,3.39716531357,8.10147806071
 11/29  20:00:00,1164.57387601,26.5661081243,344.884022251,0.0,249.203635341,299.044362409,20.4271070434,13.8766661737,6.55044086976
 11/29  21:00:00,1008.10501076,26.5661081243,337.538366816,0.0,149.522181205,249.203635341,49.5388726806,42.9829087743,6.5559639063
 11/29  22:00:00,978.37416449,26.5661081243,330.782588295,0.0,149.522181205,249.203635341,56.9676435393,54.7759210552,2.19172248419
 11/29  23:00:00,349.356716364,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946635606,0.0,2.18946635606
 11/29  24:00:00,299.991957181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937284217,0.0,2.18937284217
 11/30  01:00:00,287.769762266,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893431734,0.0,2.1893431734
 11/30  02:00:00,287.769762291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931294048,0.0,2.18931294048
 11/30  03:00:00,287.769762319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928291406,0.0,2.18928291406
 11/30  04:00:00,287.769762348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925304736,0.0,2.18925304736
 11/30  05:00:00,299.991960145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951097814,0.0,2.18951097814
 11/30  06:00:00,349.358095262,0.0,0.0,0.0,49.8407270682,199.362908273,4.36302019853,0.0,4.36302019853
 11/30  07:00:00,781.707530341,28.9148784666,262.646451946,0.0,49.8407270682,199.362908273,222.09310844,219.902082235,2.19102620571
 11/30  08:00:00,701.800199411,26.5661081243,104.576911024,0.0,149.522181205,199.362908273,214.72085787,205.981527799,8.73933007065
 11/30  09:00:00,1181.03271332,26.5661081243,64.6976716008,0.0,448.566543614,448.566543614,60.5343295672,47.3637219984,13.1706075689
 11/30  10:00:00,1221.20799959,26.9916334478,124.14074344,0.0,448.566543614,448.566543614,40.8149791348,27.6298787132,13.1851004217
 11/30  11:00:00,1265.37713904,29.4855098884,213.421736371,0.0,448.566543614,448.566543614,34.2277682032,18.8415636817,15.3862045214
 11/30  12:00:00,1289.42975218,31.7215068764,234.938937516,0.0,448.566543614,448.566543614,31.870267249,14.2357181427,17.6345491063
 11/30  13:00:00,1246.03444147,30.6191983955,242.188176361,0.0,448.566543614,398.725816546,40.3690116851,18.2516974256,22.1173142595
 11/30  14:00:00,1307.621144,33.8441404271,250.43709743,0.0,448.566543614,448.566543614,23.4446565684,3.55984956893,19.8848069995
 11/30  15:00:00,1310.39373861,34.0729280674,252.852116437,0.0,448.566543614,448.566543614,14.2970420178,1.12747186519,13.1695701526
 11/30  16:00:00,1310.43070205,33.5000331102,253.361780422,0.0,448.566543614,448.566543614,14.1515220043,0.988161676376,13.1633603279
 11/30  17:00:00,1356.18163696,32.1804653985,251.628673822,0.0,448.566543614,448.566543614,18.7830248521,1.16734648806,17.6156783641
 11/30  18:00:00,1264.77979635,27.6091516112,243.986837567,0.0,348.885089477,398.725816546,20.8321145236,12.0705927212,8.76152180242
 11/30  19:00:00,1006.90813885,26.5661081243,170.266267271,0.0,249.203635341,299.044362409,58.6741803226,49.9281884771,8.74599184546
 11/30  20:00:00,895.789736658,26.5661081243,85.5795472753,0.0,249.203635341,299.044362409,85.8066601218,79.2564560741,6.55020404772
 11/30  21:00:00,669.602359256,26.5661081243,33.8681662674,0.0,149.522181205,249.203635341,148.850561572,142.296366169,6.55419540303
 11/30  22:00:00,632.632351654,26.5661081243,24.1103650077,0.0,149.522181205,249.203635341,158.062532914,155.870964675,2.19156823934
 11/30  23:00:00,349.35671927,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938786738,0.0,2.18938786738
 11/30  24:00:00,299.991960069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935735993,0.0,2.18935735993
 12/01  01:00:00,287.769765112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933419185,0.0,2.18933419185
 12/01  02:00:00,287.769765132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930910372,0.0,2.18930910372
 12/01  03:00:00,287.769765152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928420069,0.0,2.18928420069
 12/01  04:00:00,287.769765174,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892594404,0.0,2.1892594404
 12/01  05:00:00,299.991962957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952332966,0.0,2.18952332966
 12/01  06:00:00,349.358099552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19183995533,0.0,2.19183995533
 12/01  07:00:00,744.654842911,28.8613667133,249.185217527,0.0,49.8407270682,199.362908273,148.054059218,143.692113414,4.36194580409
 12/01  08:00:00,926.670552231,26.5661081243,317.342813833,0.0,149.522181205,199.362908273,149.49500539,142.935611175,6.55939421529
 12/01  09:00:00,1471.98620796,26.5661081243,328.147190284,0.0,448.566543614,448.566543614,46.9376176629,33.761922203,13.1756954599
 12/01  10:00:00,1431.19405669,26.5934254376,325.805740819,0.0,448.566543614,448.566543614,29.595900959,14.2132853846,15.3826155745
 12/01  11:00:00,1378.5098549,28.3353012129,320.206740575,0.0,448.566543614,448.566543614,21.4539669435,6.06647674998,15.3874901935
 12/01  12:00:00,1378.12457714,30.9483636613,315.048800839,0.0,448.566543614,448.566543614,21.0428856899,3.40836145435,17.6345242356
 12/01  13:00:00,1321.7156833,30.6068484666,307.241426016,0.0,448.566543614,398.725816546,27.8827336378,5.7647205372,22.1180131006
 12/01  14:00:00,1356.19943178,33.0223937107,295.846581846,0.0,448.566543614,448.566543614,21.5508617113,1.66470089479,19.8861608165
 12/01  15:00:00,1354.79575682,31.986388232,298.397239078,0.0,448.566543614,448.566543614,13.381101798,0.212691136677,13.1684106614
 12/01  16:00:00,1357.4434946,32.7242419605,300.242883541,0.0,448.566543614,448.566543614,13.2975838891,0.13513949802,13.1624443911
 12/01  17:00:00,1398.42860968,31.6319718185,293.741201029,0.0,448.566543614,448.566543614,15.8658649036,0.450467806039,15.4153970976
 12/01  18:00:00,1309.77856469,27.3787476741,288.774407298,0.0,348.885089477,398.725816546,16.309281966,5.36224835544,10.9470336105
 12/01  19:00:00,1102.39478039,26.5661081243,265.186666558,0.0,249.203635341,299.044362409,45.5932287633,36.8475161177,8.7457126456
 12/01  20:00:00,1022.50293022,26.5661081243,210.191679198,0.0,249.203635341,299.044362409,61.6281211494,57.2546124669,4.37350868253
 12/01  21:00:00,832.848656852,26.5661081243,170.442582865,0.0,149.522181205,249.203635341,101.132380354,92.3994592248,8.73292112919
 12/01  22:00:00,778.945022662,26.5661081243,141.339443879,0.0,149.522181205,249.203635341,113.620213777,111.428701773,2.19151200364
 12/01  23:00:00,349.356721865,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947418416,0.0,2.18947418416
 12/01  24:00:00,299.991962769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930445426,0.0,2.18930445426
 12/02  01:00:00,237.92904074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928631053,0.0,2.18928631053
 12/02  02:00:00,237.929040781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926627782,0.0,2.18926627782
 12/02  03:00:00,237.929040778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953578232,0.0,2.18953578232
 12/02  04:00:00,237.929040758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951585677,0.0,2.18951585677
 12/02  05:00:00,250.151238549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949602749,0.0,2.18949602749
 12/02  06:00:00,274.597013184,0.0,0.0,0.0,24.9203635341,149.522181205,2.19182539064,0.0,2.19182539064
 12/02  07:00:00,735.494132054,27.4337048439,218.951949262,0.0,49.8407270682,199.362908273,393.096515486,388.734588296,4.36192719095
 12/02  08:00:00,415.401675909,26.5661081243,0.0,0.0,49.8407270682,199.362908273,421.912162995,417.544129241,4.36803375325
 12/02  09:00:00,826.022278467,26.5661081243,92.8220624284,0.0,249.203635341,249.203635341,174.055723589,167.505289127,6.55043446192
 12/02  10:00:00,781.028012413,26.5661081243,83.6615144499,0.0,249.203635341,249.203635341,114.195332768,107.630643169,6.56468959964
 12/02  11:00:00,831.477077728,26.7419635601,181.947788301,0.0,249.203635341,249.203635341,88.6283241653,79.888314292,8.74000987331
 12/02  12:00:00,923.732031457,26.6080993552,273.623719918,0.0,249.203635341,249.203635341,80.0959254696,71.3424691555,8.75345631403
 12/02  13:00:00,940.760618624,28.3004928468,288.551691347,0.0,249.203635341,249.203635341,69.1946355945,62.6318632074,6.56277238704
 12/02  14:00:00,950.35272397,29.2563920639,296.866508503,0.0,249.203635341,249.203635341,58.0801615677,49.340571752,8.73958981571
 12/02  15:00:00,704.159000813,28.2247919783,300.851203822,0.0,74.7610906023,174.442544739,75.0887566228,68.5385116507,6.55024497203
 12/02  16:00:00,706.584214841,26.797805703,304.759936716,0.0,74.7610906023,174.442544739,79.7501844567,75.3793962625,4.37078819422
 12/02  17:00:00,754.323897933,26.5661081243,303.968935071,0.0,74.7610906023,174.442544739,86.940558905,82.5683319004,4.3722270046
 12/02  18:00:00,743.985107201,26.5661081243,298.15521452,0.0,24.9203635341,149.522181205,156.362891391,152.001068605,4.36182278582
 12/02  19:00:00,347.929739869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101466156,0.0,2.19101466156
 12/02  20:00:00,323.485344826,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082210736,0.0,2.19082210736
 12/02  21:00:00,323.485344961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185087509,0.0,4.36185087509
 12/02  22:00:00,299.041868173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239766425,0.0,2.19239766425
 12/02  23:00:00,274.595634297,0.0,0.0,0.0,24.9203635341,149.522181205,2.189500423,0.0,2.189500423
 12/02  24:00:00,250.151238645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948086915,0.0,2.18948086915
 12/03  01:00:00,237.928583253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868829601,0.0,2.18868829601
 12/03  02:00:00,237.928583522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860599307,0.0,2.18860599307
 12/03  03:00:00,237.928583629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876278706,0.0,2.18876278706
 12/03  04:00:00,237.928583465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868094635,0.0,2.18868094635
 12/03  05:00:00,250.150780977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859921416,0.0,2.18859921416
 12/03  06:00:00,274.596557243,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909907852,0.0,2.1909907852
 12/03  07:00:00,323.483967904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863593791,0.0,2.18863593791
 12/03  08:00:00,313.753696578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867459611,0.0,2.18867459611
 12/03  09:00:00,296.666363211,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,259.999770132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871262045,0.0,2.18871262045
 12/03  11:00:00,211.110979065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863058588,0.0,2.18863058588
 12/03  12:00:00,343.063634949,7.04853388069,95.7039379243,0.0,24.9203635341,149.522181205,2.19007360517,0.0,2.19007360517
 12/03  13:00:00,481.302013156,14.0840887421,181.015014468,0.0,24.9203635341,149.522181205,2.19029925201,0.0,2.19029925201
 12/03  14:00:00,541.154843122,19.1279005642,235.002276267,0.0,24.9203635341,149.522181205,4.36525811895,0.0,4.36525811895
 12/03  15:00:00,454.855581127,12.9223121146,177.724595832,0.0,24.9203635341,149.522181205,2.19033678055,0.0,2.19033678055
 12/03  16:00:00,211.110979075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875511899,0.0,2.18875511899
 12/03  17:00:00,259.999770275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855371217,0.0,2.18855371217
 12/03  18:00:00,330.841030065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871146432,0.0,2.18871146432
 12/03  19:00:00,347.928363175,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483967793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863011985,0.0,2.18863011985
 12/03  21:00:00,323.483968099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854877062,0.0,2.18854877062
 12/03  22:00:00,299.040952951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111416156,0.0,2.19111416156
 12/03  23:00:00,274.595176726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858682417,0.0,2.18858682417
 12/03  24:00:00,250.150781327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874453384,0.0,2.18874453384
 12/04  01:00:00,287.769773374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931196845,0.0,2.18931196845
 12/04  02:00:00,287.769773353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930186148,0.0,2.18930186148
 12/04  03:00:00,287.769773338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929191988,0.0,2.18929191988
 12/04  04:00:00,287.769773321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957312463,0.0,2.18957312463
 12/04  05:00:00,299.991971087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956315031,0.0,2.18956315031
 12/04  06:00:00,349.358112633,0.0,0.0,0.0,49.8407270682,199.362908273,4.3634114947,0.0,4.3634114947
 12/04  07:00:00,795.270289432,26.5661081243,280.565603226,0.0,49.8407270682,199.362908273,442.018835455,439.82786282,2.19097263491
 12/04  08:00:00,789.982773515,26.5661081243,188.964720738,0.0,149.522181205,199.362908273,324.886782638,318.326725052,6.56005758643
 12/04  09:00:00,1298.21016993,26.5661081243,165.626749972,0.0,448.566543614,448.566543614,136.80911698,123.630826205,13.1782907742
 12/04  10:00:00,1357.00599712,26.5661081243,251.9076105,0.0,448.566543614,448.566543614,87.9227555903,72.5393545321,15.3834010582
 12/04  11:00:00,1349.27004319,26.580700306,288.959948246,0.0,448.566543614,448.566543614,59.4026371976,44.0125007756,15.3901364221
 12/04  12:00:00,1359.21691957,27.8740192633,297.621323992,0.0,448.566543614,448.566543614,46.6767831648,29.0389968108,17.637786354
 12/04  13:00:00,1309.68475964,28.5378234875,306.052542005,0.0,448.566543614,398.725816546,59.2932545444,37.1726898771,22.1205646672
 12/04  14:00:00,1364.34468009,30.0234214487,310.963581837,0.0,448.566543614,448.566543614,30.646802398,8.5475784569,22.0992239411
 12/04  15:00:00,1365.71622757,29.9716255735,312.154138138,0.0,448.566543614,448.566543614,16.9586297962,3.79377299284,13.1648568033
 12/04  16:00:00,1365.46981032,29.3297628989,312.39407592,0.0,448.566543614,448.566543614,13.2458463331,2.27192305577,10.9739232773
 12/04  17:00:00,1411.60292252,28.2600436478,310.715371625,0.0,448.566543614,448.566543614,20.5199359092,2.90233582759,17.6176000816
 12/04  18:00:00,1323.86702421,26.6978360922,303.931783468,0.0,348.885089477,398.725816546,31.2330741846,20.2849743544,10.9480998302
 12/04  19:00:00,1129.57631488,26.5661081243,281.343952048,0.0,249.203635341,299.044362409,69.7821380416,61.0359576495,8.74618039211
 12/04  20:00:00,1038.53593534,26.5661081243,214.730480128,0.0,249.203635341,299.044362409,92.0862934282,87.7117623975,4.37453103071
 12/04  21:00:00,829.359598692,26.5661081243,157.346980279,0.0,149.522181205,249.203635341,136.572088273,130.016125636,6.55596263709
 12/04  22:00:00,745.038680634,26.5661081243,108.377316252,0.0,149.522181205,249.203635341,156.479893969,152.116509267,4.36338470205
 12/04  23:00:00,349.356730213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935952946,0.0,2.18935952946
 12/04  24:00:00,299.991971097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934997755,0.0,2.18934997755
 12/05  01:00:00,287.769775954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934724615,0.0,2.18934724615
 12/05  02:00:00,287.769775939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934201669,0.0,2.18934201669
 12/05  03:00:00,287.769775928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933693974,0.0,2.18933693974
 12/05  04:00:00,287.76977592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933197653,0.0,2.18933197653
 12/05  05:00:00,299.991973716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932709842,0.0,2.18932709842
 12/05  06:00:00,349.358116223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169405656,0.0,2.19169405656
 12/05  07:00:00,737.938314476,26.851741334,222.643070978,0.0,49.8407270682,199.362908273,413.405513567,409.043264571,4.36224899584
 12/05  08:00:00,684.073007035,26.5661081243,97.7859484258,0.0,149.522181205,199.362908273,341.395776501,334.835230388,6.56054611297
 12/05  09:00:00,1239.97794422,26.5661081243,107.519849533,0.0,448.566543614,448.566543614,129.624240299,116.446812892,13.1774274067
 12/05  10:00:00,1313.47582365,26.5661081243,210.609975349,0.0,448.566543614,448.566543614,89.9884798331,74.6035089465,15.3849708866
 12/05  11:00:00,1347.73793927,26.5661081243,287.868427714,0.0,448.566543614,448.566543614,61.2984435012,45.9085164684,15.3899270328
 12/05  12:00:00,1371.99166142,26.5661081243,312.943702407,0.0,448.566543614,448.566543614,44.9301086412,27.2907940852,17.639314556
 12/05  13:00:00,1337.04722396,26.5697147279,327.522373219,0.0,448.566543614,398.725816546,49.9457778901,27.8230358564,22.1227420337
 12/05  14:00:00,1390.68522457,26.5661081243,330.419232177,0.0,448.566543614,448.566543614,32.4546796043,10.353906313,22.1007732914
 12/05  15:00:00,1389.05005999,26.5661081243,328.77896589,0.0,448.566543614,448.566543614,28.4303026284,15.2645780799,13.1657245485
 12/05  16:00:00,1385.17387596,26.5661081243,324.899876981,0.0,448.566543614,448.566543614,30.6630322991,19.6924762507,10.9705560484
 12/05  17:00:00,1435.35347217,26.5661081243,326.185252181,0.0,448.566543614,448.566543614,37.8074849289,20.1879375777,17.6195473512
 12/05  18:00:00,1357.95690718,26.5661081243,328.311702811,0.0,348.885089477,398.725816546,48.4837457375,37.5365888537,10.9471568838
 12/05  19:00:00,1175.94038324,26.5661081243,330.961071106,0.0,249.203635341,299.044362409,74.9543743704,66.2081469355,8.74622743494
 12/05  20:00:00,1154.75968952,26.5661081243,337.261997616,0.0,249.203635341,299.044362409,87.9327420229,83.5585285831,4.37421343971
 12/05  21:00:00,1001.19865418,26.5661081243,335.032847508,0.0,149.522181205,249.203635341,125.234829499,118.678067268,6.55676223066
 12/05  22:00:00,975.347808979,26.5661081243,334.272555234,0.0,149.522181205,249.203635341,134.93561116,130.572165151,4.36344600865
 12/05  23:00:00,349.356732623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946888488,0.0,2.18946888488
 12/05  24:00:00,299.99197355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931713073,0.0,2.18931713073
 12/06  01:00:00,287.769778414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931851178,0.0,2.18931851178
 12/06  02:00:00,287.769778431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931809838,0.0,2.18931809838
 12/06  03:00:00,287.769778444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931784414,0.0,2.18931784414
 12/06  04:00:00,287.769778452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931770715,0.0,2.18931770715
 12/06  05:00:00,299.99197626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931765649,0.0,2.18931765649
 12/06  06:00:00,349.358120912,0.0,0.0,0.0,49.8407270682,199.362908273,4.36311561679,0.0,4.36311561679
 12/06  07:00:00,850.978135939,27.1548503291,331.115717466,0.0,49.8407270682,199.362908273,240.879410624,238.688350871,2.19105975347
 12/06  08:00:00,905.949217753,26.5661081243,300.643625195,0.0,149.522181205,199.362908273,220.936346355,214.37578942,6.56055693541
 12/06  09:00:00,1451.52615304,26.5661081243,314.618969566,0.0,448.566543614,448.566543614,53.1191256979,37.747408353,15.3717173449
 12/06  10:00:00,1456.09011991,27.0623295938,353.51497832,0.0,448.566543614,448.566543614,35.0224057771,21.8310356459,13.1913701312
 12/06  11:00:00,1444.09378554,28.4481153035,385.76156061,0.0,448.566543614,448.566543614,24.4031598547,9.01184082745,15.3913190272
 12/06  12:00:00,1489.36975282,30.0820743794,427.126168368,0.0,448.566543614,448.566543614,19.8377700155,2.19895684429,17.6388131712
 12/06  13:00:00,1477.80604263,29.7075128835,464.260154294,0.0,448.566543614,398.725816546,23.6318088197,1.50431083957,22.1274979801
 12/06  14:00:00,1521.92782548,30.8468898852,457.378296875,0.0,448.566543614,448.566543614,22.1462539409,0.0444319128125,22.101822028
 12/06  15:00:00,1524.78148842,30.1243189029,460.963801313,0.0,448.566543614,448.566543614,13.1697351469,0.0,13.1697351469
 12/06  16:00:00,1531.42993631,28.5460982002,469.190927869,0.0,448.566543614,448.566543614,13.1646858548,0.0,13.1646858548
 12/06  17:00:00,1581.78406526,28.4310673021,470.766213235,0.0,448.566543614,448.566543614,17.620713663,0.0,17.620713663
 12/06  18:00:00,1514.29322441,26.8362305278,483.559292434,0.0,348.885089477,398.725816546,8.96618131239,0.20311794873,8.76306336366
 12/06  19:00:00,1337.4244531,26.5661081243,489.234844779,0.0,249.203635341,299.044362409,13.8529916386,5.10622407325,8.74676756538
 12/06  20:00:00,1311.80147941,26.5661081243,488.256421774,0.0,249.203635341,299.044362409,21.1285146825,14.5772044515,6.55131023102
 12/06  21:00:00,1156.50325433,26.5661081243,483.113602688,0.0,149.522181205,249.203635341,44.7142930817,38.1577988926,6.55649418913
 12/06  22:00:00,1129.24093492,26.5661081243,481.096444924,0.0,149.522181205,249.203635341,47.2067903381,45.0149729617,2.19181737642
 12/06  23:00:00,349.356735497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913301122,0.0,2.18913301122
 12/06  24:00:00,299.991976278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948612673,0.0,2.18948612673
 12/07  01:00:00,287.769781066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949075984,0.0,2.18949075984
 12/07  02:00:00,287.769781058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949491052,0.0,2.18949491052
 12/07  03:00:00,287.769781052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949922456,0.0,2.18949922456
 12/07  04:00:00,287.769781047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950365773,0.0,2.18950365773
 12/07  05:00:00,299.991978847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950817745,0.0,2.18950817745
 12/07  06:00:00,349.35812487,0.0,0.0,0.0,49.8407270682,199.362908273,4.36380174978,0.0,4.36380174978
 12/07  07:00:00,1002.0061207,28.4087723721,475.539096746,0.0,49.8407270682,199.362908273,42.8565408559,40.665478994,2.19106186196
 12/07  08:00:00,1093.35556474,26.5661081243,479.822980336,0.0,149.522181205,199.362908273,56.8327287614,48.0914965094,8.74123225208
 12/07  09:00:00,1628.29033009,26.5661081243,483.185146104,0.0,448.566543614,448.566543614,15.5916037482,2.41567141871,13.1759323295
 12/07  10:00:00,1581.75481697,27.2503020014,471.92014369,0.0,448.566543614,448.566543614,15.835715293,0.449278902378,15.3864363906
 12/07  11:00:00,1525.29357495,27.1990084893,464.398865441,0.0,448.566543614,448.566543614,15.3919798388,0.0,15.3919798388
 12/07  12:00:00,1519.65901156,28.0696211531,457.88999386,0.0,448.566543614,448.566543614,17.6403448237,0.0,17.6403448237
 12/07  13:00:00,1468.27746301,28.0048047625,456.409364231,0.0,448.566543614,398.725816546,22.1268718799,0.0,22.1268718799
 12/07  14:00:00,1515.24613544,29.5437794866,451.999719779,0.0,448.566543614,448.566543614,21.835631915,0.0,21.835631915
 12/07  15:00:00,1512.74506827,30.4165094969,448.635164067,0.0,448.566543614,448.566543614,13.4299817866,0.0,13.4299817866
 12/07  16:00:00,1510.79458259,29.8236547274,447.277998919,0.0,448.566543614,448.566543614,10.9728081357,0.0,10.9728081357
 12/07  17:00:00,1572.35754544,29.4151663846,460.355585089,0.0,448.566543614,448.566543614,17.6213963939,0.0,17.6213963939
 12/07  18:00:00,1513.50052028,26.8968412328,482.706118425,0.0,348.885089477,398.725816546,10.9482229721,0.0,10.9482229721
 12/07  19:00:00,1329.13149634,26.5661081243,480.94521771,0.0,249.203635341,299.044362409,9.40859393098,0.66161873499,8.74697519599
 12/07  20:00:00,1309.07170403,26.5661081243,485.329678678,0.0,249.203635341,299.044362409,10.6610907958,4.55838470387,6.10270609197
 12/07  21:00:00,1162.6783769,26.5661081243,488.442897131,0.0,149.522181205,249.203635341,31.225747123,24.2226260942,7.00312102881
 12/07  22:00:00,1136.71206889,26.5661081243,486.97180923,0.0,149.522181205,249.203635341,33.7403453071,31.54857424,2.19177106711
 12/07  23:00:00,349.356737908,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895765566,0.0,2.1895765566
 12/07  24:00:00,299.991978789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958042289,0.0,2.18958042289
 12/08  01:00:00,287.769783552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959100577,0.0,2.18959100577
 12/08  02:00:00,287.769783557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895998348,0.0,2.1895998348
 12/08  03:00:00,287.769783562,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896088053,0.0,2.1896088053
