Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/08  04:00:00,287.769783566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961787748,0.0,2.18961787748
 12/08  05:00:00,299.991981367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933274423,0.0,2.18933274423
 12/08  06:00:00,349.358129248,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379254754,0.0,4.36379254754
 12/08  07:00:00,994.792430745,29.6889277113,466.964933518,0.0,49.8407270682,199.362908273,21.0869662802,18.8959561577,2.19101012255
 12/08  08:00:00,1075.12862427,26.5661081243,461.883376821,0.0,149.522181205,199.362908273,33.9530254463,25.212411246,8.74061420031
 12/08  09:00:00,1595.13489468,26.5813127562,451.217599502,0.0,448.566543614,448.566543614,13.6432561018,0.469419695541,13.1738364063
 12/08  10:00:00,1567.95413326,27.5432983255,457.963547491,0.0,448.566543614,448.566543614,15.3915575592,0.00319334791109,15.3883642112
 12/08  11:00:00,1530.70274061,28.4011886034,468.605832521,0.0,448.566543614,448.566543614,15.3921933643,0.0,15.3921933643
 12/08  12:00:00,1534.884415,29.0783103588,472.106682536,0.0,448.566543614,448.566543614,17.6412205757,0.0,17.6412205757
 12/08  13:00:00,1479.11054408,29.669986629,465.577235668,0.0,448.566543614,398.725816546,22.1254934965,0.0,22.1254934965
 12/08  14:00:00,1513.09222088,35.9416665151,443.447891861,0.0,448.566543614,448.566543614,19.8955378001,0.0,19.8955378001
 12/08  15:00:00,1508.5248067,36.0227918373,438.808601781,0.0,448.566543614,448.566543614,13.1764570098,0.0,13.1764570098
 12/08  16:00:00,1504.45216679,36.9388742419,433.820349732,0.0,448.566543614,448.566543614,13.1716330871,0.0,13.1716330871
 12/08  17:00:00,1554.98027015,35.6572422431,436.736209497,0.0,448.566543614,448.566543614,17.6213361915,0.0,17.6213361915
 12/08  18:00:00,1489.00359514,29.7029675056,455.403053931,0.0,348.885089477,398.725816546,10.9488499527,0.0,10.9488499527
 12/08  19:00:00,1319.43563691,26.7793094606,471.036641503,0.0,249.203635341,299.044362409,8.74694947336,0.0,8.74694947336
 12/08  20:00:00,1295.92224464,26.5820856104,472.16764561,0.0,249.203635341,299.044362409,4.37386177093,0.0,4.37386177093
 12/08  21:00:00,1150.78835284,26.5661081243,476.570917332,0.0,149.522181205,249.203635341,8.82741095551,0.0931969894961,8.73421396601
 12/08  22:00:00,1133.72758223,26.5661081243,483.956332126,0.0,149.522181205,249.203635341,5.46708128639,3.27530464718,2.19177663921
 12/08  23:00:00,349.3567404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958033722,0.0,2.18958033722
 12/08  24:00:00,299.991981286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895889017,0.0,2.1895889017
 12/09  01:00:00,237.929058953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960411337,0.0,2.18960411337
 12/09  02:00:00,237.929058966,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896175963,0.0,2.1896175963
 12/09  03:00:00,237.929058977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963121446,0.0,2.18963121446
 12/09  04:00:00,237.929058966,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893498907,0.0,2.1893498907
 12/09  05:00:00,250.151256752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936399024,0.0,2.18936399024
 12/09  06:00:00,274.597042694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388459062,0.0,4.36388459062
 12/09  07:00:00,998.742802914,29.9887672302,470.626541345,0.0,49.8407270682,199.362908273,6.26635878491,4.07529812575,2.19106065917
 12/09  08:00:00,999.096068849,26.5661081243,484.269627811,0.0,49.8407270682,199.362908273,26.3876885466,22.0190394401,4.36864910646
 12/09  09:00:00,1229.20767674,26.5661081243,482.815225373,0.0,249.203635341,249.203635341,12.5080383901,5.95661359164,6.55142479843
 12/09  10:00:00,1196.50475104,26.5661081243,486.114399733,0.0,249.203635341,249.203635341,10.4476742849,1.70021842291,8.747455862
 12/09  11:00:00,1141.05774181,27.1894521638,478.907469941,0.0,249.203635341,249.203635341,6.77772332268,0.217318298824,6.56040502385
 12/09  12:00:00,1136.30573226,26.7380263503,474.605157586,0.0,249.203635341,249.203635341,8.80465291866,0.0511338697659,8.75351904889
 12/09  13:00:00,1133.68224618,26.5661081243,472.154888163,0.0,249.203635341,249.203635341,8.91760900803,0.1725772411,8.74503176693
 12/09  14:00:00,1132.17548498,26.5661081243,470.648531374,0.0,249.203635341,249.203635341,8.99343488015,0.252475302084,8.74095957806
 12/09  15:00:00,878.405726532,26.5661081243,466.072777906,0.0,74.7610906023,174.442544739,20.0186092222,15.6435604976,4.37504872458
 12/09  16:00:00,886.100450788,26.5661081243,473.760931574,0.0,74.7610906023,174.442544739,32.250432756,25.7035579354,6.54687482058
 12/09  17:00:00,938.589604497,26.5661081243,477.35970438,0.0,74.7610906023,174.442544739,31.6011880222,27.2281088032,4.37307921896
 12/09  18:00:00,927.761009933,26.5661081243,470.438204181,0.0,24.9203635341,149.522181205,53.0612789096,48.6997283168,4.36155059281
 12/09  19:00:00,347.929765142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106812092,0.0,2.19106812092
 12/09  20:00:00,323.485370193,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090700338,0.0,2.19090700338
 12/09  21:00:00,323.485370286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213100839,0.0,4.36213100839
 12/09  22:00:00,299.041900942,0.0,0.0,0.0,24.9203635341,149.522181205,4.364998298,0.0,4.364998298
 12/09  23:00:00,274.595652498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941453723,0.0,2.18941453723
 12/09  24:00:00,250.151256854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942881596,0.0,2.18942881596
 12/10  01:00:00,237.928597484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928597705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863813916,0.0,2.18863813916
 12/10  03:00:00,237.928597878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888306147,0.0,2.1888306147
 12/10  04:00:00,237.928597871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877983263,0.0,2.18877983263
 12/10  05:00:00,250.150795555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872918291,0.0,2.18872918291
 12/10  06:00:00,274.596582022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105103342,0.0,2.19105103342
 12/10  07:00:00,323.483982454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883491651,0.0,2.18883491651
 12/10  08:00:00,313.753711313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878514696,0.0,2.18878514696
 12/10  09:00:00,296.666377705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873416504,0.0,2.18873416504
 12/10  10:00:00,410.698985206,5.28640041052,120.443302913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,501.105281527,10.572800821,230.282842432,0.0,24.9203635341,149.522181205,2.18880609843,0.0,2.18880609843
 12/10  12:00:00,598.453176324,15.211970427,286.403489714,0.0,24.9203635341,149.522181205,2.1904030426,0.0,2.1904030426
 12/10  13:00:00,660.712288757,20.5210114094,339.828126862,0.0,24.9203635341,149.522181205,4.36068588287,0.0,4.36068588287
 12/10  14:00:00,616.294312718,16.9130298234,300.493969145,0.0,24.9203635341,149.522181205,2.19280151897,0.0,2.19280151897
 12/10  15:00:00,660.775787218,21.7974607788,336.695298097,0.0,24.9203635341,149.522181205,4.36075646801,0.0,4.36075646801
 12/10  16:00:00,596.043349534,16.8345477005,280.369200531,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  17:00:00,643.61243583,19.1095711081,286.470203375,0.0,24.9203635341,149.522181205,2.1888450104,0.0,2.1888450104
 12/10  18:00:00,406.012912146,3.52426694034,56.3278993023,0.0,24.9203635341,149.522181205,2.18879534653,0.0,2.18879534653
 12/10  19:00:00,347.928378063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874452207,0.0,2.18874452207
 12/10  20:00:00,323.483982344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869426985,0.0,2.18869426985
 12/10  21:00:00,323.483982102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864403519,0.0,2.18864403519
 12/10  22:00:00,299.040977912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112363409,0.0,2.19112363409
 12/10  23:00:00,274.59519102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875014737,0.0,2.18875014737
 12/10  24:00:00,250.150795207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869985831,0.0,2.18869985831
 12/11  01:00:00,287.769790781,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894710056,0.0,2.1894710056
 12/11  02:00:00,287.769790805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949388574,0.0,2.18949388574
 12/11  03:00:00,287.769790827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951686655,0.0,2.18951686655
 12/11  04:00:00,287.769790847,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895399144,0.0,2.1895399144
 12/11  05:00:00,299.991988668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956300457,0.0,2.18956300457
 12/11  06:00:00,349.358140091,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186238435,0.0,2.19186238435
 12/11  07:00:00,817.001556643,27.6954159448,291.567145001,0.0,49.8407270682,199.362908273,205.839037767,201.477054706,4.3619830615
 12/11  08:00:00,747.421686588,26.5661081243,136.658474689,0.0,149.522181205,199.362908273,198.614936668,192.053388011,6.56154865616
 12/11  09:00:00,1233.91682952,26.5661081243,100.398868489,0.0,448.566543614,448.566543614,54.0398056413,40.859419966,13.1803856753
 12/11  10:00:00,1242.36343675,26.5661081243,145.046987879,0.0,448.566543614,448.566543614,40.1418825302,24.7526443767,15.3892381535
 12/11  11:00:00,1233.54997898,26.5661081243,184.913401084,0.0,448.566543614,448.566543614,34.6962562231,19.3025388954,15.3937173277
 12/11  12:00:00,1273.38249197,26.5661081243,224.477879254,0.0,448.566543614,448.566543614,40.575681569,20.7285877414,19.8470938276
 12/11  13:00:00,1245.56179269,26.5661081243,246.416629319,0.0,448.566543614,398.725816546,58.1099644695,35.978331259,22.1316332105
 12/11  14:00:00,1300.7730277,26.8441882145,251.454900457,0.0,448.566543614,448.566543614,27.6507107801,7.75363399049,19.8970767896
 12/11  15:00:00,1307.53582566,27.1580127699,257.776540416,0.0,448.566543614,448.566543614,26.8532462948,13.6761850852,13.1770612096
 12/11  16:00:00,1310.30295678,27.4809060044,260.21686071,0.0,448.566543614,448.566543614,21.6100040095,8.43720145135,13.1728025582
 12/11  17:00:00,1350.07458421,27.7777818444,251.032233285,0.0,448.566543614,448.566543614,39.9721974539,22.3478626663,17.6243347877
 12/11  18:00:00,1195.67813675,26.5661081243,176.920173326,0.0,348.885089477,398.725816546,64.9146062976,53.9647489143,10.9498573833
 12/11  19:00:00,990.000682312,26.5661081243,153.673247861,0.0,249.203635341,299.044362409,93.4414422264,84.6941376715,8.74730455488
 12/11  20:00:00,961.089122284,26.5661081243,149.47677069,0.0,249.203635341,299.044362409,108.973630632,102.421888029,6.55174260267
 12/11  21:00:00,765.275184396,26.5661081243,103.719541085,0.0,149.522181205,249.203635341,163.818443793,157.262036348,6.55640744513
 12/11  22:00:00,702.525000135,26.5661081243,65.8671991526,0.0,149.522181205,249.203635341,186.787925724,184.59619106,2.19173466416
 12/11  23:00:00,349.356748048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963159206,0.0,2.18963159206
 12/11  24:00:00,299.991988834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941607051,0.0,2.18941607051
 12/12  01:00:00,287.769793374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944383486,0.0,2.18944383486
 12/12  02:00:00,287.769793334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947115347,0.0,2.18947115347
 12/12  03:00:00,287.76979331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949859026,0.0,2.18949859026
 12/12  04:00:00,287.769793299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952610537,0.0,2.18952610537
 12/12  05:00:00,299.991991099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955366953,0.0,2.18955366953
 12/12  06:00:00,349.358144453,0.0,0.0,0.0,49.8407270682,199.362908273,4.36403411434,0.0,4.36403411434
 12/12  07:00:00,730.069640192,27.4335461352,213.77078564,0.0,49.8407270682,199.362908273,417.735013297,415.543811879,2.19120141862
 12/12  08:00:00,523.641264547,26.5661081243,0.0,0.0,149.522181205,199.362908273,442.955218555,434.213668116,8.74155043944
 12/12  09:00:00,1216.16392384,26.5661081243,93.7109056132,0.0,448.566543614,448.566543614,136.368223461,123.18797732,13.1802461412
 12/12  10:00:00,1185.06713705,26.5822132076,88.7124769868,0.0,448.566543614,448.566543614,75.190264905,59.8007164634,15.3895484416
 12/12  11:00:00,1218.98264541,27.6841054523,169.702027728,0.0,448.566543614,448.566543614,56.6822062717,41.2870890557,15.395117216
 12/12  12:00:00,1301.1255459,29.184016591,249.851995008,0.0,448.566543614,448.566543614,53.2643661377,33.7908441166,19.4735220211
 12/12  13:00:00,1269.5983196,30.0549144717,266.829737693,0.0,448.566543614,398.725816546,62.1191187297,39.6099191749,22.5091995548
 12/12  14:00:00,1332.7244892,31.0220664495,278.728415087,0.0,448.566543614,448.566543614,35.0102357828,15.1100536591,19.9001821236
 12/12  15:00:00,1339.41742235,31.1448557819,284.995179084,0.0,448.566543614,448.566543614,17.4232371465,4.24583762107,13.1773995254
 12/12  16:00:00,1340.51152408,30.6655552565,286.433418379,0.0,448.566543614,448.566543614,15.6605200816,2.48720169501,13.1733183866
 12/12  17:00:00,1390.43004299,30.0132729163,288.02397554,0.0,448.566543614,448.566543614,20.6010321372,2.97555008608,17.6254820512
 12/12  18:00:00,1304.06027139,26.7588171807,284.08541091,0.0,348.885089477,398.725816546,31.5247984564,20.57312556,10.9516728965
 12/12  19:00:00,1070.62157909,26.5661081243,233.945699514,0.0,249.203635341,299.044362409,76.5303779953,67.7819193112,8.74845868411
 12/12  20:00:00,992.596495819,26.5661081243,180.802828199,0.0,249.203635341,299.044362409,98.0690222763,91.5168410137,6.55218126258
 12/12  21:00:00,819.66695368,26.5661081243,157.68767373,0.0,149.522181205,249.203635341,139.868572138,133.311668167,6.55690397091
 12/12  22:00:00,755.998284398,26.5661081243,118.948593985,0.0,149.522181205,249.203635341,157.676232325,155.484344509,2.19188781532
 12/12  23:00:00,349.356750417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966387447,0.0,2.18966387447
 12/12  24:00:00,299.991991176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957127315,0.0,2.18957127315
 12/13  01:00:00,287.769795717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960327012,0.0,2.18960327012
 12/13  02:00:00,287.769795711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963483322,0.0,2.18963483322
 12/13  03:00:00,287.769795691,0.0,0.0,0.0,24.9203635341,199.362908273,4.35906668321,0.0,4.35906668321
 12/13  04:00:00,287.769795645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943233865,0.0,2.18943233865
 12/13  05:00:00,299.991993405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946451977,0.0,2.18946451977
 12/13  06:00:00,349.35814775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19178589109,0.0,2.19178589109
 12/13  07:00:00,782.55630965,27.5411796269,268.172230537,0.0,49.8407270682,199.362908273,274.290965002,272.099765998,2.19119900393
 12/13  08:00:00,867.651720112,26.5661081243,254.599643808,0.0,149.522181205,199.362908273,246.712764085,237.970262488,8.74250159664
 12/13  09:00:00,1396.68641432,26.5661081243,252.011080424,0.0,448.566543614,448.566543614,68.2463118356,55.0652021022,13.1811097335
 12/13  10:00:00,1428.25694638,27.0726552994,322.767820532,0.0,448.566543614,448.566543614,44.2206864174,28.8300686029,15.3906178145
 12/13  11:00:00,1398.18271915,28.9689182245,340.975502518,0.0,448.566543614,448.566543614,32.6107731869,17.2151630912,15.3956100957
 12/13  12:00:00,1408.33631884,30.368420505,349.209958563,0.0,448.566543614,448.566543614,29.9139951231,10.0634205156,19.8505746075
 12/13  13:00:00,1361.55552196,31.2190685898,349.459350958,0.0,448.566543614,398.725816546,35.0943330425,12.9573924676,22.1369405749
 12/13  14:00:00,1410.65386946,32.2612494397,344.824488542,0.0,448.566543614,448.566543614,24.5582419479,2.44737272128,22.1108692267
 12/13  15:00:00,1401.6798129,32.9604782095,335.025513396,0.0,448.566543614,448.566543614,13.6088869797,0.439307428397,13.1695795513
 12/13  16:00:00,1381.479903,32.5966699577,322.516211036,0.0,448.566543614,448.566543614,13.3632898831,0.197580640131,13.165709243
 12/13  17:00:00,1411.84766116,31.5834582281,306.696756769,0.0,448.566543614,448.566543614,17.9428910606,0.317244345213,17.6256467154
 12/13  18:00:00,1302.72712004,27.2644814379,281.207650619,0.0,348.885089477,398.725816546,10.8083621797,2.04452858021,8.76383359952
 12/13  19:00:00,1102.28313604,26.5661081243,264.498299441,0.0,249.203635341,299.044362409,36.1014080185,27.3533691101,8.74803890838
 12/13  20:00:00,1064.50779949,26.5661081243,251.760713125,0.0,249.203635341,299.044362409,54.8569065896,48.3053652458,6.55154134377
 12/13  21:00:00,901.633778376,26.5661081243,238.817867032,0.0,149.522181205,249.203635341,93.501008362,86.9450061646,6.5560021973
 12/13  22:00:00,828.481071706,26.5661081243,190.727264141,0.0,149.522181205,249.203635341,117.949624049,113.585903881,4.36372016769
 12/13  23:00:00,349.356752368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959890149,0.0,2.18959890149
 12/13  24:00:00,299.991993309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963102984,0.0,2.18963102984
 12/14  01:00:00,287.769797861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966980744,0.0,2.18966980744
 12/14  02:00:00,287.769797857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940694938,0.0,2.18940694938
 12/14  03:00:00,287.76979781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944335814,0.0,2.18944335814
 12/14  04:00:00,287.769797787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947980958,0.0,2.18947980958
 12/14  05:00:00,299.991995583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951628071,0.0,2.18951628071
 12/14  06:00:00,349.358151694,0.0,0.0,0.0,49.8407270682,199.362908273,2.19198980971,0.0,2.19198980971
 12/14  07:00:00,715.740191265,27.7124515706,205.010717941,0.0,49.8407270682,199.362908273,395.309439322,390.947068475,4.36237084679
 12/14  08:00:00,523.783262367,26.5661081243,0.0,0.0,149.522181205,199.362908273,607.061858854,600.500247077,6.56161177661
 12/14  09:00:00,1046.12319657,26.5661081243,0.0,0.0,448.566543614,448.566543614,242.215059181,226.842693386,15.3723657946
 12/14  10:00:00,1160.78264841,26.5843699883,85.7891713955,0.0,448.566543614,448.566543614,96.0670548739,80.6749819865,15.3920728874
 12/14  11:00:00,1080.54134711,27.5269743294,58.7666345171,0.0,448.566543614,448.566543614,71.6311305732,56.2357872716,15.3953433016
 12/14  12:00:00,1133.28667757,28.9201947824,100.767712086,0.0,448.566543614,448.566543614,60.0863254521,42.4414494309,17.6448760211
 12/14  13:00:00,1130.75594005,29.4531562152,138.364811581,0.0,448.566543614,398.725816546,79.7305350093,57.5960297271,22.1345052821
 12/14  14:00:00,1214.47665642,30.4706010203,164.812777659,0.0,448.566543614,448.566543614,53.3578127276,31.2453712583,22.1124414693
 12/14  15:00:00,1258.58222404,31.1029136032,205.610654232,0.0,448.566543614,448.566543614,27.3518409069,14.1760528404,13.1757880666
 12/14  16:00:00,1264.14399275,30.8293714266,211.373721056,0.0,448.566543614,448.566543614,27.5779130001,14.4058101733,13.1721028268
 12/14  17:00:00,1279.6579255,29.901530209,179.09045385,0.0,448.566543614,448.566543614,36.1328781604,18.5079643677,17.6249137927
 12/14  18:00:00,1105.69195462,26.6339853719,100.224010416,0.0,348.885089477,398.725816546,57.2140452961,46.2632707908,10.9507745053
 12/14  19:00:00,862.933238699,26.5661081243,53.7087864944,0.0,249.203635341,299.044362409,123.741759468,114.993590571,8.74816889715
 12/14  20:00:00,784.865675199,26.5661081243,17.2409375927,0.0,249.203635341,299.044362409,159.253207603,152.701224207,6.55198339617
 12/14  21:00:00,574.546007685,26.5661081243,0.0,0.0,149.522181205,249.203635341,262.315134429,255.758316371,6.55681805786
 12/14  22:00:00,550.20677814,26.5661081243,0.0,0.0,149.522181205,249.203635341,386.530413047,384.338573817,2.19183923071
 12/14  23:00:00,349.356755041,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967181111,0.0,2.18967181111
 12/14  24:00:00,299.991995791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952759198,0.0,2.18952759198
 12/15  01:00:00,287.769800236,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895683286,0.0,2.1895683286
 12/15  02:00:00,287.769800225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960864191,0.0,2.18960864191
 12/15  03:00:00,287.76980023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964904874,0.0,2.18964904874
 12/15  04:00:00,287.76980021,0.0,0.0,0.0,24.9203635341,199.362908273,4.35911996298,0.0,4.35911996298
 12/15  05:00:00,319.081433846,1.08615592203,0.114789819763,0.0,24.9203635341,199.362908273,7.11777380381,4.92830247837,2.18947132544
 12/15  06:00:00,376.535073719,1.44820789603,0.1982153851,0.0,49.8407270682,199.362908273,10.6802993533,8.48848505625,2.19181429701
 12/15  07:00:00,688.037112978,27.1011266374,195.428132349,0.0,49.8407270682,199.362908273,661.274468522,659.083235656,2.19123286613
 12/15  08:00:00,525.316681442,26.5661081243,0.0,0.0,149.522181205,199.362908273,1754.64164099,1745.8987016,8.74293939888
 12/15  09:00:00,1047.0601609,26.5661081243,0.0,0.0,448.566543614,448.566543614,687.340142666,674.157656891,13.1824857748
 12/15  10:00:00,1009.64028563,26.5661081243,0.0,0.0,448.566543614,448.566543614,225.942485346,210.551841137,15.3906442087
 12/15  11:00:00,1077.69261989,26.9635661559,71.4723907667,0.0,448.566543614,448.566543614,91.2478803809,75.8496366756,15.3982437053
 12/15  12:00:00,1090.14507726,28.3697181692,66.5454529056,0.0,448.566543614,448.566543614,73.2694669405,53.4170861092,19.8523808312
 12/15  13:00:00,1099.59464479,29.2573866525,113.619929246,0.0,448.566543614,398.725816546,78.8685391276,56.7315627207,22.1369764069
 12/15  14:00:00,1200.99927721,30.2167945843,153.741705995,0.0,448.566543614,448.566543614,53.3943360287,31.2823069427,22.112029086
 12/15  15:00:00,1241.18123927,30.2226425639,189.408128096,0.0,448.566543614,448.566543614,28.3220018602,15.1482687949,13.1737330653
 12/15  16:00:00,1254.59863954,29.4714373276,203.332683334,0.0,448.566543614,448.566543614,26.2548645491,13.0846468729,13.1702176762
 12/15  17:00:00,1280.82212097,28.7156627574,181.440974379,0.0,448.566543614,448.566543614,32.0458378122,14.4180751611,17.6277626512
 12/15  18:00:00,1106.77623677,26.6178954029,106.823454645,0.0,348.885089477,398.725816546,47.888543766,36.9369185184,10.9516252476
 12/15  19:00:00,820.590306718,26.5661081243,31.9175267939,0.0,249.203635341,299.044362409,111.496522428,102.747615597,8.74890683122
 12/15  20:00:00,724.135005802,26.5661081243,0.0,0.0,249.203635341,299.044362409,222.246248404,217.540729634,4.70551876977
 12/15  21:00:00,574.76816131,26.5661081243,0.0,0.0,149.522181205,249.203635341,358.585655541,350.181937864,8.40371767748
 12/15  22:00:00,550.501001336,26.5661081243,0.0,0.0,149.522181205,249.203635341,498.576675693,496.384614301,2.19206139147
 12/15  23:00:00,349.356757026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965252955,0.0,2.18965252955
 12/15  24:00:00,299.991997842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959228293,0.0,2.18959228293
 12/16  01:00:00,237.929075236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963775417,0.0,2.18963775417
 12/16  02:00:00,237.929075272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968224111,0.0,2.18968224111
 12/16  03:00:00,237.929075286,0.0,0.0,0.0,24.9203635341,149.522181205,2.189426534,0.0,2.189426534
 12/16  04:00:00,258.373288837,1.08615592203,0.189468173382,0.0,24.9203635341,149.522181205,5.31248367994,3.12301212165,2.18947155829
 12/16  05:00:00,277.430567693,1.44820789603,0.293520411953,0.0,24.9203635341,149.522181205,8.09127256597,5.90160434715,2.18966821882
 12/16  06:00:00,308.75378278,1.81025987004,0.433154960638,0.0,24.9203635341,149.522181205,13.1063385656,8.74227234712,4.36406621849
 12/16  07:00:00,687.919908398,26.5661081243,194.685670876,0.0,49.8407270682,199.362908273,506.424886648,504.233651389,2.19123525914
 12/16  08:00:00,425.167092891,26.5661081243,0.0,0.0,49.8407270682,199.362908273,1175.94952868,1171.58073042,4.36879825805
 12/16  09:00:00,647.884084409,26.5661081243,0.0,0.0,249.203635341,249.203635341,468.269901002,461.716799592,6.55310140975
 12/16  10:00:00,734.433902463,26.5661081243,74.4767276584,0.0,249.203635341,249.203635341,162.281206168,153.533027178,8.74817898912
 12/16  11:00:00,712.245674689,26.5685833948,77.3314966496,0.0,249.203635341,249.203635341,122.575499441,113.833288567,8.74221087395
 12/16  12:00:00,799.616082795,27.3314511024,150.271710794,0.0,249.203635341,249.203635341,121.995623292,113.240140503,8.75548278846
 12/16  13:00:00,874.031799516,28.2621705838,223.174572822,0.0,249.203635341,249.203635341,116.031725722,107.286873622,8.7448520993
 12/16  14:00:00,895.978064848,28.9874254245,243.975817565,0.0,249.203635341,249.203635341,100.859848522,94.2985317089,6.5613168134
 12/16  15:00:00,657.090853804,28.4006745269,254.795175552,0.0,74.7610906023,174.442544739,113.421465572,106.8693468,6.55211877202
 12/16  16:00:00,663.470877319,27.4378959953,262.306832904,0.0,74.7610906023,174.442544739,104.839286448,98.292147253,6.54713919479
 12/16  17:00:00,714.768114304,26.6290415725,265.592035272,0.0,74.7610906023,174.442544739,107.039700061,102.665945015,4.3737550469
 12/16  18:00:00,677.846929641,26.5661081243,241.866309868,0.0,24.9203635341,149.522181205,167.848066478,163.485631107,4.3624353708
 12/16  19:00:00,347.929788219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101921284,0.0,2.19101921284
 12/16  20:00:00,323.485392831,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129452107,0.0,2.19129452107
 12/16  21:00:00,323.485393157,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219211441,0.0,4.36219211441
 12/16  22:00:00,299.041930182,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524578914,0.0,4.36524578914
 12/16  23:00:00,274.595668765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952395457,0.0,2.18952395457
 12/16  24:00:00,250.151273118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956914965,0.0,2.18956914965
 12/17  01:00:00,237.928610273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  02:00:00,237.928610364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879181082,0.0,2.18879181082
 12/17  03:00:00,237.928610544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876938671,0.0,2.18876938671
 12/17  04:00:00,264.132717433,0.724103948017,0.87373651062,0.0,24.9203635341,149.522181205,4.63508576003,2.44633862183,2.1887471382
 12/17  05:00:00,283.185745373,1.44820789603,1.83418435568,0.0,24.9203635341,149.522181205,7.39137747304,5.20265249085,2.18872498219
 12/17  06:00:00,310.185402051,1.81025987004,1.83564299668,0.0,24.9203635341,149.522181205,11.1430077073,8.95204460431,2.19096310295
 12/17  07:00:00,351.761267966,1.44820789603,1.29185726652,0.0,24.9203635341,149.522181205,10.9176748165,8.72877965126,2.18889516522
 12/17  08:00:00,357.110222156,1.81025987004,1.12125472445,0.0,24.9203635341,149.522181205,14.0762097342,11.8873363855,2.18887334876
 12/17  09:00:00,324.756538348,1.44820789603,1.12527948037,0.0,24.9203635341,149.522181205,7.57281266967,5.38396219285,2.18885047682
 12/17  10:00:00,296.332781404,1.81025987004,1.85239263311,0.0,24.9203635341,149.522181205,6.96581597696,4.77698677862,2.18882919834
 12/17  11:00:00,220.007076414,0.362051974009,0.558254274995,0.0,24.9203635341,149.522181205,0.69747231471,0.67747231471,0.02
 12/17  12:00:00,211.111940173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087717267,0.0,4.36087717267
 12/17  13:00:00,305.480465978,7.04853388069,70.2242619887,0.0,24.9203635341,149.522181205,2.19053170922,0.0,2.19053170922
 12/17  14:00:00,387.782233565,10.572800821,122.799118077,0.0,24.9203635341,149.522181205,4.36580190212,0.0,4.36580190212
 12/17  15:00:00,273.342941915,3.52426694034,44.325963987,0.0,24.9203635341,149.522181205,2.19039206412,0.0,2.19039206412
 12/17  16:00:00,211.111006063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870955894,0.0,2.18870955894
 12/17  17:00:00,259.999797054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868782728,0.0,2.18868782728
 12/17  18:00:00,322.297390424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  19:00:00,347.928390653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891369111,0.0,2.18891369111
 12/17  20:00:00,323.483995168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889182267,0.0,2.18889182267
 12/17  21:00:00,323.483995194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886996416,0.0,2.18886996416
 12/17  22:00:00,299.041000012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110968187,0.0,2.19110968187
 12/17  23:00:00,274.595203901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879211563,0.0,2.18879211563
 12/17  24:00:00,250.150808394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877033464,0.0,2.18877033464
 12/18  01:00:00,331.156582905,1.08615592203,5.3168339652,0.0,24.9203635341,199.362908273,5.14897813478,2.95925088628,2.1897272485
 12/18  02:00:00,329.879886206,1.08615592203,4.09928442053,0.0,24.9203635341,199.362908273,5.64727864121,3.45759882031,2.18967982091
 12/18  03:00:00,331.710483706,1.81025987004,5.68202065711,0.0,24.9203635341,199.362908273,8.80570955241,6.61617902041,2.18953053201
 12/18  04:00:00,318.829557992,1.44820789603,3.91123099785,0.0,24.9203635341,199.362908273,8.4618905169,6.27220496023,2.18968555667
 12/18  05:00:00,337.188436278,1.81025987004,3.45013992922,0.0,24.9203635341,199.362908273,12.3524212705,10.1627843152,2.18963695531
 12/18  06:00:00,378.827662292,1.44820789603,2.48261747354,0.0,49.8407270682,199.362908273,13.4635257758,9.0993272424,4.36419853339
 12/18  07:00:00,703.584790299,26.5661081243,199.841515494,0.0,49.8407270682,199.362908273,617.487386932,615.296191655,2.19119527713
 12/18  08:00:00,524.07470998,26.5661081243,0.0,0.0,149.522181205,199.362908273,767.376558453,758.633683486,8.74287496759
 12/18  09:00:00,1046.2412731,26.5661081243,0.0,0.0,448.566543614,448.566543614,307.796743981,294.614966627,13.1817773541
 12/18  10:00:00,1202.05728426,26.5661081243,107.156998733,0.0,448.566543614,448.566543614,122.772842269,107.380642391,15.3921998784
 12/18  11:00:00,1213.2177563,27.583803312,164.871537211,0.0,448.566543614,448.566543614,87.4829047854,72.0836659883,15.3992387971
 12/18  12:00:00,1307.64516668,29.219625206,256.766174004,0.0,448.566543614,448.566543614,72.2524585439,52.3974879626,19.8549705813
 12/18  13:00:00,1275.09785274,30.1651662939,272.477343907,0.0,448.566543614,398.725816546,82.5246354648,60.3825533873,22.1420820774
 12/18  14:00:00,1338.20554674,30.8898006356,284.571707794,0.0,448.566543614,448.566543614,46.9881913233,24.8730164629,22.1151748604
 12/18  15:00:00,1344.940641,31.0437477224,290.840264882,0.0,448.566543614,448.566543614,20.9920155627,7.81651855444,13.1754970082
 12/18  16:00:00,1345.82937359,30.3515352558,292.254919939,0.0,448.566543614,448.566543614,18.6307927748,5.45833473684,13.1724580379
 12/18  17:00:00,1391.53210792,28.8202726283,290.602121387,0.0,448.566543614,448.566543614,24.4322844309,6.8013735058,17.6309109251
 12/18  18:00:00,1290.69770666,26.8590031306,279.66018297,0.0,348.885089477,398.725816546,32.7065011754,21.7537546594,10.952746516
 12/18  19:00:00,1046.48921851,26.5661081243,210.665343852,0.0,249.203635341,299.044362409,86.1857414529,77.436433395,8.74930805792
 12/18  20:00:00,908.180760863,26.5661081243,97.7903324963,0.0,249.203635341,299.044362409,111.793354879,105.240480808,6.55287407129
 12/18  21:00:00,704.760838683,26.5661081243,47.0423927154,0.0,149.522181205,249.203635341,158.665410918,152.107485945,6.55792497345
 12/18  22:00:00,591.933497061,26.5661081243,11.4108524775,0.0,149.522181205,249.203635341,210.341931108,205.977977162,4.36395394595
 12/18  23:00:00,349.356763558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955705688,0.0,2.18955705688
 12/18  24:00:00,299.992004431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961050371,0.0,2.18961050371
 12/19  01:00:00,287.76980874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967062097,0.0,2.18967062097
 12/19  02:00:00,287.769808766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972753674,0.0,2.18972753674
 12/19  03:00:00,287.769808703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948216604,0.0,2.18948216604
 12/19  04:00:00,287.769808635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953954873,0.0,2.18953954873
 12/19  05:00:00,299.992006415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959689785,0.0,2.18959689785
 12/19  06:00:00,349.358168673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182076918,0.0,2.19182076918
 12/19  07:00:00,698.885021554,26.5661081243,191.588094229,0.0,49.8407270682,199.362908273,466.607297864,462.244975556,4.36232230772
 12/19  08:00:00,523.821983281,26.5661081243,0.0,0.0,149.522181205,199.362908273,568.986916061,562.425212783,6.56170327767
 12/19  09:00:00,1177.11669317,26.5661081243,74.1983660069,0.0,448.566543614,448.566543614,189.727566657,174.35137742,15.3761892378
 12/19  10:00:00,1182.57225135,26.5690003875,86.8758496606,0.0,448.566543614,448.566543614,91.1971798163,75.803193558,15.3939862583
 12/19  11:00:00,1247.35159549,27.5933663392,198.487213619,0.0,448.566543614,448.566543614,64.8119585665,49.413327129,15.3986314375
 12/19  12:00:00,1315.44386596,29.2115667872,264.326878223,0.0,448.566543614,448.566543614,51.6740433602,34.0241993276,17.6498440326
 12/19  13:00:00,1274.08426984,29.773172395,271.746452804,0.0,448.566543614,398.725816546,67.6833577912,43.3271602235,24.3561975677
 12/19  14:00:00,1321.80118691,29.3398287626,269.794662727,0.0,448.566543614,448.566543614,38.707067636,16.5893265613,22.1177410746
 12/19  15:00:00,1317.93226979,27.2668823919,267.877348329,0.0,448.566543614,448.566543614,29.1860558247,16.0117204773,13.1743353475
 12/19  16:00:00,1317.63476896,27.293149942,267.61933942,0.0,448.566543614,448.566543614,21.4949583523,8.324487919,13.1704704333
 12/19  17:00:00,1358.93380796,26.8164846941,260.783993943,0.0,448.566543614,448.566543614,29.7431804289,12.1132595644,17.6299208645
 12/19  18:00:00,1228.37207328,26.5661081243,218.332362163,0.0,348.885089477,398.725816546,56.7369491857,45.7856009686,10.9513482171
 12/19  19:00:00,973.16933448,26.5661081243,137.541823768,0.0,249.203635341,299.044362409,110.510720006,101.760706347,8.75001365992
 12/19  20:00:00,908.709931296,26.5661081243,98.6043579919,0.0,249.203635341,299.044362409,127.350351699,120.79825647,6.55209522883
 12/19  21:00:00,711.600784261,26.5661081243,69.1388942415,0.0,149.522181205,249.203635341,173.542516673,166.98532133,6.55719534342
 12/19  22:00:00,641.193455042,26.5661081243,35.6881283115,0.0,149.522181205,249.203635341,209.724059329,207.532143984,2.19191534572
 12/19  23:00:00,349.35676584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974030343,0.0,2.18974030343
 12/19  24:00:00,299.9920066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961483934,0.0,2.18961483934
 12/20  01:00:00,287.769810866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967602355,0.0,2.18967602355
 12/20  02:00:00,287.769810834,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923148985,0.0,4.35923148985
 12/20  03:00:00,287.76981077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955597155,0.0,2.18955597155
 12/20  04:00:00,287.769810735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961723804,0.0,2.18961723804
 12/20  05:00:00,299.992008544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967846398,0.0,2.18967846398
 12/20  06:00:00,376.606480498,1.44820789603,0.241797867936,0.0,49.8407270682,199.362908273,10.0786408519,7.88656747696,2.19207337494
 12/20  07:00:00,681.676212915,26.5661081243,192.091189959,0.0,49.8407270682,199.362908273,709.943339129,705.580859623,4.36247950538
 12/20  08:00:00,525.534598655,26.5661081243,0.0,0.0,149.522181205,199.362908273,1856.93777481,1850.37553643,6.56223837709
 12/20  09:00:00,1047.36224176,26.5661081243,0.0,0.0,448.566543614,448.566543614,795.113110298,779.735132136,15.3779781619
 12/20  10:00:00,1010.07522901,26.5661081243,0.0,0.0,448.566543614,448.566543614,415.480993767,400.086002345,15.3949914213
 12/20  11:00:00,960.867105781,26.6198769242,0.0,0.0,448.566543614,448.566543614,237.947412456,222.547725412,15.3996870431
 12/20  12:00:00,1056.48433499,27.6674667057,62.716125655,0.0,448.566543614,448.566543614,111.388288783,93.7385277781,17.6497610048
 12/20  13:00:00,1005.68050525,28.5565930908,39.8074369218,0.0,448.566543614,398.725816546,101.772898103,77.4161111881,24.356786915
 12/20  14:00:00,1097.95377934,29.5911947438,75.6934192956,0.0,448.566543614,448.566543614,68.7183452218,46.5996667875,22.1186784343
 12/20  15:00:00,1136.77433434,29.642531675,108.168991865,0.0,448.566543614,448.566543614,40.8765707092,27.7026732909,13.1738974183
 12/20  16:00:00,1143.54342482,28.9442154011,113.539723879,0.0,448.566543614,448.566543614,33.991724749,20.8205860659,13.1711386831
 12/20  17:00:00,1191.33918765,27.75817338,112.363293744,0.0,448.566543614,448.566543614,38.0790224254,20.4477866932,17.6312357322
 12/20  18:00:00,1023.3868718,26.5714560882,51.5101612968,0.0,348.885089477,398.725816546,65.1851402115,54.231542785,10.9535974265
 12/20  19:00:00,748.559430216,26.5661081243,0.0,0.0,249.203635341,299.044362409,195.910590968,187.161683994,8.74890697336
 12/20  20:00:00,724.211288153,26.5661081243,0.0,0.0,249.203635341,299.044362409,278.359049782,271.806457817,6.55259196466
 12/20  21:00:00,574.811716908,26.5661081243,0.0,0.0,149.522181205,249.203635341,384.205569371,377.647824508,6.55774486339
 12/20  22:00:00,550.558704791,26.5661081243,0.0,0.0,149.522181205,249.203635341,534.256834179,532.064747278,2.19208690152
 12/20  23:00:00,349.356767873,0.0,0.0,0.0,49.8407270682,199.362908273,4.35921305485,0.0,4.35921305485
 12/20  24:00:00,299.992008651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954650066,0.0,2.18954650066
 12/21  01:00:00,287.769812803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961452289,0.0,2.18961452289
 12/21  02:00:00,287.769812785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967943747,0.0,2.18967943747
 12/21  03:00:00,287.769812808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974435401,0.0,2.18974435401
 12/21  04:00:00,293.254914073,0.362051974009,0.0244018257605,0.0,24.9203635341,199.362908273,3.62050404342,1.43099845,2.18950559342
 12/21  05:00:00,334.085495569,1.81025987004,0.359605050981,0.0,24.9203635341,199.362908273,8.12205181122,5.93248096312,2.1895708481
 12/21  06:00:00,376.534887524,1.44820789603,0.227560992501,0.0,49.8407270682,199.362908273,9.08366499231,6.89185152149,2.19181347082
 12/21  07:00:00,685.428463787,26.5661081243,193.497024207,0.0,49.8407270682,199.362908273,507.245282104,502.882544864,4.36273724092
 12/21  08:00:00,524.890377211,26.5661081243,0.0,0.0,149.522181205,199.362908273,1180.45207678,1173.89016948,6.56190729809
 12/21  09:00:00,1046.54714661,26.5661081243,0.0,0.0,448.566543614,448.566543614,412.670187017,397.292882937,15.3773040805
 12/21  10:00:00,1153.91083376,26.5661081243,86.0531442131,0.0,448.566543614,448.566543614,100.161408113,84.7661564859,15.3952516275
 12/21  11:00:00,1164.93870737,27.0407762483,121.507174435,0.0,448.566543614,448.566543614,63.3014236832,47.9013189964,15.4001046867
 12/21  12:00:00,1277.04007228,28.6644287581,226.700306263,0.0,448.566543614,448.566543614,58.2314983984,38.3741837741,19.8573146244
 12/21  13:00:00,1253.79964113,29.5992415159,251.73595618,0.0,448.566543614,398.725816546,66.6165048752,44.4728274267,22.1436774486
 12/21  14:00:00,1318.56439563,30.5264981358,265.3075105,0.0,448.566543614,448.566543614,41.3138614257,19.19595043,22.1179109957
 12/21  15:00:00,1326.79818483,30.8073631479,272.806651342,0.0,448.566543614,448.566543614,20.4659423139,7.2889174225,13.1770248914
 12/21  16:00:00,1330.02019079,30.1129046271,276.447431888,0.0,448.566543614,448.566543614,18.3214463679,5.14700339342,13.1744429745
 12/21  17:00:00,1376.31603033,28.8069379148,275.159784642,0.0,448.566543614,448.566543614,23.611198979,5.98014650665,17.6310524724
 12/21  18:00:00,1275.13983847,26.8602463331,263.991963192,0.0,348.885089477,398.725816546,28.3159544763,17.3623337928,10.9536206836
 12/21  19:00:00,1010.23651418,26.5661081243,174.422214837,0.0,249.203635341,299.044362409,70.2942860041,61.5446306932,8.74965531094
 12/21  20:00:00,890.522820548,26.5661081243,80.466849002,0.0,249.203635341,299.044362409,89.1049044489,82.5530911787,6.55181327021
 12/21  21:00:00,677.612739898,26.5661081243,40.0120566706,0.0,149.522181205,249.203635341,128.355194343,121.798505421,6.55668892282
 12/21  22:00:00,572.349186456,26.5661081243,4.75603303739,0.0,149.522181205,249.203635341,173.743710908,169.379643727,4.36406718177
 12/21  23:00:00,349.356769432,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947058201,0.0,2.18947058201
 12/21  24:00:00,299.992010287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953610424,0.0,2.18953610424
 12/22  01:00:00,287.769814465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960678251,0.0,2.18960678251
 12/22  02:00:00,287.769814504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967549211,0.0,2.18967549211
 12/22  03:00:00,287.769814573,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897442105,0.0,2.1897442105
 12/22  04:00:00,287.76981457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950859246,0.0,2.18950859246
 12/22  05:00:00,299.992012331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957773194,0.0,2.18957773194
 12/22  06:00:00,349.358178789,0.0,0.0,0.0,49.8407270682,199.362908273,4.36405128161,0.0,4.36405128161
 12/22  07:00:00,728.768683491,26.7179004311,225.547354753,0.0,49.8407270682,199.362908273,272.238966621,270.047768043,2.19119857791
 12/22  08:00:00,783.271346252,26.5661081243,173.711616024,0.0,149.522181205,199.362908273,246.2075233,237.464091483,8.74343181644
 12/22  09:00:00,1303.47202543,26.5661081243,170.458377829,0.0,448.566543614,448.566543614,113.29567163,100.112748521,13.1829231093
 12/22  10:00:00,1409.75471571,26.5661081243,301.964673681,0.0,448.566543614,448.566543614,59.2096319607,43.8152357603,15.3943962004
 12/22  11:00:00,1385.0295113,26.633567684,328.696471886,0.0,448.566543614,448.566543614,37.4348708637,22.0334802457,15.401390618
 12/22  12:00:00,1407.1541613,27.9955491942,349.988306569,0.0,448.566543614,448.566543614,32.6963250304,12.8402451688,19.8560798616
 12/22  13:00:00,1369.10022341,27.4378253614,362.520645187,0.0,448.566543614,398.725816546,36.2791447843,14.1342801768,22.1448646075
 12/22  14:00:00,1427.84820633,27.7691747859,370.577415035,0.0,448.566543614,448.566543614,25.116721249,2.99532675958,22.1213944894
 12/22  15:00:00,1435.58875283,27.4881021991,378.726828711,0.0,448.566543614,448.566543614,17.3797190922,2.00674981921,15.3729692729
 12/22  16:00:00,1427.36988748,26.6666503957,371.861713503,0.0,448.566543614,448.566543614,15.848553348,2.67928569566,13.1692676523
 12/22  17:00:00,1472.74383845,26.5661081243,369.314185208,0.0,448.566543614,448.566543614,23.0756184564,5.44282947694,17.6327889794
 12/22  18:00:00,1386.73328013,26.5661081243,371.966839954,0.0,348.885089477,398.725816546,31.4725665798,20.5200734707,10.9524931091
 12/22  19:00:00,1209.04231296,26.5661081243,368.84763944,0.0,249.203635341,299.044362409,49.4094076175,40.659527912,8.74987970556
 12/22  20:00:00,1180.98948484,26.5661081243,365.184444609,0.0,249.203635341,299.044362409,51.5446324341,44.9926109475,6.55202148664
 12/22  21:00:00,1029.25127365,26.5661081243,362.587872675,0.0,149.522181205,249.203635341,67.4361001846,60.8788309596,6.55726922495
 12/22  22:00:00,1007.01877853,26.5661081243,365.240735439,0.0,149.522181205,249.203635341,75.5967405807,73.4048277492,2.19191283142
 12/22  23:00:00,349.356771761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973385487,0.0,2.18973385487
 12/22  24:00:00,299.992012543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961880616,0.0,2.18961880616
 12/23  01:00:00,237.929089626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969149795,0.0,2.18969149795
 12/23  02:00:00,237.929089605,0.0,0.0,0.0,24.9203635341,149.522181205,4.35929503114,0.0,4.35929503114
 12/23  03:00:00,237.929089549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960401213,0.0,2.18960401213
 12/23  04:00:00,237.92908953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967674106,0.0,2.18967674106
 12/23  05:00:00,250.151287364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974940331,0.0,2.18974940331
 12/23  06:00:00,274.597090632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217329558,0.0,2.19217329558
 12/23  07:00:00,937.813907639,26.8137026495,415.499731517,0.0,49.8407270682,199.362908273,106.478938651,102.1162369,4.36270175051
 12/23  08:00:00,966.507999925,26.5661081243,447.002450522,0.0,49.8407270682,199.362908273,119.881935159,115.512777829,4.36915732992
 12/23  09:00:00,1162.57628207,26.5661081243,420.907076105,0.0,249.203635341,249.203635341,75.766373428,69.2135909711,6.55278245693
 12/23  10:00:00,1071.27047868,26.5661081243,368.092697297,0.0,249.203635341,249.203635341,90.3059363695,81.5561416661,8.74979470335
 12/23  11:00:00,990.763458627,26.5661081243,337.984644346,0.0,249.203635341,249.203635341,83.924587262,77.3617678231,6.56281943885
 12/23  12:00:00,955.172142669,26.5661081243,302.879026402,0.0,249.203635341,249.203635341,90.6781945096,79.737892515,10.9403019946
 12/23  13:00:00,881.518567904,26.5661081243,227.514283274,0.0,249.203635341,249.203635341,111.178278786,104.612856743,6.5654220431
 12/23  14:00:00,797.279991317,26.5661081243,141.082837585,0.0,249.203635341,249.203635341,138.394032058,129.650443914,8.74358814429
 12/23  15:00:00,497.575885102,26.5661081243,89.3105782065,0.0,74.7610906023,174.442544739,212.995117424,206.441375227,6.55374219606
 12/23  16:00:00,460.768247343,26.5661081243,62.4314916134,0.0,74.7610906023,174.442544739,241.853646821,237.481939372,4.37170744928
 12/23  17:00:00,494.543649289,26.5661081243,47.5627677161,0.0,74.7610906023,174.442544739,266.957371014,260.406944292,6.55042672215
 12/23  18:00:00,460.739726489,26.5661081243,34.5435072227,0.0,24.9203635341,149.522181205,322.662833425,320.471760812,2.19107261236
 12/23  19:00:00,347.929808563,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265791457,0.0,4.36265791457
 12/23  20:00:00,323.485412461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116797524,0.0,2.19116797524
 12/23  21:00:00,323.485413372,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243130867,0.0,4.36243130867
 12/23  22:00:00,299.041955805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19271708764,0.0,2.19271708764
 12/23  23:00:00,274.595683028,0.0,0.0,0.0,24.9203635341,149.522181205,4.35925199992,0.0,4.35925199992
 12/23  24:00:00,250.151287376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958295389,0.0,2.18958295389
 12/24  01:00:00,237.928621435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  02:00:00,237.928621538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881771765,0.0,2.18881771765
 12/24  03:00:00,244.776179411,0.362051974009,0.0660511821626,0.0,24.9203635341,149.522181205,4.3206223916,2.13180156308,2.18882082853
 12/24  04:00:00,272.40418375,1.81025987004,0.659229957946,0.0,24.9203635341,149.522181205,13.099878956,10.9109283723,2.18895058372
 12/24  05:00:00,277.746260427,1.44820789603,0.577198665297,0.0,24.9203635341,149.522181205,13.1737859638,10.9849585311,2.1888274327
 12/24  06:00:00,309.294701861,1.81025987004,0.92006683813,0.0,24.9203635341,149.522181205,16.015085319,13.8236403304,2.19144498853
 12/24  07:00:00,351.117213221,1.44820789603,0.64280301407,0.0,24.9203635341,149.522181205,16.9779507299,14.7892379847,2.18871274512
 12/24  08:00:00,356.965900311,1.81025987004,0.926606958843,0.0,24.9203635341,149.522181205,19.5716176664,17.3826857251,2.18893194135
 12/24  09:00:00,324.176405543,1.44820789603,0.549418089719,0.0,24.9203635341,149.522181205,17.3484141656,15.159605237,2.18880892866
 12/24  10:00:00,294.536855162,1.81025987004,0.825714478997,0.0,24.9203635341,149.522181205,19.6832196014,17.4944071217,2.18881247963
 12/24  11:00:00,238.552668685,1.44820789603,0.495354364596,0.0,24.9203635341,149.522181205,18.0134406205,15.8244979576,2.18894266287
 12/24  12:00:00,245.515708028,1.81025987004,0.71539873765,0.0,24.9203635341,149.522181205,20.1627695852,17.9723674344,2.19040215081
 12/24  13:00:00,238.552949468,1.44820789603,0.498942033378,0.0,24.9203635341,149.522181205,18.529705474,16.339262156,2.19044331794
