Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  14:00:00,245.77193902,1.81025987004,0.951303087945,0.0,24.9203635341,149.522181205,22.1200588991,17.7539254365,4.36613346263
 12/24  15:00:00,238.718880855,1.44820789603,0.655945862178,0.0,24.9203635341,149.522181205,15.9791923021,13.7887342821,2.19045801998
 12/24  16:00:00,245.872616237,1.81025987004,1.05336766269,0.0,24.9203635341,149.522181205,19.2565742329,17.0676083603,2.18896587258
 12/24  17:00:00,287.692142715,1.44820789603,0.736937078671,0.0,24.9203635341,149.522181205,18.2826436132,16.0936948625,2.18894875067
 12/24  18:00:00,357.121392768,1.81025987004,1.11477562019,0.0,24.9203635341,149.522181205,22.1322093636,19.9433207266,2.18888863703
 12/24  19:00:00,375.57000072,1.44820789603,0.691660190004,0.0,24.9203635341,149.522181205,18.6285470201,18.6085470201,0.02
 12/24  20:00:00,358.175959681,1.81025987004,0.9948316762,0.0,24.9203635341,149.522181205,26.1815357914,23.9926436274,2.188892164
 12/24  21:00:00,350.95802556,1.44820789603,0.53725696746,0.0,24.9203635341,149.522181205,24.2957880286,22.1068285615,2.1889594671
 12/24  22:00:00,333.505029432,1.81025987004,0.784374979263,0.0,24.9203635341,149.522181205,32.8546064238,28.4921295731,4.36247685069
 12/24  23:00:00,296.819364833,1.44820789603,0.383316113013,0.0,24.9203635341,149.522181205,26.3341292092,26.3141292092,0.02
 12/24  24:00:00,281.843596945,1.81025987004,0.57205140451,0.0,24.9203635341,149.522181205,34.2139624812,32.0250903802,2.18887210102
 12/25  01:00:00,257.471408922,1.44820789603,0.252795963691,0.0,24.9203635341,149.522181205,31.8319714283,29.6430413229,2.18893010536
 12/25  02:00:00,268.154044171,1.81025987004,0.38873339157,0.0,24.9203635341,149.522181205,37.5774361165,35.388499572,2.18893654446
 12/25  03:00:00,256.057371314,1.44820789603,0.116879561747,0.0,24.9203635341,149.522181205,36.8328618163,34.6439700666,2.18889174973
 12/25  04:00:00,265.276773625,1.81025987004,0.0738033453413,0.0,24.9203635341,149.522181205,42.976097076,40.7871988008,2.18889827527
 12/25  05:00:00,264.361801003,1.44820789603,0.0167646166627,0.0,24.9203635341,149.522181205,41.8896392953,39.7006830167,2.18895627853
 12/25  06:00:00,301.880541758,1.81025987004,0.0123804926011,0.0,24.9203635341,149.522181205,45.7071112542,43.5158301505,2.19128110371
 12/25  07:00:00,331.323262888,1.44820789603,0.0,0.0,24.9203635341,149.522181205,44.4825291302,42.2936431772,2.18888595309
 12/25  08:00:00,336.857438361,1.81025987004,0.0,0.0,24.9203635341,149.522181205,47.4358346667,45.246941949,2.1888927177
 12/25  09:00:00,304.505713317,1.44820789603,0.0,0.0,24.9203635341,149.522181205,44.702637226,42.5136862936,2.18895093234
 12/25  10:00:00,280.926836345,1.81025987004,0.0114530922868,0.0,24.9203635341,149.522181205,43.5360694799,43.5160694799,0.02
 12/25  11:00:00,226.611961239,1.44820789603,0.0340509827449,0.0,24.9203635341,149.522181205,41.1174219288,38.9284640111,2.18895791771
 12/25  12:00:00,239.779970054,1.81025987004,0.119174942449,0.0,24.9203635341,149.522181205,44.8459296575,40.4852502918,4.36067936569
 12/25  13:00:00,227.950964005,1.44820789603,0.0986696952998,0.0,24.9203635341,149.522181205,38.2539171002,36.0632913895,2.19062571064
 12/25  14:00:00,241.228681012,1.81025987004,0.284019266224,0.0,24.9203635341,149.522181205,43.8362053748,39.4703716126,4.36583376223
 12/25  15:00:00,231.906614046,1.44820789603,0.233092270219,0.0,24.9203635341,149.522181205,35.0819884629,32.891408463,2.19057999982
 12/25  16:00:00,242.284297822,1.81025987004,0.679885725123,0.0,24.9203635341,149.522181205,37.4669493415,35.2782011264,2.18874821515
 12/25  17:00:00,286.157394267,1.44820789603,0.494890247066,0.0,24.9203635341,149.522181205,31.2178832637,29.0289254822,2.18895778147
 12/25  18:00:00,354.143931092,1.81025987004,0.714572843279,0.0,24.9203635341,149.522181205,37.7366051889,37.7166051889,0.02
 12/25  19:00:00,367.465555079,1.44820789603,0.243754399676,0.0,24.9203635341,149.522181205,38.7680212555,36.579056428,2.18896482743
 12/25  20:00:00,353.741161888,1.81025987004,0.412616119894,0.0,24.9203635341,149.522181205,47.9602028063,45.7714333903,2.18876941594
 12/25  21:00:00,341.652420706,1.44820789603,0.147616647492,0.0,24.9203635341,149.522181205,46.0468352934,43.8580588417,2.1887764517
 12/25  22:00:00,326.399188715,1.81025987004,0.0760591671149,0.0,24.9203635341,149.522181205,52.4798733771,50.2884447825,2.19142859462
 12/25  23:00:00,288.802043154,1.44820789603,0.00787380394559,0.0,24.9203635341,149.522181205,47.3652589967,45.1762980357,2.18896096106
 12/25  24:00:00,271.089695767,1.81025987004,0.0187215396379,0.0,24.9203635341,149.522181205,49.1056506902,46.9168851349,2.18876555536
 12/26  01:00:00,301.98776398,1.44820789603,0.021637670295,0.0,24.9203635341,199.362908273,43.3383347643,41.148621378,2.18971338633
 12/26  02:00:00,302.331279031,1.81025987004,0.0,0.0,24.9203635341,199.362908273,48.1078829505,45.9180848471,2.1897981034
 12/26  03:00:00,295.610674275,1.44820789603,0.0,0.0,24.9203635341,199.362908273,45.8930383491,43.7032793762,2.18975897297
 12/26  04:00:00,295.976186616,1.81025987004,0.0,0.0,24.9203635341,199.362908273,50.2494054936,48.0597486626,2.189656831
 12/26  05:00:00,301.481743175,1.44820789603,0.0,0.0,24.9203635341,199.362908273,51.9306088646,49.7408056516,2.18980321301
 12/26  06:00:00,394.142586286,5.33452681039,29.4564292102,0.0,49.8407270682,199.362908273,80.0853108665,75.7211715674,4.36413929909
 12/26  07:00:00,704.91232328,26.5661081243,199.965189473,0.0,49.8407270682,199.362908273,1670.99319098,1668.80187861,2.19131237648
 12/26  08:00:00,524.852853014,26.5661081243,0.0,0.0,149.522181205,199.362908273,1501.22062555,1492.476722,8.74390354989
 12/26  09:00:00,1046.84685035,26.5661081243,0.0,0.0,448.566543614,448.566543614,859.323349268,843.941603481,15.3817457869
 12/26  10:00:00,1009.89143515,26.5661081243,0.0,0.0,448.566543614,448.566543614,595.874161351,580.477122331,15.3970390198
 12/26  11:00:00,1076.44879961,26.5661081243,67.0017925892,0.0,448.566543614,448.566543614,344.909009267,329.506007326,15.4030019408
 12/26  12:00:00,1053.34818799,26.5661081243,35.6122955472,0.0,448.566543614,448.566543614,268.531078682,248.670737082,19.8603415991
 12/26  13:00:00,1038.08852805,26.5661081243,62.1577719235,0.0,448.566543614,398.725816546,284.583045356,262.433087585,22.1499577705
 12/26  14:00:00,1141.76904126,26.6440184633,101.512542158,0.0,448.566543614,448.566543614,188.966469311,166.84010072,22.1263685911
 12/26  15:00:00,1186.10364974,27.0712892391,139.567326124,0.0,448.566543614,448.566543614,129.82334413,116.641683346,13.1816607847
 12/26  16:00:00,1226.08280007,26.9283719365,179.290700723,0.0,448.566543614,448.566543614,97.4690404642,82.1012921442,15.36774832
 12/26  17:00:00,1298.20356571,26.5661081243,202.636032558,0.0,448.566543614,448.566543614,90.3987857223,72.7634486755,17.6353370468
 12/26  18:00:00,1153.26967114,26.5661081243,145.631711038,0.0,348.885089477,398.725816546,143.510677976,132.557044676,10.9536333002
 12/26  19:00:00,853.191869499,26.5661081243,34.7084744609,0.0,249.203635341,299.044362409,279.387338333,270.637015037,8.75032329654
 12/26  20:00:00,724.206794348,26.5661081243,0.0,0.0,249.203635341,299.044362409,407.245065154,400.692689862,6.55237529114
 12/26  21:00:00,574.808773882,26.5661081243,0.0,0.0,149.522181205,249.203635341,543.522800895,536.96499141,6.55780948497
 12/26  22:00:00,550.443839716,26.5661081243,0.0,0.0,149.522181205,249.203635341,615.837859975,613.645802939,2.19205703587
 12/26  23:00:00,349.356779249,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981094267,0.0,2.18981094267
 12/26  24:00:00,299.992020017,0.0,0.0,0.0,24.9203635341,199.362908273,4.35931750945,0.0,4.35931750945
 12/27  01:00:00,287.769823913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896367757,0.0,2.1896367757
 12/27  02:00:00,287.769823877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972365032,0.0,2.18972365032
 12/27  03:00:00,287.769823915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981046179,0.0,2.18981046179
 12/27  04:00:00,308.638046404,1.08615592203,0.153743539273,0.0,24.9203635341,199.362908273,6.97952557967,4.78993569489,2.18958988478
 12/27  05:00:00,327.193107497,1.44820789603,0.224102765528,0.0,24.9203635341,199.362908273,10.960129421,8.77032787754,2.1898015435
 12/27  06:00:00,383.382128469,1.81025987004,0.317096309475,0.0,49.8407270682,199.362908273,15.202844157,13.0105843212,2.19225983584
 12/27  07:00:00,681.818772677,26.5661081243,189.142850752,0.0,49.8407270682,199.362908273,1031.53139417,1027.16878691,4.36260726557
 12/27  08:00:00,525.3453983,26.5661081243,0.0,0.0,149.522181205,199.362908273,1743.66474606,1737.10172501,6.56302104815
 12/27  09:00:00,1046.88330262,26.5661081243,0.0,0.0,448.566543614,448.566543614,658.244252824,642.867102387,15.3771504377
 12/27  10:00:00,1088.38382974,26.5661081243,51.3883870731,0.0,448.566543614,448.566543614,203.57555049,188.178465398,15.3970850916
 12/27  11:00:00,1086.90036123,26.5679174741,54.2569756484,0.0,448.566543614,448.566543614,102.00645352,86.6033549025,15.4030986174
 12/27  12:00:00,1139.50763908,27.0578173069,93.1548961415,0.0,448.566543614,448.566543614,99.3463765435,79.4849935782,19.8613829652
 12/27  13:00:00,1151.57691276,27.8767567783,153.627688675,0.0,448.566543614,398.725816546,115.891096137,91.5274237814,24.3636723555
 12/27  14:00:00,1266.95597198,28.8438361542,217.836250029,0.0,448.566543614,448.566543614,83.7677940467,61.6432484386,22.1245456082
 12/27  15:00:00,1293.79114629,28.9984037878,244.139977423,0.0,448.566543614,448.566543614,52.183986496,39.0068681412,13.1771183548
 12/27  16:00:00,1301.18875013,28.5656325497,251.687787549,0.0,448.566543614,448.566543614,40.76279287,27.5874437163,13.1753491537
 12/27  17:00:00,1350.52888049,27.3417085918,253.217881316,0.0,448.566543614,448.566543614,45.4552787811,27.8206570306,17.6346217506
 12/27  18:00:00,1205.85880251,26.5661081243,197.007407247,0.0,348.885089477,398.725816546,70.0014679307,59.0466021967,10.954865734
 12/27  19:00:00,931.99442231,26.5661081243,97.8566882575,0.0,249.203635341,299.044362409,122.070966291,113.320892175,8.75007411599
 12/27  20:00:00,784.073470651,26.5661081243,17.8755361289,0.0,249.203635341,299.044362409,172.082393048,165.529212015,6.55318103294
 12/27  21:00:00,574.685018869,26.5661081243,0.0,0.0,149.522181205,249.203635341,338.907212148,332.34887869,6.55833345736
 12/27  22:00:00,550.377768008,26.5661081243,0.0,0.0,149.522181205,249.203635341,474.395271227,470.031135653,4.36413557409
 12/27  23:00:00,349.356780699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982078597,0.0,2.18982078597
 12/27  24:00:00,299.992021519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975335405,0.0,2.18975335405
 12/28  01:00:00,287.769825492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953652786,0.0,2.18953652786
 12/28  02:00:00,287.769825429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962691073,0.0,2.18962691073
 12/28  03:00:00,287.769825452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971722868,0.0,2.18971722868
 12/28  04:00:00,287.769825538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980746437,0.0,2.18980746437
 12/28  05:00:00,307.226426453,0.362051974009,0.0344068070567,0.0,24.9203635341,199.362908273,3.53691761836,1.3473279003,2.18958971806
 12/28  06:00:00,383.59395744,1.81025987004,0.456859509041,0.0,49.8407270682,199.362908273,11.1170731512,6.75258122035,4.36449193082
 12/28  07:00:00,686.575926448,26.5661081243,191.044013059,0.0,49.8407270682,199.362908273,637.244181847,635.052687492,2.19149435501
 12/28  08:00:00,524.588692351,26.5661081243,0.0,0.0,149.522181205,199.362908273,1131.25701739,1122.51213731,8.74488007984
 12/28  09:00:00,1046.63911139,26.5661081243,0.0,0.0,448.566543614,448.566543614,560.275803596,544.892998428,15.3828051676
 12/28  10:00:00,1009.58007201,26.5661081243,0.0,0.0,448.566543614,448.566543614,252.537360471,237.139668898,15.3976915731
 12/28  11:00:00,1116.98586706,26.5894797562,85.6134573928,0.0,448.566543614,448.566543614,103.838500583,88.4345078233,15.4039927599
 12/28  12:00:00,1157.9590915,27.6166374887,110.370256634,0.0,448.566543614,448.566543614,85.240552108,65.3779228793,19.8626292287
 12/28  13:00:00,1208.1637523,28.2808145627,208.922475197,0.0,448.566543614,398.725816546,94.1306691227,71.9806016107,22.150067512
 12/28  14:00:00,1304.54365167,29.2686022376,254.013136383,0.0,448.566543614,448.566543614,61.8599563769,39.7329941807,22.1269621962
 12/28  15:00:00,1320.9185159,29.5110430387,269.69758369,0.0,448.566543614,448.566543614,34.1592681176,18.7845403781,15.3747277395
 12/28  16:00:00,1331.36789561,29.192969942,280.183941211,0.0,448.566543614,448.566543614,26.5661835552,13.3929301067,13.1732534485
 12/28  17:00:00,1385.28320965,27.9118817213,286.333984746,0.0,448.566543614,448.566543614,31.4189635034,13.7817286107,17.6372348926
 12/28  18:00:00,1281.52794052,26.6094654923,271.66956137,0.0,348.885089477,398.725816546,49.3975559102,38.4427157846,10.9548401256
 12/28  19:00:00,1003.70123932,26.5661081243,168.526988826,0.0,249.203635341,299.044362409,98.5890760943,89.8371755806,8.75190051367
 12/28  20:00:00,902.294189218,26.5661081243,92.329543447,0.0,249.203635341,299.044362409,116.90087512,110.348565858,6.55230926172
 12/28  21:00:00,701.961624841,26.5661081243,42.0633362642,0.0,149.522181205,249.203635341,153.428713998,146.871213654,6.55750034428
 12/28  22:00:00,613.172693796,26.5661081243,12.2804570159,0.0,149.522181205,249.203635341,182.993620579,178.629572593,4.36404798642
 12/28  23:00:00,349.35678222,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969475006,0.0,2.18969475006
 12/28  24:00:00,299.992023176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978524066,0.0,2.18978524066
 12/29  01:00:00,287.769827055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957163209,0.0,2.18957163209
 12/29  02:00:00,287.769827012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966528927,0.0,2.18966528927
 12/29  03:00:00,287.769827055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975886993,0.0,2.18975886993
 12/29  04:00:00,287.769827131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954376604,0.0,2.18954376604
 12/29  05:00:00,299.992024871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963771197,0.0,2.18963771197
 12/29  06:00:00,349.358198884,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399006497,0.0,4.36399006497
 12/29  07:00:00,700.693087521,26.5661081243,191.405655846,0.0,49.8407270682,199.362908273,471.51002111,469.318773564,2.1912475463
 12/29  08:00:00,523.784703771,26.5661081243,0.0,0.0,149.522181205,199.362908273,498.279368584,489.535372047,8.74399653671
 12/29  09:00:00,1046.18252133,26.5661081243,0.0,0.0,448.566543614,448.566543614,271.323754832,255.940166479,15.3835883531
 12/29  10:00:00,1163.90897367,26.5661081243,83.5824413292,0.0,448.566543614,448.566543614,131.676640141,116.277795996,15.3988441449
 12/29  11:00:00,1148.26311958,26.5667371685,99.5271831389,0.0,448.566543614,448.566543614,78.2733837227,62.8687395618,15.4046441609
 12/29  12:00:00,1314.72388889,27.9912556765,254.73397301,0.0,448.566543614,448.566543614,62.6805973662,42.8165413582,19.864056008
 12/29  13:00:00,1331.02324906,28.9398530216,320.92540943,0.0,448.566543614,398.725816546,63.0563505688,40.9053940764,22.1509564923
 12/29  14:00:00,1397.53757354,28.1361547097,338.398749336,0.0,448.566543614,448.566543614,38.7056941234,16.5787111912,22.1269829322
 12/29  15:00:00,1397.4369458,27.5028448203,338.663708206,0.0,448.566543614,448.566543614,22.7801705569,7.40543938867,15.3747311682
 12/29  16:00:00,1396.69308,28.2910064711,336.120203612,0.0,448.566543614,448.566543614,15.7308084689,2.55743282788,13.173375641
 12/29  17:00:00,1441.53873643,27.2376904609,332.279923179,0.0,448.566543614,448.566543614,21.8043096621,4.1665529131,17.637756749
 12/29  18:00:00,1348.22189972,26.5661081243,328.231775982,0.0,348.885089477,398.725816546,36.0523994468,25.0980275621,10.9543718847
 12/29  19:00:00,1139.02843287,26.5661081243,295.012244929,0.0,249.203635341,299.044362409,79.3553211035,70.6031578163,8.75216328718
 12/29  20:00:00,1008.65888906,26.5661081243,189.489969864,0.0,249.203635341,299.044362409,103.499560205,96.9470542834,6.55250592117
 12/29  21:00:00,808.311085613,26.5661081243,137.157208454,0.0,149.522181205,249.203635341,141.513199265,134.955459827,6.55773943718
 12/29  22:00:00,746.17294817,26.5661081243,101.887698014,0.0,149.522181205,249.203635341,156.441772733,152.077578483,4.36419424968
 12/29  23:00:00,349.356783933,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897676084,0.0,2.1897676084
 12/29  24:00:00,299.992024885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955268193,0.0,2.18955268193
 12/30  01:00:00,237.929101569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965070551,0.0,2.18965070551
 12/30  02:00:00,237.929101592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974745656,0.0,2.18974745656
 12/30  03:00:00,237.929101688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984412939,0.0,2.18984412939
 12/30  04:00:00,237.929101614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963179347,0.0,2.18963179347
 12/30  05:00:00,250.151299437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972880345,0.0,2.18972880345
 12/30  06:00:00,274.597110691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419108308,0.0,4.36419108308
 12/30  07:00:00,730.340131436,26.5661081243,215.361603383,0.0,49.8407270682,199.362908273,436.756800696,434.565449568,2.19135112797
 12/30  08:00:00,424.03591749,26.5661081243,0.0,0.0,49.8407270682,199.362908273,475.751700005,469.208013785,6.54368621989
 12/30  09:00:00,783.126382734,26.5661081243,79.1434758567,0.0,249.203635341,249.203635341,250.577647352,246.20216923,4.37547812207
 12/30  10:00:00,802.816236521,26.5661081243,106.158540969,0.0,249.203635341,249.203635341,142.536193698,133.783848333,8.75234536565
 12/30  11:00:00,921.838775194,26.5661081243,270.675155515,0.0,249.203635341,249.203635341,114.376895491,105.632612868,8.74428262341
 12/30  12:00:00,995.933621124,27.2226833918,333.672190387,0.0,249.203635341,249.203635341,101.121450801,90.1805811729,10.9408696279
 12/30  13:00:00,1015.59721484,28.0038180672,352.626760841,0.0,249.203635341,249.203635341,85.2228002275,78.6568294607,6.56597076679
 12/30  14:00:00,1014.96499292,27.4915449264,352.693785079,0.0,249.203635341,249.203635341,71.8725909951,63.1279620524,8.74462894268
 12/30  15:00:00,764.848499728,27.3076865171,351.796123802,0.0,74.7610906023,174.442544739,92.3255607144,85.7713315095,6.55422920485
 12/30  16:00:00,764.566697824,26.6821285869,352.059016675,0.0,74.7610906023,174.442544739,90.7215006053,86.3491222974,4.37237830798
 12/30  17:00:00,811.177907615,26.5661081243,349.875578778,0.0,74.7610906023,174.442544739,119.544703478,112.993036691,6.55166678657
 12/30  18:00:00,790.850425054,26.5661081243,342.906098394,0.0,24.9203635341,149.522181205,221.092223189,216.729412241,4.36281094714
 12/30  19:00:00,347.929825097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127966841,0.0,2.19127966841
 12/30  20:00:00,323.485430102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36230819227,0.0,4.36230819227
 12/30  21:00:00,323.485430006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144854381,0.0,2.19144854381
 12/30  22:00:00,299.041978146,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581737994,0.0,4.36581737994
 12/30  23:00:00,274.595694986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974008137,0.0,2.18974008137
 12/30  24:00:00,250.151299457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983704015,0.0,2.18983704015
 12/31  01:00:00,237.928631096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888171932,0.0,2.18888171932
 12/31  02:00:00,237.928630971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889068648,0.0,2.1889068648
 12/31  03:00:00,237.928630879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  04:00:00,237.928630932,0.0,0.0,0.0,24.9203635341,149.522181205,2.188932116,0.0,2.188932116
 12/31  05:00:00,250.150828899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895743868,0.0,2.18895743868
 12/31  06:00:00,274.596641204,0.0,0.0,0.0,24.9203635341,149.522181205,4.36273530131,0.0,4.36273530131
 12/31  07:00:00,323.484015621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  08:00:00,330.841077871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890007533,0.0,2.1890007533
 12/31  09:00:00,296.666411362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877177403,0.0,2.18877177403
 12/31  10:00:00,259.999818036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892556151,0.0,2.18892556151
 12/31  11:00:00,211.111026847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882331172,0.0,2.18882331172
 12/31  12:00:00,211.111970779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049076618,0.0,2.19049076618
 12/31  13:00:00,211.111971166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055562129,0.0,2.19055562129
 12/31  14:00:00,211.11338711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36610554003,0.0,4.36610554003
 12/31  15:00:00,211.111971264,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098173731,0.0,4.36098173731
 12/31  16:00:00,211.111026594,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,259.999817924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879925975,0.0,2.18879925975
 12/31  18:00:00,322.297411419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882507729,0.0,2.18882507729
 12/31  19:00:00,347.92841146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885085335,0.0,2.18885085335
 12/31  20:00:00,323.484015844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887659101,0.0,2.18887659101
 12/31  21:00:00,323.484015777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890229258,0.0,2.18890229258
 12/31  22:00:00,299.041036164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142911457,0.0,2.19142911457
 12/31  23:00:00,274.595224585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889223327,0.0,2.1889223327
 12/31  24:00:00,250.150829014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894796343,0.0,2.18894796343
